Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-02T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.99
113900,Bakers Ground,2023-06-02T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-02T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.51
113900,Bakers Ground,2023-06-02T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.44
113900,Bakers Ground,2023-06-02T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.7
113900,Bakers Ground,2023-06-02T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
113900,Bakers Ground,2023-06-02T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.1
113900,Bakers Ground,2023-06-02T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.9
113900,Bakers Ground,2023-06-02T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.7
113900,Bakers Ground,2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,31.2
113900,Bakers Ground,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
113900,Bakers Ground,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
113900,Bakers Ground,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
113900,Bakers Ground,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
113900,Bakers Ground,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
113900,Bakers Ground,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
113900,Bakers Ground,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,70.32
113900,Bakers Ground,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.86
113900,Bakers Ground,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.79
113900,Bakers Ground,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,144.0
113900,Bakers Ground,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.4
113900,Bakers Ground,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
113900,Bakers Ground,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
113900,Bakers Ground,2023-06-02T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-02T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-02T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-06-02T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.86
113900,Bakers Ground,2023-06-02T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.18
113900,Bakers Ground,2023-06-02T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.41
113900,Bakers Ground,2023-06-02T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,52.6
113900,Bakers Ground,2023-06-02T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,71.1
113900,Bakers Ground,2023-06-02T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-02T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.1
113900,Bakers Ground,2023-06-02T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-02T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-02T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
113900,Bakers Ground,2023-06-02T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.33
113900,Bakers Ground,2023-06-02T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.92
113900,Bakers Ground,2023-06-02T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.84
113900,Bakers Ground,2023-06-02T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,42.0
113900,Bakers Ground,2023-06-02T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.7
113900,Bakers Ground,2023-06-02T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.4
113900,Bakers Ground,2023-06-02T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.7
113900,Bakers Ground,2023-06-02T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-06-02T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.75
113900,Bakers Ground,2023-06-02T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-02T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.04
113900,Bakers Ground,2023-06-02T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.72
113900,Bakers Ground,2023-06-02T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.79
113900,Bakers Ground,2023-06-02T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
113900,Bakers Ground,2023-06-02T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-02T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.2
113900,Bakers Ground,2023-06-02T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-02T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-02T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.09
113900,Bakers Ground,2023-06-02T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-02T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.72
113900,Bakers Ground,2023-06-02T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.77
113900,Bakers Ground,2023-06-02T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.69
113900,Bakers Ground,2023-06-02T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
113900,Bakers Ground,2023-06-02T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.4
113900,Bakers Ground,2023-06-02T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.9
113900,Bakers Ground,2023-06-02T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.2
113900,Bakers Ground,2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,31.1
113900,Bakers Ground,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
113900,Bakers Ground,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
113900,Bakers Ground,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
113900,Bakers Ground,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
113900,Bakers Ground,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
113900,Bakers Ground,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
113900,Bakers Ground,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,57.94
113900,Bakers Ground,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.14
113900,Bakers Ground,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.74
113900,Bakers Ground,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,115.9
113900,Bakers Ground,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
113900,Bakers Ground,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
113900,Bakers Ground,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
113900,Bakers Ground,2023-06-02T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-02T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-02T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.37
113900,Bakers Ground,2023-06-02T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.34
113900,Bakers Ground,2023-06-02T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.44
113900,Bakers Ground,2023-06-02T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.27
113900,Bakers Ground,2023-06-02T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,56.2
113900,Bakers Ground,2023-06-02T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.1
113900,Bakers Ground,2023-06-02T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-02T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.8
113900,Bakers Ground,2023-06-02T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-02T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-02T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-02T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.53
113900,Bakers Ground,2023-06-02T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.36
113900,Bakers Ground,2023-06-02T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.44
113900,Bakers Ground,2023-06-02T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.1
113900,Bakers Ground,2023-06-02T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.0
113900,Bakers Ground,2023-06-02T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.8
113900,Bakers Ground,2023-06-02T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.3
113900,Bakers Ground,2023-06-02T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-02T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.33
113900,Bakers Ground,2023-06-02T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-02T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.34
113900,Bakers Ground,2023-06-02T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.98
113900,Bakers Ground,2023-06-02T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.96
113900,Bakers Ground,2023-06-02T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
113900,Bakers Ground,2023-06-02T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-02T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.2
113900,Bakers Ground,2023-06-02T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-02T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-02T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.6
113900,Bakers Ground,2023-06-02T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-02T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.38
113900,Bakers Ground,2023-06-02T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.29
113900,Bakers Ground,2023-06-02T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.16
113900,Bakers Ground,2023-06-02T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
113900,Bakers Ground,2023-06-02T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.2
113900,Bakers Ground,2023-06-02T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.4
113900,Bakers Ground,2023-06-02T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.4
113900,Bakers Ground,2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,31.0
113900,Bakers Ground,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
113900,Bakers Ground,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
113900,Bakers Ground,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
113900,Bakers Ground,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
113900,Bakers Ground,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
113900,Bakers Ground,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
113900,Bakers Ground,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.59
113900,Bakers Ground,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.11
113900,Bakers Ground,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.83
113900,Bakers Ground,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
113900,Bakers Ground,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
113900,Bakers Ground,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
113900,Bakers Ground,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
113900,Bakers Ground,2023-06-02T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-02T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-02T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-02T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.17
113900,Bakers Ground,2023-06-02T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.37
113900,Bakers Ground,2023-06-02T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.17
113900,Bakers Ground,2023-06-02T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,50.2
113900,Bakers Ground,2023-06-02T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.2
113900,Bakers Ground,2023-06-02T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-02T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.6
113900,Bakers Ground,2023-06-02T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-02T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-02T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-02T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.63
113900,Bakers Ground,2023-06-02T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.06
113900,Bakers Ground,2023-06-02T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.58
113900,Bakers Ground,2023-06-02T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.2
113900,Bakers Ground,2023-06-02T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.3
113900,Bakers Ground,2023-06-02T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.4
113900,Bakers Ground,2023-06-02T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.6
113900,Bakers Ground,2023-06-02T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-02T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.27
113900,Bakers Ground,2023-06-02T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-02T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.13
113900,Bakers Ground,2023-06-02T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.78
113900,Bakers Ground,2023-06-02T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.3
113900,Bakers Ground,2023-06-02T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
113900,Bakers Ground,2023-06-02T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-02T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-02T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-02T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-02T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.59
113900,Bakers Ground,2023-06-02T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-02T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.75
113900,Bakers Ground,2023-06-02T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.18
113900,Bakers Ground,2023-06-02T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.16
113900,Bakers Ground,2023-06-02T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.5
113900,Bakers Ground,2023-06-02T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.7
113900,Bakers Ground,2023-06-02T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.5
113900,Bakers Ground,2023-06-02T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.0
113900,Bakers Ground,2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,30.9
113900,Bakers Ground,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
113900,Bakers Ground,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
113900,Bakers Ground,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
113900,Bakers Ground,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
113900,Bakers Ground,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
113900,Bakers Ground,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
113900,Bakers Ground,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.67
113900,Bakers Ground,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.84
113900,Bakers Ground,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.21
113900,Bakers Ground,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,118.5
113900,Bakers Ground,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
113900,Bakers Ground,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
113900,Bakers Ground,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
113900,Bakers Ground,2023-06-02T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-02T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-02T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-02T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.55
113900,Bakers Ground,2023-06-02T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.94
113900,Bakers Ground,2023-06-02T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.61
113900,Bakers Ground,2023-06-02T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
113900,Bakers Ground,2023-06-02T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.7
113900,Bakers Ground,2023-06-02T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-02T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-02T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-02T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-02T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
113900,Bakers Ground,2023-06-02T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.8
113900,Bakers Ground,2023-06-02T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.75
113900,Bakers Ground,2023-06-02T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.24
113900,Bakers Ground,2023-06-02T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,47.2
113900,Bakers Ground,2023-06-02T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.1
113900,Bakers Ground,2023-06-02T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.0
113900,Bakers Ground,2023-06-02T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.7
113900,Bakers Ground,2023-06-02T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
113900,Bakers Ground,2023-06-02T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.3
113900,Bakers Ground,2023-06-02T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-02T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.66
113900,Bakers Ground,2023-06-02T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.38
113900,Bakers Ground,2023-06-02T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.52
113900,Bakers Ground,2023-06-02T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
113900,Bakers Ground,2023-06-02T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.4
113900,Bakers Ground,2023-06-02T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-02T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-02T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-02T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.47
113900,Bakers Ground,2023-06-02T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-02T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.33
113900,Bakers Ground,2023-06-02T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.58
113900,Bakers Ground,2023-06-02T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.92
113900,Bakers Ground,2023-06-02T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,50.3
113900,Bakers Ground,2023-06-02T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-02T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.1
113900,Bakers Ground,2023-06-02T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.5
113900,Bakers Ground,2023-06-02T17:30:00.000+00:00,transformer,,Temperature,C,30.8
113900,Bakers Ground,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
113900,Bakers Ground,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
113900,Bakers Ground,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
113900,Bakers Ground,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
113900,Bakers Ground,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
113900,Bakers Ground,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
113900,Bakers Ground,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.34
113900,Bakers Ground,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.89
113900,Bakers Ground,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.28
113900,Bakers Ground,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,125.6
113900,Bakers Ground,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
113900,Bakers Ground,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
113900,Bakers Ground,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
113900,Bakers Ground,2023-06-02T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-02T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-02T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-02T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.92
113900,Bakers Ground,2023-06-02T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.01
113900,Bakers Ground,2023-06-02T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.33
113900,Bakers Ground,2023-06-02T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.7
113900,Bakers Ground,2023-06-02T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-02T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-02T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-02T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-02T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-02T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
113900,Bakers Ground,2023-06-02T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.43
113900,Bakers Ground,2023-06-02T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.69
113900,Bakers Ground,2023-06-02T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.66
113900,Bakers Ground,2023-06-02T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,63.6
113900,Bakers Ground,2023-06-02T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,86.8
113900,Bakers Ground,2023-06-02T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.1
113900,Bakers Ground,2023-06-02T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-02T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
113900,Bakers Ground,2023-06-02T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.71
113900,Bakers Ground,2023-06-02T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-02T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.9
113900,Bakers Ground,2023-06-02T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.3
113900,Bakers Ground,2023-06-02T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.51
113900,Bakers Ground,2023-06-02T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,47.9
113900,Bakers Ground,2023-06-02T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.1
113900,Bakers Ground,2023-06-02T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-02T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-02T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-02T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.71
113900,Bakers Ground,2023-06-02T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-02T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.97
113900,Bakers Ground,2023-06-02T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.24
113900,Bakers Ground,2023-06-02T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.91
113900,Bakers Ground,2023-06-02T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
113900,Bakers Ground,2023-06-02T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.6
113900,Bakers Ground,2023-06-02T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.4
113900,Bakers Ground,2023-06-02T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.7
113900,Bakers Ground,2023-06-02T17:20:00.000+00:00,transformer,,Temperature,C,30.7
113900,Bakers Ground,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
113900,Bakers Ground,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113900,Bakers Ground,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
113900,Bakers Ground,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
113900,Bakers Ground,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
113900,Bakers Ground,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
113900,Bakers Ground,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
113900,Bakers Ground,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,61.2
113900,Bakers Ground,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.64
113900,Bakers Ground,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.41
113900,Bakers Ground,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,152.8
113900,Bakers Ground,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.8
113900,Bakers Ground,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
113900,Bakers Ground,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
113900,Bakers Ground,2023-06-02T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-02T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-02T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-02T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.31
113900,Bakers Ground,2023-06-02T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.77
113900,Bakers Ground,2023-06-02T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.43
113900,Bakers Ground,2023-06-02T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.7
113900,Bakers Ground,2023-06-02T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-02T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-02T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-02T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-02T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-02T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
113900,Bakers Ground,2023-06-02T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.27
113900,Bakers Ground,2023-06-02T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.04
113900,Bakers Ground,2023-06-02T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.16
113900,Bakers Ground,2023-06-02T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,46.9
113900,Bakers Ground,2023-06-02T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.1
113900,Bakers Ground,2023-06-02T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.6
113900,Bakers Ground,2023-06-02T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-02T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
113900,Bakers Ground,2023-06-02T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.73
113900,Bakers Ground,2023-06-02T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-02T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.94
113900,Bakers Ground,2023-06-02T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.41
113900,Bakers Ground,2023-06-02T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.84
113900,Bakers Ground,2023-06-02T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
113900,Bakers Ground,2023-06-02T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-02T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-02T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-02T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-02T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.86
113900,Bakers Ground,2023-06-02T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-02T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.05
113900,Bakers Ground,2023-06-02T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.86
113900,Bakers Ground,2023-06-02T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.46
113900,Bakers Ground,2023-06-02T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.9
113900,Bakers Ground,2023-06-02T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.7
113900,Bakers Ground,2023-06-02T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.9
113900,Bakers Ground,2023-06-02T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.6
113900,Bakers Ground,2023-06-02T17:10:00.000+00:00,transformer,,Temperature,C,30.7
113900,Bakers Ground,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
113900,Bakers Ground,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113900,Bakers Ground,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
113900,Bakers Ground,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
113900,Bakers Ground,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
113900,Bakers Ground,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
113900,Bakers Ground,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.51
113900,Bakers Ground,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.57
113900,Bakers Ground,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.26
113900,Bakers Ground,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.88
113900,Bakers Ground,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,135.6
113900,Bakers Ground,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
113900,Bakers Ground,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
113900,Bakers Ground,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
113900,Bakers Ground,2023-06-02T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-02T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-02T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.54
113900,Bakers Ground,2023-06-02T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.57
113900,Bakers Ground,2023-06-02T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.88
113900,Bakers Ground,2023-06-02T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.61
113900,Bakers Ground,2023-06-02T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.8
113900,Bakers Ground,2023-06-02T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.2
113900,Bakers Ground,2023-06-02T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.8
113900,Bakers Ground,2023-06-02T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-02T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-02T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-02T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
113900,Bakers Ground,2023-06-02T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.07
113900,Bakers Ground,2023-06-02T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.87
113900,Bakers Ground,2023-06-02T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.43
113900,Bakers Ground,2023-06-02T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,45.5
113900,Bakers Ground,2023-06-02T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.0
113900,Bakers Ground,2023-06-02T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-02T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-02T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
113900,Bakers Ground,2023-06-02T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.8
113900,Bakers Ground,2023-06-02T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-02T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.46
113900,Bakers Ground,2023-06-02T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.84
113900,Bakers Ground,2023-06-02T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.35
113900,Bakers Ground,2023-06-02T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
113900,Bakers Ground,2023-06-02T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-02T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-02T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-02T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-02T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.66
113900,Bakers Ground,2023-06-02T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-02T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.12
113900,Bakers Ground,2023-06-02T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.13
113900,Bakers Ground,2023-06-02T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.85
113900,Bakers Ground,2023-06-02T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
113900,Bakers Ground,2023-06-02T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.4
113900,Bakers Ground,2023-06-02T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.6
113900,Bakers Ground,2023-06-02T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.0
113900,Bakers Ground,2023-06-02T17:00:00.000+00:00,transformer,,Temperature,C,30.6
113900,Bakers Ground,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
113900,Bakers Ground,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
113900,Bakers Ground,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
113900,Bakers Ground,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
113900,Bakers Ground,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
113900,Bakers Ground,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
113900,Bakers Ground,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.22
113900,Bakers Ground,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.03
113900,Bakers Ground,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.25
113900,Bakers Ground,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,122.0
113900,Bakers Ground,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
113900,Bakers Ground,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
113900,Bakers Ground,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
113900,Bakers Ground,2023-06-02T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-02T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-02T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.82
113900,Bakers Ground,2023-06-02T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.78
113900,Bakers Ground,2023-06-02T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.26
113900,Bakers Ground,2023-06-02T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.63
113900,Bakers Ground,2023-06-02T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,41.1
113900,Bakers Ground,2023-06-02T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-02T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-02T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.3
113900,Bakers Ground,2023-06-02T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-02T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-02T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
113900,Bakers Ground,2023-06-02T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.39
113900,Bakers Ground,2023-06-02T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.47
113900,Bakers Ground,2023-06-02T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.54
113900,Bakers Ground,2023-06-02T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,50.7
113900,Bakers Ground,2023-06-02T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.0
113900,Bakers Ground,2023-06-02T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-02T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-02T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
113900,Bakers Ground,2023-06-02T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.33
113900,Bakers Ground,2023-06-02T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-02T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.65
113900,Bakers Ground,2023-06-02T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.5
113900,Bakers Ground,2023-06-02T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.8
113900,Bakers Ground,2023-06-02T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
113900,Bakers Ground,2023-06-02T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-02T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-02T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.1
113900,Bakers Ground,2023-06-02T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-02T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.72
113900,Bakers Ground,2023-06-02T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-02T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.99
113900,Bakers Ground,2023-06-02T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.41
113900,Bakers Ground,2023-06-02T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.74
113900,Bakers Ground,2023-06-02T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.5
113900,Bakers Ground,2023-06-02T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.4
113900,Bakers Ground,2023-06-02T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.7
113900,Bakers Ground,2023-06-02T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.5
113900,Bakers Ground,2023-06-02T16:50:00.000+00:00,transformer,,Temperature,C,30.6
113900,Bakers Ground,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
113900,Bakers Ground,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
113900,Bakers Ground,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
113900,Bakers Ground,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
113900,Bakers Ground,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
113900,Bakers Ground,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
113900,Bakers Ground,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.8
113900,Bakers Ground,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.63
113900,Bakers Ground,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.72
113900,Bakers Ground,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,119.1
113900,Bakers Ground,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
113900,Bakers Ground,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
113900,Bakers Ground,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
113900,Bakers Ground,2023-06-02T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-02T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-02T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.89
113900,Bakers Ground,2023-06-02T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.33
113900,Bakers Ground,2023-06-02T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.06
113900,Bakers Ground,2023-06-02T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.42
113900,Bakers Ground,2023-06-02T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.6
113900,Bakers Ground,2023-06-02T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.7
113900,Bakers Ground,2023-06-02T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-02T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-02T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-02T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-02T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
113900,Bakers Ground,2023-06-02T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.43
113900,Bakers Ground,2023-06-02T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.8
113900,Bakers Ground,2023-06-02T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.31
113900,Bakers Ground,2023-06-02T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,45.5
113900,Bakers Ground,2023-06-02T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.1
113900,Bakers Ground,2023-06-02T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-02T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.1
113900,Bakers Ground,2023-06-02T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.65
113900,Bakers Ground,2023-06-02T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.15
113900,Bakers Ground,2023-06-02T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
113900,Bakers Ground,2023-06-02T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.69
113900,Bakers Ground,2023-06-02T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.5
113900,Bakers Ground,2023-06-02T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.02
113900,Bakers Ground,2023-06-02T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
113900,Bakers Ground,2023-06-02T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.6
113900,Bakers Ground,2023-06-02T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.6
113900,Bakers Ground,2023-06-02T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.0
113900,Bakers Ground,2023-06-02T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-02T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.78
113900,Bakers Ground,2023-06-02T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-02T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.55
113900,Bakers Ground,2023-06-02T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.54
113900,Bakers Ground,2023-06-02T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.89
113900,Bakers Ground,2023-06-02T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.6
113900,Bakers Ground,2023-06-02T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.2
113900,Bakers Ground,2023-06-02T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.0
113900,Bakers Ground,2023-06-02T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.3
113900,Bakers Ground,2023-06-02T16:40:00.000+00:00,transformer,,Temperature,C,30.5
113900,Bakers Ground,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
113900,Bakers Ground,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
113900,Bakers Ground,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
113900,Bakers Ground,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
113900,Bakers Ground,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
113900,Bakers Ground,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
113900,Bakers Ground,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.99
113900,Bakers Ground,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.9
113900,Bakers Ground,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.64
113900,Bakers Ground,2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,121.2
113900,Bakers Ground,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
113900,Bakers Ground,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
113900,Bakers Ground,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
113900,Bakers Ground,2023-06-02T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-02T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-02T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.83
113900,Bakers Ground,2023-06-02T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.95
113900,Bakers Ground,2023-06-02T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.78
