Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-02T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.91
113900,Bakers Ground,2023-06-02T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.3
113900,Bakers Ground,2023-06-02T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-02T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-02T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-02T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-02T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-02T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-02T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.05
113900,Bakers Ground,2023-06-02T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.52
113900,Bakers Ground,2023-06-02T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.96
113900,Bakers Ground,2023-06-02T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.0
113900,Bakers Ground,2023-06-02T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.6
113900,Bakers Ground,2023-06-02T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-02T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-02T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
113900,Bakers Ground,2023-06-02T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.97
113900,Bakers Ground,2023-06-02T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
113900,Bakers Ground,2023-06-02T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.13
113900,Bakers Ground,2023-06-02T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.43
113900,Bakers Ground,2023-06-02T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.56
113900,Bakers Ground,2023-06-02T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
113900,Bakers Ground,2023-06-02T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-02T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,62.6
113900,Bakers Ground,2023-06-02T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.9
113900,Bakers Ground,2023-06-02T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-02T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.01
113900,Bakers Ground,2023-06-02T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-02T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.68
113900,Bakers Ground,2023-06-02T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.47
113900,Bakers Ground,2023-06-02T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.79
113900,Bakers Ground,2023-06-02T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
113900,Bakers Ground,2023-06-02T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.9
113900,Bakers Ground,2023-06-02T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.3
113900,Bakers Ground,2023-06-02T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.8
113900,Bakers Ground,2023-06-02T16:30:00.000+00:00,transformer,,Temperature,C,30.4
113900,Bakers Ground,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
113900,Bakers Ground,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
113900,Bakers Ground,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
113900,Bakers Ground,2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
113900,Bakers Ground,2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.03
113900,Bakers Ground,2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.13
113900,Bakers Ground,2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.82
113900,Bakers Ground,2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.34
113900,Bakers Ground,2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.23
113900,Bakers Ground,2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,121.1
113900,Bakers Ground,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
113900,Bakers Ground,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
113900,Bakers Ground,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
113900,Bakers Ground,2023-06-02T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-02T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-02T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.61
113900,Bakers Ground,2023-06-02T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.67
113900,Bakers Ground,2023-06-02T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.19
113900,Bakers Ground,2023-06-02T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.22
113900,Bakers Ground,2023-06-02T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.9
113900,Bakers Ground,2023-06-02T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-02T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-02T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-02T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-02T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-02T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-02T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.28
113900,Bakers Ground,2023-06-02T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.9
113900,Bakers Ground,2023-06-02T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.15
113900,Bakers Ground,2023-06-02T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.1
113900,Bakers Ground,2023-06-02T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.9
113900,Bakers Ground,2023-06-02T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.5
113900,Bakers Ground,2023-06-02T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-02T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.38
113900,Bakers Ground,2023-06-02T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.11
113900,Bakers Ground,2023-06-02T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-02T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.73
113900,Bakers Ground,2023-06-02T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.64
113900,Bakers Ground,2023-06-02T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.99
113900,Bakers Ground,2023-06-02T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
113900,Bakers Ground,2023-06-02T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.1
113900,Bakers Ground,2023-06-02T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-02T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-02T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-02T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.96
113900,Bakers Ground,2023-06-02T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-02T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.73
113900,Bakers Ground,2023-06-02T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.52
113900,Bakers Ground,2023-06-02T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.79
113900,Bakers Ground,2023-06-02T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
113900,Bakers Ground,2023-06-02T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.1
113900,Bakers Ground,2023-06-02T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.2
113900,Bakers Ground,2023-06-02T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.9
113900,Bakers Ground,2023-06-02T16:20:00.000+00:00,transformer,,Temperature,C,30.4
113900,Bakers Ground,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
113900,Bakers Ground,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
113900,Bakers Ground,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
113900,Bakers Ground,2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
113900,Bakers Ground,2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.21
113900,Bakers Ground,2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.79
113900,Bakers Ground,2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.41
113900,Bakers Ground,2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.98
113900,Bakers Ground,2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.15
113900,Bakers Ground,2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,127.1
113900,Bakers Ground,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
113900,Bakers Ground,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
113900,Bakers Ground,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
113900,Bakers Ground,2023-06-02T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-02T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-02T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-02T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.37
113900,Bakers Ground,2023-06-02T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.6
113900,Bakers Ground,2023-06-02T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.13
113900,Bakers Ground,2023-06-02T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,46.4
113900,Bakers Ground,2023-06-02T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-02T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-02T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-02T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-02T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-02T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-02T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.4
113900,Bakers Ground,2023-06-02T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.97
113900,Bakers Ground,2023-06-02T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.29
113900,Bakers Ground,2023-06-02T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.9
113900,Bakers Ground,2023-06-02T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.2
113900,Bakers Ground,2023-06-02T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.6
113900,Bakers Ground,2023-06-02T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.2
113900,Bakers Ground,2023-06-02T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.37
113900,Bakers Ground,2023-06-02T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.25
113900,Bakers Ground,2023-06-02T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-02T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.49
113900,Bakers Ground,2023-06-02T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.4
113900,Bakers Ground,2023-06-02T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.79
113900,Bakers Ground,2023-06-02T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
113900,Bakers Ground,2023-06-02T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-02T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-02T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-02T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-02T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.74
113900,Bakers Ground,2023-06-02T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-02T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.8
113900,Bakers Ground,2023-06-02T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.12
113900,Bakers Ground,2023-06-02T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.79
113900,Bakers Ground,2023-06-02T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.9
113900,Bakers Ground,2023-06-02T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-02T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.7
113900,Bakers Ground,2023-06-02T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-02T16:10:00.000+00:00,transformer,,Temperature,C,30.4
113900,Bakers Ground,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
113900,Bakers Ground,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
113900,Bakers Ground,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
113900,Bakers Ground,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
113900,Bakers Ground,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
113900,Bakers Ground,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.48
113900,Bakers Ground,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.06
113900,Bakers Ground,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.29
113900,Bakers Ground,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
113900,Bakers Ground,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,129.7
113900,Bakers Ground,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
113900,Bakers Ground,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
113900,Bakers Ground,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
113900,Bakers Ground,2023-06-02T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-02T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-02T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-02T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.06
113900,Bakers Ground,2023-06-02T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.3
113900,Bakers Ground,2023-06-02T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.66
113900,Bakers Ground,2023-06-02T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,46.0
113900,Bakers Ground,2023-06-02T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-02T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-02T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-02T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-02T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-02T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-02T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.78
113900,Bakers Ground,2023-06-02T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.81
113900,Bakers Ground,2023-06-02T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.08
113900,Bakers Ground,2023-06-02T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
113900,Bakers Ground,2023-06-02T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-02T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-02T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.1
113900,Bakers Ground,2023-06-02T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
113900,Bakers Ground,2023-06-02T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.55
113900,Bakers Ground,2023-06-02T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
113900,Bakers Ground,2023-06-02T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.68
113900,Bakers Ground,2023-06-02T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.55
113900,Bakers Ground,2023-06-02T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.16
113900,Bakers Ground,2023-06-02T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
113900,Bakers Ground,2023-06-02T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-02T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-02T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-02T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-02T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.23
113900,Bakers Ground,2023-06-02T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-02T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.22
113900,Bakers Ground,2023-06-02T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.03
113900,Bakers Ground,2023-06-02T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.07
113900,Bakers Ground,2023-06-02T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,59.4
113900,Bakers Ground,2023-06-02T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-02T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.6
113900,Bakers Ground,2023-06-02T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-02T16:00:00.000+00:00,transformer,,Temperature,C,30.4
113900,Bakers Ground,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
113900,Bakers Ground,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
113900,Bakers Ground,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
113900,Bakers Ground,2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
113900,Bakers Ground,2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
113900,Bakers Ground,2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
113900,Bakers Ground,2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.74
113900,Bakers Ground,2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.6
113900,Bakers Ground,2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.97
113900,Bakers Ground,2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,131.5
113900,Bakers Ground,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
113900,Bakers Ground,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
113900,Bakers Ground,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
113900,Bakers Ground,2023-06-02T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-02T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-02T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-02T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.0
113900,Bakers Ground,2023-06-02T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.11
113900,Bakers Ground,2023-06-02T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.6
113900,Bakers Ground,2023-06-02T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.0
113900,Bakers Ground,2023-06-02T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-02T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-02T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-02T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-02T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-02T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-02T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.97
113900,Bakers Ground,2023-06-02T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.47
113900,Bakers Ground,2023-06-02T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.84
113900,Bakers Ground,2023-06-02T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.4
113900,Bakers Ground,2023-06-02T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-02T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-02T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-02T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.74
113900,Bakers Ground,2023-06-02T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
113900,Bakers Ground,2023-06-02T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
113900,Bakers Ground,2023-06-02T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.48
113900,Bakers Ground,2023-06-02T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.35
113900,Bakers Ground,2023-06-02T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.82
113900,Bakers Ground,2023-06-02T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
113900,Bakers Ground,2023-06-02T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-02T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.4
113900,Bakers Ground,2023-06-02T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-02T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-02T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.83
113900,Bakers Ground,2023-06-02T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-02T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.97
113900,Bakers Ground,2023-06-02T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.23
113900,Bakers Ground,2023-06-02T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.04
113900,Bakers Ground,2023-06-02T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,57.3
113900,Bakers Ground,2023-06-02T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.0
113900,Bakers Ground,2023-06-02T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.1
113900,Bakers Ground,2023-06-02T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-02T15:50:00.000+00:00,transformer,,Temperature,C,30.3
113900,Bakers Ground,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
113900,Bakers Ground,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
113900,Bakers Ground,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
113900,Bakers Ground,2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
113900,Bakers Ground,2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.23
113900,Bakers Ground,2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
113900,Bakers Ground,2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.42
113900,Bakers Ground,2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.47
113900,Bakers Ground,2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.31
113900,Bakers Ground,2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,135.6
113900,Bakers Ground,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
113900,Bakers Ground,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
113900,Bakers Ground,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
113900,Bakers Ground,2023-06-02T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-02T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-02T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-02T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.49
113900,Bakers Ground,2023-06-02T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.62
113900,Bakers Ground,2023-06-02T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.9
113900,Bakers Ground,2023-06-02T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.9
113900,Bakers Ground,2023-06-02T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-02T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.1
113900,Bakers Ground,2023-06-02T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-02T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-02T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-06-02T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-02T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.71
113900,Bakers Ground,2023-06-02T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.21
113900,Bakers Ground,2023-06-02T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.0
113900,Bakers Ground,2023-06-02T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
113900,Bakers Ground,2023-06-02T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.4
113900,Bakers Ground,2023-06-02T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.9
113900,Bakers Ground,2023-06-02T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.5
113900,Bakers Ground,2023-06-02T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.25
113900,Bakers Ground,2023-06-02T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
113900,Bakers Ground,2023-06-02T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
113900,Bakers Ground,2023-06-02T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.85
113900,Bakers Ground,2023-06-02T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.31
113900,Bakers Ground,2023-06-02T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.23
113900,Bakers Ground,2023-06-02T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,44.8
113900,Bakers Ground,2023-06-02T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-02T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.5
113900,Bakers Ground,2023-06-02T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.9
113900,Bakers Ground,2023-06-02T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-02T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.03
113900,Bakers Ground,2023-06-02T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-02T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.27
113900,Bakers Ground,2023-06-02T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.36
113900,Bakers Ground,2023-06-02T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.04
113900,Bakers Ground,2023-06-02T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,70.3
113900,Bakers Ground,2023-06-02T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.5
113900,Bakers Ground,2023-06-02T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.0
113900,Bakers Ground,2023-06-02T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-02T15:40:00.000+00:00,transformer,,Temperature,C,30.3
113900,Bakers Ground,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
113900,Bakers Ground,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
113900,Bakers Ground,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
113900,Bakers Ground,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
113900,Bakers Ground,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.37
113900,Bakers Ground,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
113900,Bakers Ground,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.32
113900,Bakers Ground,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.88
113900,Bakers Ground,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.16
113900,Bakers Ground,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,130.7
113900,Bakers Ground,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
113900,Bakers Ground,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
113900,Bakers Ground,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
113900,Bakers Ground,2023-06-02T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-02T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-02T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-02T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.93
113900,Bakers Ground,2023-06-02T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.71
113900,Bakers Ground,2023-06-02T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.63
113900,Bakers Ground,2023-06-02T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,43.8
113900,Bakers Ground,2023-06-02T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-02T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-02T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-02T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-02T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.23
113900,Bakers Ground,2023-06-02T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-02T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.54
113900,Bakers Ground,2023-06-02T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.07
113900,Bakers Ground,2023-06-02T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.8
113900,Bakers Ground,2023-06-02T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.9
113900,Bakers Ground,2023-06-02T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.9
113900,Bakers Ground,2023-06-02T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.6
113900,Bakers Ground,2023-06-02T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.7
113900,Bakers Ground,2023-06-02T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.87
113900,Bakers Ground,2023-06-02T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113900,Bakers Ground,2023-06-02T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
113900,Bakers Ground,2023-06-02T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.59
113900,Bakers Ground,2023-06-02T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.66
113900,Bakers Ground,2023-06-02T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.65
113900,Bakers Ground,2023-06-02T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-06-02T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-02T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.1
113900,Bakers Ground,2023-06-02T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-02T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-02T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.84
113900,Bakers Ground,2023-06-02T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-02T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.09
113900,Bakers Ground,2023-06-02T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.71
113900,Bakers Ground,2023-06-02T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.89
113900,Bakers Ground,2023-06-02T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,68.4
113900,Bakers Ground,2023-06-02T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.4
113900,Bakers Ground,2023-06-02T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.7
113900,Bakers Ground,2023-06-02T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-02T15:30:00.000+00:00,transformer,,Temperature,C,30.3
113900,Bakers Ground,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
113900,Bakers Ground,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
113900,Bakers Ground,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
113900,Bakers Ground,2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
113900,Bakers Ground,2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.82
113900,Bakers Ground,2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
113900,Bakers Ground,2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.15
113900,Bakers Ground,2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.83
113900,Bakers Ground,2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.97
113900,Bakers Ground,2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,141.3
113900,Bakers Ground,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
113900,Bakers Ground,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
113900,Bakers Ground,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
113900,Bakers Ground,2023-06-02T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-02T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-02T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-02T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.39
113900,Bakers Ground,2023-06-02T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.58
113900,Bakers Ground,2023-06-02T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.14
113900,Bakers Ground,2023-06-02T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,42.4
113900,Bakers Ground,2023-06-02T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-02T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-02T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-02T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-02T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.5
113900,Bakers Ground,2023-06-02T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-02T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.86
113900,Bakers Ground,2023-06-02T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.1
113900,Bakers Ground,2023-06-02T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.63
113900,Bakers Ground,2023-06-02T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.7
113900,Bakers Ground,2023-06-02T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-02T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.6
113900,Bakers Ground,2023-06-02T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.6
113900,Bakers Ground,2023-06-02T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
113900,Bakers Ground,2023-06-02T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
113900,Bakers Ground,2023-06-02T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-02T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.41
113900,Bakers Ground,2023-06-02T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.29
113900,Bakers Ground,2023-06-02T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.95
113900,Bakers Ground,2023-06-02T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
113900,Bakers Ground,2023-06-02T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-02T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-02T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-02T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-02T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.03
113900,Bakers Ground,2023-06-02T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-02T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.31
113900,Bakers Ground,2023-06-02T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.04
113900,Bakers Ground,2023-06-02T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.29
113900,Bakers Ground,2023-06-02T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,66.2
113900,Bakers Ground,2023-06-02T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.1
113900,Bakers Ground,2023-06-02T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.5
113900,Bakers Ground,2023-06-02T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-02T15:20:00.000+00:00,transformer,,Temperature,C,30.3
113900,Bakers Ground,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
113900,Bakers Ground,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
113900,Bakers Ground,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
113900,Bakers Ground,2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
113900,Bakers Ground,2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.41
113900,Bakers Ground,2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
113900,Bakers Ground,2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.97
113900,Bakers Ground,2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.42
113900,Bakers Ground,2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.73
113900,Bakers Ground,2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,144.7
113900,Bakers Ground,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
113900,Bakers Ground,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
113900,Bakers Ground,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
113900,Bakers Ground,2023-06-02T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.34
113900,Bakers Ground,2023-06-02T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-02T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-02T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.27
113900,Bakers Ground,2023-06-02T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.85
113900,Bakers Ground,2023-06-02T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,-2.34
113900,Bakers Ground,2023-06-02T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,42.9
113900,Bakers Ground,2023-06-02T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-02T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-02T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-02T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-02T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-02T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-02T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.23
113900,Bakers Ground,2023-06-02T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.57
113900,Bakers Ground,2023-06-02T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.54
113900,Bakers Ground,2023-06-02T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,54.7
113900,Bakers Ground,2023-06-02T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-02T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,90.9
113900,Bakers Ground,2023-06-02T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.7
113900,Bakers Ground,2023-06-02T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.59
113900,Bakers Ground,2023-06-02T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.89
113900,Bakers Ground,2023-06-02T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-02T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.66
113900,Bakers Ground,2023-06-02T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.45
113900,Bakers Ground,2023-06-02T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.18
113900,Bakers Ground,2023-06-02T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
113900,Bakers Ground,2023-06-02T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-02T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-02T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-02T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-02T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.95
113900,Bakers Ground,2023-06-02T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-02T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.94
113900,Bakers Ground,2023-06-02T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.29
113900,Bakers Ground,2023-06-02T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.98
113900,Bakers Ground,2023-06-02T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,83.6
113900,Bakers Ground,2023-06-02T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.5
113900,Bakers Ground,2023-06-02T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.8
113900,Bakers Ground,2023-06-02T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-02T15:10:00.000+00:00,transformer,,Temperature,C,30.3
113900,Bakers Ground,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
113900,Bakers Ground,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113900,Bakers Ground,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
113900,Bakers Ground,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
113900,Bakers Ground,2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
113900,Bakers Ground,2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.49
113900,Bakers Ground,2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.82
113900,Bakers Ground,2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.11
113900,Bakers Ground,2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.26
113900,Bakers Ground,2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.36
113900,Bakers Ground,2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,165.0
113900,Bakers Ground,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
113900,Bakers Ground,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
113900,Bakers Ground,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
113900,Bakers Ground,2023-06-02T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-02T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-02T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-02T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.23
113900,Bakers Ground,2023-06-02T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.48
113900,Bakers Ground,2023-06-02T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,-1.63
113900,Bakers Ground,2023-06-02T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
113900,Bakers Ground,2023-06-02T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-02T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
113900,Bakers Ground,2023-06-02T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-02T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-02T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-02T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-02T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.67
113900,Bakers Ground,2023-06-02T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.13
113900,Bakers Ground,2023-06-02T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.82
113900,Bakers Ground,2023-06-02T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,58.3
113900,Bakers Ground,2023-06-02T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-02T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,89.4
113900,Bakers Ground,2023-06-02T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-02T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.9
113900,Bakers Ground,2023-06-02T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.06
113900,Bakers Ground,2023-06-02T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-02T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.9
113900,Bakers Ground,2023-06-02T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.7
113900,Bakers Ground,2023-06-02T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.22
113900,Bakers Ground,2023-06-02T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
113900,Bakers Ground,2023-06-02T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-02T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-02T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-02T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-02T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.29
113900,Bakers Ground,2023-06-02T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-02T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.62
113900,Bakers Ground,2023-06-02T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.18
