Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-02T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.88
113900,Bakers Ground,2023-06-02T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,66.1
113900,Bakers Ground,2023-06-02T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.6
113900,Bakers Ground,2023-06-02T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.7
113900,Bakers Ground,2023-06-02T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-02T15:00:00.000+00:00,transformer,,Temperature,C,30.3
113900,Bakers Ground,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
113900,Bakers Ground,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113900,Bakers Ground,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
113900,Bakers Ground,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
113900,Bakers Ground,2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
113900,Bakers Ground,2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.72
113900,Bakers Ground,2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.65
113900,Bakers Ground,2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.42
113900,Bakers Ground,2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.1
113900,Bakers Ground,2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.29
113900,Bakers Ground,2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,149.1
113900,Bakers Ground,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
113900,Bakers Ground,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
113900,Bakers Ground,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
113900,Bakers Ground,2023-06-02T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-02T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-02T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-02T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.43
113900,Bakers Ground,2023-06-02T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.29
113900,Bakers Ground,2023-06-02T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,-2.49
113900,Bakers Ground,2023-06-02T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,45.1
113900,Bakers Ground,2023-06-02T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-02T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-02T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-02T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-02T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-02T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-02T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.76
113900,Bakers Ground,2023-06-02T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.47
113900,Bakers Ground,2023-06-02T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.84
113900,Bakers Ground,2023-06-02T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,48.6
113900,Bakers Ground,2023-06-02T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.1
113900,Bakers Ground,2023-06-02T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.6
113900,Bakers Ground,2023-06-02T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-02T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.82
113900,Bakers Ground,2023-06-02T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.15
113900,Bakers Ground,2023-06-02T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-02T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.99
113900,Bakers Ground,2023-06-02T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.83
113900,Bakers Ground,2023-06-02T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.57
113900,Bakers Ground,2023-06-02T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
113900,Bakers Ground,2023-06-02T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-02T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-02T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-02T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-02T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.96
113900,Bakers Ground,2023-06-02T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-02T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.7
113900,Bakers Ground,2023-06-02T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.47
113900,Bakers Ground,2023-06-02T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.58
113900,Bakers Ground,2023-06-02T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
113900,Bakers Ground,2023-06-02T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-02T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.2
113900,Bakers Ground,2023-06-02T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-02T14:50:00.000+00:00,transformer,,Temperature,C,30.3
113900,Bakers Ground,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
113900,Bakers Ground,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113900,Bakers Ground,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
113900,Bakers Ground,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113900,Bakers Ground,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
113900,Bakers Ground,2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
113900,Bakers Ground,2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
113900,Bakers Ground,2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.14
113900,Bakers Ground,2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.89
113900,Bakers Ground,2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.4
113900,Bakers Ground,2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.5
113900,Bakers Ground,2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,150.5
113900,Bakers Ground,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
113900,Bakers Ground,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
113900,Bakers Ground,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
113900,Bakers Ground,2023-06-02T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-02T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-02T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-02T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.32
113900,Bakers Ground,2023-06-02T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.32
113900,Bakers Ground,2023-06-02T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.81
113900,Bakers Ground,2023-06-02T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.0
113900,Bakers Ground,2023-06-02T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-02T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.5
113900,Bakers Ground,2023-06-02T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-02T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-02T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-02T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-02T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.79
113900,Bakers Ground,2023-06-02T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.18
113900,Bakers Ground,2023-06-02T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.14
113900,Bakers Ground,2023-06-02T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,49.9
113900,Bakers Ground,2023-06-02T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-02T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.8
113900,Bakers Ground,2023-06-02T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-02T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.22
113900,Bakers Ground,2023-06-02T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.12
113900,Bakers Ground,2023-06-02T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-02T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.92
113900,Bakers Ground,2023-06-02T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.34
113900,Bakers Ground,2023-06-02T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.11
113900,Bakers Ground,2023-06-02T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
113900,Bakers Ground,2023-06-02T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-02T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-02T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-02T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-02T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.0
113900,Bakers Ground,2023-06-02T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-02T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.87
113900,Bakers Ground,2023-06-02T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.18
113900,Bakers Ground,2023-06-02T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.2
113900,Bakers Ground,2023-06-02T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.7
113900,Bakers Ground,2023-06-02T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-02T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.9
113900,Bakers Ground,2023-06-02T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-02T14:40:00.000+00:00,transformer,,Temperature,C,30.3
113900,Bakers Ground,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
113900,Bakers Ground,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113900,Bakers Ground,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
113900,Bakers Ground,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113900,Bakers Ground,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
113900,Bakers Ground,2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
113900,Bakers Ground,2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.3
113900,Bakers Ground,2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
113900,Bakers Ground,2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.91
113900,Bakers Ground,2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.35
113900,Bakers Ground,2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.63
113900,Bakers Ground,2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,146.4
113900,Bakers Ground,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
113900,Bakers Ground,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
113900,Bakers Ground,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
113900,Bakers Ground,2023-06-02T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-02T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-02T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-02T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.23
113900,Bakers Ground,2023-06-02T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.06
113900,Bakers Ground,2023-06-02T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.15
113900,Bakers Ground,2023-06-02T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,43.5
113900,Bakers Ground,2023-06-02T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-02T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-02T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-02T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-02T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-02T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-02T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.69
113900,Bakers Ground,2023-06-02T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.29
113900,Bakers Ground,2023-06-02T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.22
113900,Bakers Ground,2023-06-02T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,53.4
113900,Bakers Ground,2023-06-02T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-02T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.2
113900,Bakers Ground,2023-06-02T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-02T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.44
113900,Bakers Ground,2023-06-02T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
113900,Bakers Ground,2023-06-02T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
113900,Bakers Ground,2023-06-02T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.27
113900,Bakers Ground,2023-06-02T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.43
113900,Bakers Ground,2023-06-02T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.8
113900,Bakers Ground,2023-06-02T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
113900,Bakers Ground,2023-06-02T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-02T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-02T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-02T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-02T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.64
113900,Bakers Ground,2023-06-02T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-02T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.65
113900,Bakers Ground,2023-06-02T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.01
113900,Bakers Ground,2023-06-02T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.13
113900,Bakers Ground,2023-06-02T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,50.3
113900,Bakers Ground,2023-06-02T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-02T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.3
113900,Bakers Ground,2023-06-02T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-02T14:30:00.000+00:00,transformer,,Temperature,C,30.3
113900,Bakers Ground,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
113900,Bakers Ground,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113900,Bakers Ground,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
113900,Bakers Ground,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
113900,Bakers Ground,2023-06-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
113900,Bakers Ground,2023-06-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.82
113900,Bakers Ground,2023-06-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
113900,Bakers Ground,2023-06-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.84
113900,Bakers Ground,2023-06-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.93
113900,Bakers Ground,2023-06-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.3
113900,Bakers Ground,2023-06-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,145.4
113900,Bakers Ground,2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
113900,Bakers Ground,2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
113900,Bakers Ground,2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
113900,Bakers Ground,2023-06-02T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-02T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-02T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-02T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.11
113900,Bakers Ground,2023-06-02T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.13
113900,Bakers Ground,2023-06-02T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,-1.3
113900,Bakers Ground,2023-06-02T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
113900,Bakers Ground,2023-06-02T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-02T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
113900,Bakers Ground,2023-06-02T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-02T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-02T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.37
113900,Bakers Ground,2023-06-02T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
113900,Bakers Ground,2023-06-02T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.83
113900,Bakers Ground,2023-06-02T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.1
113900,Bakers Ground,2023-06-02T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.16
113900,Bakers Ground,2023-06-02T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,48.6
113900,Bakers Ground,2023-06-02T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-02T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.4
113900,Bakers Ground,2023-06-02T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-02T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.2
113900,Bakers Ground,2023-06-02T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.19
113900,Bakers Ground,2023-06-02T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
113900,Bakers Ground,2023-06-02T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.31
113900,Bakers Ground,2023-06-02T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.19
113900,Bakers Ground,2023-06-02T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.36
113900,Bakers Ground,2023-06-02T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
113900,Bakers Ground,2023-06-02T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-02T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-02T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-02T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-02T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.75
113900,Bakers Ground,2023-06-02T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-02T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.12
113900,Bakers Ground,2023-06-02T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.45
113900,Bakers Ground,2023-06-02T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.62
113900,Bakers Ground,2023-06-02T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.9
113900,Bakers Ground,2023-06-02T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-02T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.7
113900,Bakers Ground,2023-06-02T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-02T14:20:00.000+00:00,transformer,,Temperature,C,30.3
113900,Bakers Ground,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
113900,Bakers Ground,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113900,Bakers Ground,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
113900,Bakers Ground,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
113900,Bakers Ground,2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
113900,Bakers Ground,2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
113900,Bakers Ground,2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
113900,Bakers Ground,2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.15
113900,Bakers Ground,2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.23
113900,Bakers Ground,2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.84
113900,Bakers Ground,2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,133.0
113900,Bakers Ground,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
113900,Bakers Ground,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
113900,Bakers Ground,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
113900,Bakers Ground,2023-06-02T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-02T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-02T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.23
113900,Bakers Ground,2023-06-02T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.42
113900,Bakers Ground,2023-06-02T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.98
113900,Bakers Ground,2023-06-02T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,-3.18
113900,Bakers Ground,2023-06-02T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.7
113900,Bakers Ground,2023-06-02T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-02T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
113900,Bakers Ground,2023-06-02T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-02T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-02T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.33
113900,Bakers Ground,2023-06-02T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113900,Bakers Ground,2023-06-02T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.17
113900,Bakers Ground,2023-06-02T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.75
113900,Bakers Ground,2023-06-02T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.89
113900,Bakers Ground,2023-06-02T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,43.3
113900,Bakers Ground,2023-06-02T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-02T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.5
113900,Bakers Ground,2023-06-02T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-02T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.95
113900,Bakers Ground,2023-06-02T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.3
113900,Bakers Ground,2023-06-02T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
113900,Bakers Ground,2023-06-02T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.45
113900,Bakers Ground,2023-06-02T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.61
113900,Bakers Ground,2023-06-02T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
113900,Bakers Ground,2023-06-02T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
113900,Bakers Ground,2023-06-02T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-02T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-02T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-02T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-02T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.57
113900,Bakers Ground,2023-06-02T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-02T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.36
113900,Bakers Ground,2023-06-02T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.48
113900,Bakers Ground,2023-06-02T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.23
113900,Bakers Ground,2023-06-02T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.1
113900,Bakers Ground,2023-06-02T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-02T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.7
113900,Bakers Ground,2023-06-02T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-02T14:10:00.000+00:00,transformer,,Temperature,C,30.3
113900,Bakers Ground,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
113900,Bakers Ground,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113900,Bakers Ground,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
113900,Bakers Ground,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113900,Bakers Ground,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
113900,Bakers Ground,2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
113900,Bakers Ground,2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.57
113900,Bakers Ground,2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
113900,Bakers Ground,2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.55
113900,Bakers Ground,2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.63
113900,Bakers Ground,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.01
113900,Bakers Ground,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,129.9
113900,Bakers Ground,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
113900,Bakers Ground,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
113900,Bakers Ground,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
113900,Bakers Ground,2023-06-02T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-02T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-02T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-02T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.19
113900,Bakers Ground,2023-06-02T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.29
113900,Bakers Ground,2023-06-02T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,-4.82
113900,Bakers Ground,2023-06-02T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.6
113900,Bakers Ground,2023-06-02T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-02T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.8
113900,Bakers Ground,2023-06-02T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-02T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-02T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-02T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-06-02T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.21
113900,Bakers Ground,2023-06-02T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.92
113900,Bakers Ground,2023-06-02T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.15
113900,Bakers Ground,2023-06-02T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,47.1
113900,Bakers Ground,2023-06-02T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-02T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.2
113900,Bakers Ground,2023-06-02T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-02T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.35
113900,Bakers Ground,2023-06-02T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.39
113900,Bakers Ground,2023-06-02T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
113900,Bakers Ground,2023-06-02T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.9
113900,Bakers Ground,2023-06-02T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.61
113900,Bakers Ground,2023-06-02T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.94
113900,Bakers Ground,2023-06-02T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
113900,Bakers Ground,2023-06-02T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-02T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-02T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-02T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-02T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.93
113900,Bakers Ground,2023-06-02T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-02T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.0
113900,Bakers Ground,2023-06-02T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.93
113900,Bakers Ground,2023-06-02T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.53
113900,Bakers Ground,2023-06-02T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.3
113900,Bakers Ground,2023-06-02T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-02T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.5
113900,Bakers Ground,2023-06-02T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.5
113900,Bakers Ground,2023-06-02T14:00:00.000+00:00,transformer,,Temperature,C,30.3
113900,Bakers Ground,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113900,Bakers Ground,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
113900,Bakers Ground,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113900,Bakers Ground,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
113900,Bakers Ground,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113900,Bakers Ground,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
113900,Bakers Ground,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
113900,Bakers Ground,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
113900,Bakers Ground,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
113900,Bakers Ground,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.92
113900,Bakers Ground,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.94
113900,Bakers Ground,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.8
113900,Bakers Ground,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,133.8
113900,Bakers Ground,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
113900,Bakers Ground,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
113900,Bakers Ground,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
113900,Bakers Ground,2023-06-02T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-02T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-02T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-02T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.75
113900,Bakers Ground,2023-06-02T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.87
113900,Bakers Ground,2023-06-02T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,-2.34
113900,Bakers Ground,2023-06-02T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.0
113900,Bakers Ground,2023-06-02T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-02T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.5
113900,Bakers Ground,2023-06-02T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-02T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-02T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-02T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-02T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.59
113900,Bakers Ground,2023-06-02T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.93
113900,Bakers Ground,2023-06-02T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.32
113900,Bakers Ground,2023-06-02T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,51.2
113900,Bakers Ground,2023-06-02T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-02T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.5
113900,Bakers Ground,2023-06-02T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-02T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.04
113900,Bakers Ground,2023-06-02T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.67
113900,Bakers Ground,2023-06-02T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
113900,Bakers Ground,2023-06-02T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.11
113900,Bakers Ground,2023-06-02T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.81
113900,Bakers Ground,2023-06-02T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.29
113900,Bakers Ground,2023-06-02T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
113900,Bakers Ground,2023-06-02T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-02T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-02T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.6
113900,Bakers Ground,2023-06-02T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-02T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.72
113900,Bakers Ground,2023-06-02T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-02T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.11
113900,Bakers Ground,2023-06-02T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.27
113900,Bakers Ground,2023-06-02T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.46
113900,Bakers Ground,2023-06-02T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.8
113900,Bakers Ground,2023-06-02T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-02T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.0
113900,Bakers Ground,2023-06-02T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.4
113900,Bakers Ground,2023-06-02T13:50:00.000+00:00,transformer,,Temperature,C,30.2
113900,Bakers Ground,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113900,Bakers Ground,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
113900,Bakers Ground,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113900,Bakers Ground,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
113900,Bakers Ground,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
113900,Bakers Ground,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
113900,Bakers Ground,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
113900,Bakers Ground,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
113900,Bakers Ground,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
113900,Bakers Ground,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.07
113900,Bakers Ground,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.51
113900,Bakers Ground,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.73
113900,Bakers Ground,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,133.9
113900,Bakers Ground,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
113900,Bakers Ground,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
113900,Bakers Ground,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
113900,Bakers Ground,2023-06-02T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-02T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-02T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-02T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-3.78
113900,Bakers Ground,2023-06-02T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.84
113900,Bakers Ground,2023-06-02T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,-4.58
113900,Bakers Ground,2023-06-02T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.7
113900,Bakers Ground,2023-06-02T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-02T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.6
113900,Bakers Ground,2023-06-02T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-02T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-02T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-06-02T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-02T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.9
113900,Bakers Ground,2023-06-02T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.79
113900,Bakers Ground,2023-06-02T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.51
113900,Bakers Ground,2023-06-02T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,46.5
113900,Bakers Ground,2023-06-02T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-02T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.6
113900,Bakers Ground,2023-06-02T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-02T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.54
113900,Bakers Ground,2023-06-02T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.34
113900,Bakers Ground,2023-06-02T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-02T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.23
113900,Bakers Ground,2023-06-02T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.15
113900,Bakers Ground,2023-06-02T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.63
113900,Bakers Ground,2023-06-02T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
113900,Bakers Ground,2023-06-02T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
113900,Bakers Ground,2023-06-02T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-02T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-02T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-02T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.06
113900,Bakers Ground,2023-06-02T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-02T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.78
113900,Bakers Ground,2023-06-02T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.68
113900,Bakers Ground,2023-06-02T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.83
113900,Bakers Ground,2023-06-02T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
113900,Bakers Ground,2023-06-02T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-02T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.1
113900,Bakers Ground,2023-06-02T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-02T13:40:00.000+00:00,transformer,,Temperature,C,30.1
113900,Bakers Ground,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
113900,Bakers Ground,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113900,Bakers Ground,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
113900,Bakers Ground,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113900,Bakers Ground,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
113900,Bakers Ground,2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
113900,Bakers Ground,2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
113900,Bakers Ground,2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
113900,Bakers Ground,2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.13
113900,Bakers Ground,2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.47
113900,Bakers Ground,2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.38
113900,Bakers Ground,2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,130.9
113900,Bakers Ground,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
113900,Bakers Ground,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
113900,Bakers Ground,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
113900,Bakers Ground,2023-06-02T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-02T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-02T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-02T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.8
113900,Bakers Ground,2023-06-02T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.19
113900,Bakers Ground,2023-06-02T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,-3.48
113900,Bakers Ground,2023-06-02T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
113900,Bakers Ground,2023-06-02T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-02T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
113900,Bakers Ground,2023-06-02T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-02T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-02T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-02T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-02T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.89
113900,Bakers Ground,2023-06-02T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.35
113900,Bakers Ground,2023-06-02T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.93
113900,Bakers Ground,2023-06-02T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,43.4
113900,Bakers Ground,2023-06-02T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-02T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.6
113900,Bakers Ground,2023-06-02T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-02T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.97
113900,Bakers Ground,2023-06-02T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.83
113900,Bakers Ground,2023-06-02T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-02T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.4
113900,Bakers Ground,2023-06-02T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.01
113900,Bakers Ground,2023-06-02T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.8
113900,Bakers Ground,2023-06-02T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
113900,Bakers Ground,2023-06-02T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-02T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-02T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-02T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-02T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.88
113900,Bakers Ground,2023-06-02T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-02T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.56
113900,Bakers Ground,2023-06-02T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.91
113900,Bakers Ground,2023-06-02T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.04
113900,Bakers Ground,2023-06-02T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.9
113900,Bakers Ground,2023-06-02T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-02T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-02T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-02T13:30:00.000+00:00,transformer,,Temperature,C,30.0
113900,Bakers Ground,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
113900,Bakers Ground,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113900,Bakers Ground,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
113900,Bakers Ground,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113900,Bakers Ground,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
113900,Bakers Ground,2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
113900,Bakers Ground,2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.84
113900,Bakers Ground,2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
113900,Bakers Ground,2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.04
113900,Bakers Ground,2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.05
113900,Bakers Ground,2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.29
113900,Bakers Ground,2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,130.4
113900,Bakers Ground,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
113900,Bakers Ground,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
113900,Bakers Ground,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
113900,Bakers Ground,2023-06-02T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-02T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-02T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-02T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.36
113900,Bakers Ground,2023-06-02T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.07
113900,Bakers Ground,2023-06-02T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.97
113900,Bakers Ground,2023-06-02T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
113900,Bakers Ground,2023-06-02T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-02T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
