Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-02T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-02T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-02T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-02T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-02T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.13
113900,Bakers Ground,2023-06-02T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.46
113900,Bakers Ground,2023-06-02T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.03
113900,Bakers Ground,2023-06-02T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,47.0
113900,Bakers Ground,2023-06-02T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-02T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.5
113900,Bakers Ground,2023-06-02T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.3
113900,Bakers Ground,2023-06-02T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.51
113900,Bakers Ground,2023-06-02T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.13
113900,Bakers Ground,2023-06-02T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-02T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.94
113900,Bakers Ground,2023-06-02T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.31
113900,Bakers Ground,2023-06-02T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.38
113900,Bakers Ground,2023-06-02T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.2
113900,Bakers Ground,2023-06-02T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-02T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.5
113900,Bakers Ground,2023-06-02T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-02T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-02T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.68
113900,Bakers Ground,2023-06-02T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-02T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.53
113900,Bakers Ground,2023-06-02T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.82
113900,Bakers Ground,2023-06-02T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.98
113900,Bakers Ground,2023-06-02T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,55.1
113900,Bakers Ground,2023-06-02T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-02T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-02T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-02T13:20:00.000+00:00,transformer,,Temperature,C,29.9
113900,Bakers Ground,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113900,Bakers Ground,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
113900,Bakers Ground,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113900,Bakers Ground,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
113900,Bakers Ground,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
113900,Bakers Ground,2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
113900,Bakers Ground,2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.17
113900,Bakers Ground,2023-06-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
113900,Bakers Ground,2023-06-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.24
113900,Bakers Ground,2023-06-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.89
113900,Bakers Ground,2023-06-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.4
113900,Bakers Ground,2023-06-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,139.1
113900,Bakers Ground,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
113900,Bakers Ground,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
113900,Bakers Ground,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
113900,Bakers Ground,2023-06-02T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-02T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-02T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-02T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.53
113900,Bakers Ground,2023-06-02T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.96
113900,Bakers Ground,2023-06-02T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,-2.49
113900,Bakers Ground,2023-06-02T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.7
113900,Bakers Ground,2023-06-02T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-02T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
113900,Bakers Ground,2023-06-02T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-02T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-02T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-02T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
113900,Bakers Ground,2023-06-02T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.59
113900,Bakers Ground,2023-06-02T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.06
113900,Bakers Ground,2023-06-02T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.56
113900,Bakers Ground,2023-06-02T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,73.2
113900,Bakers Ground,2023-06-02T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-02T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,96.0
113900,Bakers Ground,2023-06-02T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-02T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
113900,Bakers Ground,2023-06-02T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.28
113900,Bakers Ground,2023-06-02T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-02T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.0
113900,Bakers Ground,2023-06-02T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.49
113900,Bakers Ground,2023-06-02T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.01
113900,Bakers Ground,2023-06-02T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
113900,Bakers Ground,2023-06-02T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-02T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.2
113900,Bakers Ground,2023-06-02T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-02T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-02T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.53
113900,Bakers Ground,2023-06-02T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-02T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.92
113900,Bakers Ground,2023-06-02T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.43
113900,Bakers Ground,2023-06-02T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.0
113900,Bakers Ground,2023-06-02T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,56.0
113900,Bakers Ground,2023-06-02T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-02T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.4
113900,Bakers Ground,2023-06-02T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-02T13:10:00.000+00:00,transformer,,Temperature,C,29.8
113900,Bakers Ground,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
113900,Bakers Ground,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113900,Bakers Ground,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
113900,Bakers Ground,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113900,Bakers Ground,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
113900,Bakers Ground,2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
113900,Bakers Ground,2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
113900,Bakers Ground,2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
113900,Bakers Ground,2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.98
113900,Bakers Ground,2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.04
113900,Bakers Ground,2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.09
113900,Bakers Ground,2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,174.7
113900,Bakers Ground,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
113900,Bakers Ground,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
113900,Bakers Ground,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
113900,Bakers Ground,2023-06-02T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-06-02T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-02T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-02T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.24
113900,Bakers Ground,2023-06-02T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.75
113900,Bakers Ground,2023-06-02T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,-2.46
113900,Bakers Ground,2023-06-02T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
113900,Bakers Ground,2023-06-02T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-02T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
113900,Bakers Ground,2023-06-02T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-02T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-02T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-02T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
113900,Bakers Ground,2023-06-02T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.27
113900,Bakers Ground,2023-06-02T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.86
113900,Bakers Ground,2023-06-02T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.29
113900,Bakers Ground,2023-06-02T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,75.6
113900,Bakers Ground,2023-06-02T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-02T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,99.4
113900,Bakers Ground,2023-06-02T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-02T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
113900,Bakers Ground,2023-06-02T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.12
113900,Bakers Ground,2023-06-02T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-02T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.9
113900,Bakers Ground,2023-06-02T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.71
113900,Bakers Ground,2023-06-02T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.21
113900,Bakers Ground,2023-06-02T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.2
113900,Bakers Ground,2023-06-02T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-02T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.3
113900,Bakers Ground,2023-06-02T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-02T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-02T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.0
113900,Bakers Ground,2023-06-02T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-02T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.03
113900,Bakers Ground,2023-06-02T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.72
113900,Bakers Ground,2023-06-02T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.0
113900,Bakers Ground,2023-06-02T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,57.7
113900,Bakers Ground,2023-06-02T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-02T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.8
113900,Bakers Ground,2023-06-02T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-02T13:00:00.000+00:00,transformer,,Temperature,C,29.8
113900,Bakers Ground,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
113900,Bakers Ground,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113900,Bakers Ground,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
113900,Bakers Ground,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113900,Bakers Ground,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
113900,Bakers Ground,2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
113900,Bakers Ground,2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
113900,Bakers Ground,2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
113900,Bakers Ground,2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.96
113900,Bakers Ground,2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.13
113900,Bakers Ground,2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.04
113900,Bakers Ground,2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,175.1
113900,Bakers Ground,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
113900,Bakers Ground,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
113900,Bakers Ground,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
113900,Bakers Ground,2023-06-02T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-02T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-02T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.43
113900,Bakers Ground,2023-06-02T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.52
113900,Bakers Ground,2023-06-02T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.09
113900,Bakers Ground,2023-06-02T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,-4.34
113900,Bakers Ground,2023-06-02T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.0
113900,Bakers Ground,2023-06-02T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-02T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
113900,Bakers Ground,2023-06-02T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-02T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-02T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-02T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
113900,Bakers Ground,2023-06-02T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.72
113900,Bakers Ground,2023-06-02T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.44
113900,Bakers Ground,2023-06-02T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.51
113900,Bakers Ground,2023-06-02T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.7
113900,Bakers Ground,2023-06-02T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-02T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.9
113900,Bakers Ground,2023-06-02T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-02T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
113900,Bakers Ground,2023-06-02T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.19
113900,Bakers Ground,2023-06-02T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-02T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.36
113900,Bakers Ground,2023-06-02T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.96
113900,Bakers Ground,2023-06-02T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.94
113900,Bakers Ground,2023-06-02T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.9
113900,Bakers Ground,2023-06-02T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-02T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.5
113900,Bakers Ground,2023-06-02T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-02T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-02T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.11
113900,Bakers Ground,2023-06-02T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-02T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.54
113900,Bakers Ground,2023-06-02T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.26
113900,Bakers Ground,2023-06-02T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.48
113900,Bakers Ground,2023-06-02T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,63.8
113900,Bakers Ground,2023-06-02T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-02T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.9
113900,Bakers Ground,2023-06-02T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-02T12:50:00.000+00:00,transformer,,Temperature,C,29.6
113900,Bakers Ground,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
113900,Bakers Ground,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113900,Bakers Ground,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
113900,Bakers Ground,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113900,Bakers Ground,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
113900,Bakers Ground,2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
113900,Bakers Ground,2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
113900,Bakers Ground,2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
113900,Bakers Ground,2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.1
113900,Bakers Ground,2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.65
113900,Bakers Ground,2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.59
113900,Bakers Ground,2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,165.3
113900,Bakers Ground,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
113900,Bakers Ground,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
113900,Bakers Ground,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
113900,Bakers Ground,2023-06-02T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-02T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-02T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.32
113900,Bakers Ground,2023-06-02T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-5.97
113900,Bakers Ground,2023-06-02T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.24
113900,Bakers Ground,2023-06-02T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,-4.03
113900,Bakers Ground,2023-06-02T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.2
113900,Bakers Ground,2023-06-02T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-02T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
113900,Bakers Ground,2023-06-02T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-02T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-02T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-02T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
113900,Bakers Ground,2023-06-02T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.21
113900,Bakers Ground,2023-06-02T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.3
113900,Bakers Ground,2023-06-02T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.67
113900,Bakers Ground,2023-06-02T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.7
113900,Bakers Ground,2023-06-02T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-02T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.5
113900,Bakers Ground,2023-06-02T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-02T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
113900,Bakers Ground,2023-06-02T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.25
113900,Bakers Ground,2023-06-02T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-02T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.53
113900,Bakers Ground,2023-06-02T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.58
113900,Bakers Ground,2023-06-02T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.45
113900,Bakers Ground,2023-06-02T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.0
113900,Bakers Ground,2023-06-02T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-02T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.2
113900,Bakers Ground,2023-06-02T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-02T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-02T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.94
113900,Bakers Ground,2023-06-02T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-02T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.79
113900,Bakers Ground,2023-06-02T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.02
113900,Bakers Ground,2023-06-02T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.27
113900,Bakers Ground,2023-06-02T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,74.7
113900,Bakers Ground,2023-06-02T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.9
113900,Bakers Ground,2023-06-02T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.5
113900,Bakers Ground,2023-06-02T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-02T12:40:00.000+00:00,transformer,,Temperature,C,29.4
113900,Bakers Ground,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
113900,Bakers Ground,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113900,Bakers Ground,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
113900,Bakers Ground,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113900,Bakers Ground,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
113900,Bakers Ground,2023-06-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
113900,Bakers Ground,2023-06-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.58
113900,Bakers Ground,2023-06-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.98
113900,Bakers Ground,2023-06-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.57
113900,Bakers Ground,2023-06-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.5
113900,Bakers Ground,2023-06-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.82
113900,Bakers Ground,2023-06-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,159.7
113900,Bakers Ground,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
113900,Bakers Ground,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
113900,Bakers Ground,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
113900,Bakers Ground,2023-06-02T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.27
113900,Bakers Ground,2023-06-02T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-02T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-02T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.38
113900,Bakers Ground,2023-06-02T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.83
113900,Bakers Ground,2023-06-02T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,-5.27
113900,Bakers Ground,2023-06-02T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.7
113900,Bakers Ground,2023-06-02T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-02T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-02T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-02T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-02T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-02T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
113900,Bakers Ground,2023-06-02T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.96
113900,Bakers Ground,2023-06-02T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.78
113900,Bakers Ground,2023-06-02T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.31
113900,Bakers Ground,2023-06-02T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.5
113900,Bakers Ground,2023-06-02T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-02T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.3
113900,Bakers Ground,2023-06-02T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-02T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
113900,Bakers Ground,2023-06-02T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.21
113900,Bakers Ground,2023-06-02T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-02T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.35
113900,Bakers Ground,2023-06-02T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.05
113900,Bakers Ground,2023-06-02T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.47
113900,Bakers Ground,2023-06-02T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,57.7
113900,Bakers Ground,2023-06-02T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
113900,Bakers Ground,2023-06-02T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,71.4
113900,Bakers Ground,2023-06-02T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-02T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-02T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.54
113900,Bakers Ground,2023-06-02T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-02T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.59
113900,Bakers Ground,2023-06-02T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.79
113900,Bakers Ground,2023-06-02T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.0
113900,Bakers Ground,2023-06-02T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,65.6
113900,Bakers Ground,2023-06-02T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-02T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.1
113900,Bakers Ground,2023-06-02T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-02T12:30:00.000+00:00,transformer,,Temperature,C,29.2
113900,Bakers Ground,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
113900,Bakers Ground,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113900,Bakers Ground,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
113900,Bakers Ground,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
113900,Bakers Ground,2023-06-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
113900,Bakers Ground,2023-06-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.86
113900,Bakers Ground,2023-06-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.32
113900,Bakers Ground,2023-06-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.52
113900,Bakers Ground,2023-06-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.35
113900,Bakers Ground,2023-06-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.51
113900,Bakers Ground,2023-06-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,160.4
113900,Bakers Ground,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
113900,Bakers Ground,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
113900,Bakers Ground,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
113900,Bakers Ground,2023-06-02T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.38
113900,Bakers Ground,2023-06-02T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-02T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-02T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.82
113900,Bakers Ground,2023-06-02T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.55
113900,Bakers Ground,2023-06-02T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,-1.82
113900,Bakers Ground,2023-06-02T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.4
113900,Bakers Ground,2023-06-02T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-02T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-02T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-02T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-02T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-02T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
113900,Bakers Ground,2023-06-02T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.51
113900,Bakers Ground,2023-06-02T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.15
113900,Bakers Ground,2023-06-02T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.17
113900,Bakers Ground,2023-06-02T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
113900,Bakers Ground,2023-06-02T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-02T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-02T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-02T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
113900,Bakers Ground,2023-06-02T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.21
113900,Bakers Ground,2023-06-02T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-02T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.74
113900,Bakers Ground,2023-06-02T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.24
113900,Bakers Ground,2023-06-02T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.44
113900,Bakers Ground,2023-06-02T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,55.6
113900,Bakers Ground,2023-06-02T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-02T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,76.4
113900,Bakers Ground,2023-06-02T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-02T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-02T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.39
113900,Bakers Ground,2023-06-02T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-02T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.51
113900,Bakers Ground,2023-06-02T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.34
113900,Bakers Ground,2023-06-02T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.08
113900,Bakers Ground,2023-06-02T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,53.7
113900,Bakers Ground,2023-06-02T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-02T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-02T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-02T12:20:00.000+00:00,transformer,,Temperature,C,29.0
113900,Bakers Ground,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
113900,Bakers Ground,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113900,Bakers Ground,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
113900,Bakers Ground,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113900,Bakers Ground,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
113900,Bakers Ground,2023-06-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
113900,Bakers Ground,2023-06-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.59
113900,Bakers Ground,2023-06-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.49
113900,Bakers Ground,2023-06-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.58
113900,Bakers Ground,2023-06-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.3
113900,Bakers Ground,2023-06-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.86
113900,Bakers Ground,2023-06-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,142.8
113900,Bakers Ground,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
113900,Bakers Ground,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
113900,Bakers Ground,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
113900,Bakers Ground,2023-06-02T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-02T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-02T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.14
113900,Bakers Ground,2023-06-02T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.55
113900,Bakers Ground,2023-06-02T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.96
113900,Bakers Ground,2023-06-02T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.51
113900,Bakers Ground,2023-06-02T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.3
113900,Bakers Ground,2023-06-02T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-02T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
113900,Bakers Ground,2023-06-02T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-02T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-02T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-02T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
113900,Bakers Ground,2023-06-02T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.87
113900,Bakers Ground,2023-06-02T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.02
113900,Bakers Ground,2023-06-02T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.18
113900,Bakers Ground,2023-06-02T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,44.7
113900,Bakers Ground,2023-06-02T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-02T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.0
113900,Bakers Ground,2023-06-02T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-02T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.39
113900,Bakers Ground,2023-06-02T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.2
113900,Bakers Ground,2023-06-02T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-02T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.83
113900,Bakers Ground,2023-06-02T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.64
113900,Bakers Ground,2023-06-02T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.87
113900,Bakers Ground,2023-06-02T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,49.7
113900,Bakers Ground,2023-06-02T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-02T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,70.5
113900,Bakers Ground,2023-06-02T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-02T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-02T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.12
113900,Bakers Ground,2023-06-02T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-02T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.6
113900,Bakers Ground,2023-06-02T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.96
113900,Bakers Ground,2023-06-02T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.03
113900,Bakers Ground,2023-06-02T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,65.9
113900,Bakers Ground,2023-06-02T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.9
113900,Bakers Ground,2023-06-02T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-02T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-02T12:10:00.000+00:00,transformer,,Temperature,C,28.8
113900,Bakers Ground,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
113900,Bakers Ground,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113900,Bakers Ground,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
113900,Bakers Ground,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113900,Bakers Ground,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
113900,Bakers Ground,2023-06-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
113900,Bakers Ground,2023-06-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
113900,Bakers Ground,2023-06-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
113900,Bakers Ground,2023-06-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.84
113900,Bakers Ground,2023-06-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.38
113900,Bakers Ground,2023-06-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.6
113900,Bakers Ground,2023-06-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,148.8
113900,Bakers Ground,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
113900,Bakers Ground,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
113900,Bakers Ground,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
113900,Bakers Ground,2023-06-02T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-02T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-02T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-02T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.14
113900,Bakers Ground,2023-06-02T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.78
113900,Bakers Ground,2023-06-02T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.51
113900,Bakers Ground,2023-06-02T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.4
113900,Bakers Ground,2023-06-02T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-02T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
113900,Bakers Ground,2023-06-02T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-02T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-02T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-02T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
113900,Bakers Ground,2023-06-02T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.08
113900,Bakers Ground,2023-06-02T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.24
113900,Bakers Ground,2023-06-02T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.35
113900,Bakers Ground,2023-06-02T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,50.4
113900,Bakers Ground,2023-06-02T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-02T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.3
113900,Bakers Ground,2023-06-02T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
113900,Bakers Ground,2023-06-02T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
113900,Bakers Ground,2023-06-02T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.64
113900,Bakers Ground,2023-06-02T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
113900,Bakers Ground,2023-06-02T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.66
113900,Bakers Ground,2023-06-02T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.69
113900,Bakers Ground,2023-06-02T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.8
113900,Bakers Ground,2023-06-02T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.0
113900,Bakers Ground,2023-06-02T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-02T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.4
113900,Bakers Ground,2023-06-02T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-02T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-02T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.18
113900,Bakers Ground,2023-06-02T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-02T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.96
113900,Bakers Ground,2023-06-02T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.58
113900,Bakers Ground,2023-06-02T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.52
113900,Bakers Ground,2023-06-02T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,59.1
113900,Bakers Ground,2023-06-02T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.7
113900,Bakers Ground,2023-06-02T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.1
113900,Bakers Ground,2023-06-02T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-02T12:00:00.000+00:00,transformer,,Temperature,C,28.7
113900,Bakers Ground,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
113900,Bakers Ground,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113900,Bakers Ground,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
113900,Bakers Ground,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
113900,Bakers Ground,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
113900,Bakers Ground,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
113900,Bakers Ground,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
113900,Bakers Ground,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.84
113900,Bakers Ground,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.35
113900,Bakers Ground,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.17
113900,Bakers Ground,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,139.9
113900,Bakers Ground,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
113900,Bakers Ground,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
113900,Bakers Ground,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
113900,Bakers Ground,2023-06-02T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-02T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-02T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-02T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.5
113900,Bakers Ground,2023-06-02T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.17
113900,Bakers Ground,2023-06-02T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.15
113900,Bakers Ground,2023-06-02T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.1
113900,Bakers Ground,2023-06-02T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-02T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-02T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-02T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-02T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-02T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
113900,Bakers Ground,2023-06-02T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.13
113900,Bakers Ground,2023-06-02T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.85
113900,Bakers Ground,2023-06-02T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.15
113900,Bakers Ground,2023-06-02T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
113900,Bakers Ground,2023-06-02T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-02T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-02T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-02T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
113900,Bakers Ground,2023-06-02T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.6
113900,Bakers Ground,2023-06-02T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
113900,Bakers Ground,2023-06-02T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.68
113900,Bakers Ground,2023-06-02T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.14
113900,Bakers Ground,2023-06-02T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.41
113900,Bakers Ground,2023-06-02T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,47.4
113900,Bakers Ground,2023-06-02T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-02T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,68.4
113900,Bakers Ground,2023-06-02T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-02T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-02T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.42
113900,Bakers Ground,2023-06-02T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-02T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.42
113900,Bakers Ground,2023-06-02T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.66
113900,Bakers Ground,2023-06-02T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.06
113900,Bakers Ground,2023-06-02T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,57.3
113900,Bakers Ground,2023-06-02T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.2
113900,Bakers Ground,2023-06-02T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.2
