Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-02T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-02T11:50:00.000+00:00,transformer,,Temperature,C,28.5
113900,Bakers Ground,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
113900,Bakers Ground,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113900,Bakers Ground,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
113900,Bakers Ground,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
113900,Bakers Ground,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
113900,Bakers Ground,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
113900,Bakers Ground,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
113900,Bakers Ground,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.75
113900,Bakers Ground,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.45
113900,Bakers Ground,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.77
113900,Bakers Ground,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,124.1
113900,Bakers Ground,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
113900,Bakers Ground,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
113900,Bakers Ground,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
113900,Bakers Ground,2023-06-02T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-02T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-02T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-02T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.6
113900,Bakers Ground,2023-06-02T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.32
113900,Bakers Ground,2023-06-02T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.39
113900,Bakers Ground,2023-06-02T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.7
113900,Bakers Ground,2023-06-02T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-02T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.1
113900,Bakers Ground,2023-06-02T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-02T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-02T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-02T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
113900,Bakers Ground,2023-06-02T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.65
113900,Bakers Ground,2023-06-02T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.14
113900,Bakers Ground,2023-06-02T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.62
113900,Bakers Ground,2023-06-02T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.5
113900,Bakers Ground,2023-06-02T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-02T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-02T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-02T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
113900,Bakers Ground,2023-06-02T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.26
113900,Bakers Ground,2023-06-02T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
113900,Bakers Ground,2023-06-02T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.36
113900,Bakers Ground,2023-06-02T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.28
113900,Bakers Ground,2023-06-02T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.42
113900,Bakers Ground,2023-06-02T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,48.3
113900,Bakers Ground,2023-06-02T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-02T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,72.5
113900,Bakers Ground,2023-06-02T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-02T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-02T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.89
113900,Bakers Ground,2023-06-02T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-02T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.35
113900,Bakers Ground,2023-06-02T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.8
113900,Bakers Ground,2023-06-02T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.66
113900,Bakers Ground,2023-06-02T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,69.8
113900,Bakers Ground,2023-06-02T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.1
113900,Bakers Ground,2023-06-02T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.5
113900,Bakers Ground,2023-06-02T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-02T11:40:00.000+00:00,transformer,,Temperature,C,28.5
113900,Bakers Ground,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113900,Bakers Ground,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
113900,Bakers Ground,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113900,Bakers Ground,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
113900,Bakers Ground,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
113900,Bakers Ground,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
113900,Bakers Ground,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.68
113900,Bakers Ground,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
113900,Bakers Ground,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.96
113900,Bakers Ground,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.66
113900,Bakers Ground,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.31
113900,Bakers Ground,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,140.1
113900,Bakers Ground,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
113900,Bakers Ground,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
113900,Bakers Ground,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
113900,Bakers Ground,2023-06-02T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-02T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-02T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-02T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.25
113900,Bakers Ground,2023-06-02T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.51
113900,Bakers Ground,2023-06-02T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.2
113900,Bakers Ground,2023-06-02T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.6
113900,Bakers Ground,2023-06-02T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-02T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-02T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-02T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-02T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-02T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
113900,Bakers Ground,2023-06-02T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.73
113900,Bakers Ground,2023-06-02T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.75
113900,Bakers Ground,2023-06-02T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.61
113900,Bakers Ground,2023-06-02T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
113900,Bakers Ground,2023-06-02T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-02T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-02T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-02T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
113900,Bakers Ground,2023-06-02T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.26
113900,Bakers Ground,2023-06-02T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-06-02T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.58
113900,Bakers Ground,2023-06-02T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.25
113900,Bakers Ground,2023-06-02T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.0
113900,Bakers Ground,2023-06-02T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
113900,Bakers Ground,2023-06-02T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-02T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-02T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-02T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-02T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.35
113900,Bakers Ground,2023-06-02T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-02T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.18
113900,Bakers Ground,2023-06-02T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.64
113900,Bakers Ground,2023-06-02T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.1
113900,Bakers Ground,2023-06-02T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,68.3
113900,Bakers Ground,2023-06-02T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.8
113900,Bakers Ground,2023-06-02T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.2
113900,Bakers Ground,2023-06-02T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-02T11:30:00.000+00:00,transformer,,Temperature,C,28.3
113900,Bakers Ground,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
113900,Bakers Ground,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113900,Bakers Ground,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
113900,Bakers Ground,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113900,Bakers Ground,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
113900,Bakers Ground,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
113900,Bakers Ground,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
113900,Bakers Ground,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
113900,Bakers Ground,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.74
113900,Bakers Ground,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.63
113900,Bakers Ground,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.91
113900,Bakers Ground,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,134.5
113900,Bakers Ground,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
113900,Bakers Ground,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
113900,Bakers Ground,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
113900,Bakers Ground,2023-06-02T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.14
113900,Bakers Ground,2023-06-02T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-02T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-02T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.28
113900,Bakers Ground,2023-06-02T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.96
113900,Bakers Ground,2023-06-02T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.63
113900,Bakers Ground,2023-06-02T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,42.5
113900,Bakers Ground,2023-06-02T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-02T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
113900,Bakers Ground,2023-06-02T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-02T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-02T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-02T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
113900,Bakers Ground,2023-06-02T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.26
113900,Bakers Ground,2023-06-02T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.81
113900,Bakers Ground,2023-06-02T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.22
113900,Bakers Ground,2023-06-02T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.1
113900,Bakers Ground,2023-06-02T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-02T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-02T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-02T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
113900,Bakers Ground,2023-06-02T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.2
113900,Bakers Ground,2023-06-02T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
113900,Bakers Ground,2023-06-02T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.37
113900,Bakers Ground,2023-06-02T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.3
113900,Bakers Ground,2023-06-02T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.38
113900,Bakers Ground,2023-06-02T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,52.7
113900,Bakers Ground,2023-06-02T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-02T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,68.0
113900,Bakers Ground,2023-06-02T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-02T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-02T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.77
113900,Bakers Ground,2023-06-02T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-02T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.51
113900,Bakers Ground,2023-06-02T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.06
113900,Bakers Ground,2023-06-02T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.44
113900,Bakers Ground,2023-06-02T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.1
113900,Bakers Ground,2023-06-02T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-02T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-02T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-02T11:20:00.000+00:00,transformer,,Temperature,C,28.1
113900,Bakers Ground,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
113900,Bakers Ground,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113900,Bakers Ground,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
113900,Bakers Ground,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
113900,Bakers Ground,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
113900,Bakers Ground,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
113900,Bakers Ground,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
113900,Bakers Ground,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.43
113900,Bakers Ground,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.62
113900,Bakers Ground,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.67
113900,Bakers Ground,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,124.1
113900,Bakers Ground,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
113900,Bakers Ground,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
113900,Bakers Ground,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
113900,Bakers Ground,2023-06-02T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-02T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-02T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-02T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.24
113900,Bakers Ground,2023-06-02T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.46
113900,Bakers Ground,2023-06-02T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.88
113900,Bakers Ground,2023-06-02T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,42.9
113900,Bakers Ground,2023-06-02T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-02T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.9
113900,Bakers Ground,2023-06-02T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-02T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-02T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-02T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
113900,Bakers Ground,2023-06-02T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.05
113900,Bakers Ground,2023-06-02T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.66
113900,Bakers Ground,2023-06-02T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.91
113900,Bakers Ground,2023-06-02T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
113900,Bakers Ground,2023-06-02T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-02T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.0
113900,Bakers Ground,2023-06-02T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-02T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
113900,Bakers Ground,2023-06-02T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.35
113900,Bakers Ground,2023-06-02T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-02T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.85
113900,Bakers Ground,2023-06-02T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.93
113900,Bakers Ground,2023-06-02T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.68
113900,Bakers Ground,2023-06-02T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.0
113900,Bakers Ground,2023-06-02T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-02T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.8
113900,Bakers Ground,2023-06-02T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-02T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-02T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.08
113900,Bakers Ground,2023-06-02T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-02T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.23
113900,Bakers Ground,2023-06-02T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.42
113900,Bakers Ground,2023-06-02T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.23
113900,Bakers Ground,2023-06-02T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,62.9
113900,Bakers Ground,2023-06-02T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.4
113900,Bakers Ground,2023-06-02T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.2
113900,Bakers Ground,2023-06-02T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.9
113900,Bakers Ground,2023-06-02T11:10:00.000+00:00,transformer,,Temperature,C,28.0
113900,Bakers Ground,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
113900,Bakers Ground,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113900,Bakers Ground,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
113900,Bakers Ground,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
113900,Bakers Ground,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
113900,Bakers Ground,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
113900,Bakers Ground,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
113900,Bakers Ground,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.37
113900,Bakers Ground,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.61
113900,Bakers Ground,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.69
113900,Bakers Ground,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,137.8
113900,Bakers Ground,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
113900,Bakers Ground,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
113900,Bakers Ground,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
113900,Bakers Ground,2023-06-02T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-02T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-02T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-02T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.38
113900,Bakers Ground,2023-06-02T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.43
113900,Bakers Ground,2023-06-02T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.02
113900,Bakers Ground,2023-06-02T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,46.1
113900,Bakers Ground,2023-06-02T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-02T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
113900,Bakers Ground,2023-06-02T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-02T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-02T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-02T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
113900,Bakers Ground,2023-06-02T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.5
113900,Bakers Ground,2023-06-02T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.42
113900,Bakers Ground,2023-06-02T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.4
113900,Bakers Ground,2023-06-02T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.4
113900,Bakers Ground,2023-06-02T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.3
113900,Bakers Ground,2023-06-02T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.8
113900,Bakers Ground,2023-06-02T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-02T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.85
113900,Bakers Ground,2023-06-02T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.37
113900,Bakers Ground,2023-06-02T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-02T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.76
113900,Bakers Ground,2023-06-02T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.25
113900,Bakers Ground,2023-06-02T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.25
113900,Bakers Ground,2023-06-02T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.2
113900,Bakers Ground,2023-06-02T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-02T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-02T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-02T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-02T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.19
113900,Bakers Ground,2023-06-02T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-02T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.86
113900,Bakers Ground,2023-06-02T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.0
113900,Bakers Ground,2023-06-02T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.69
113900,Bakers Ground,2023-06-02T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,69.5
113900,Bakers Ground,2023-06-02T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.6
113900,Bakers Ground,2023-06-02T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.6
113900,Bakers Ground,2023-06-02T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-02T11:00:00.000+00:00,transformer,,Temperature,C,27.9
113900,Bakers Ground,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
113900,Bakers Ground,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113900,Bakers Ground,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
113900,Bakers Ground,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
113900,Bakers Ground,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
113900,Bakers Ground,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.35
113900,Bakers Ground,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
113900,Bakers Ground,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.5
113900,Bakers Ground,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.6
113900,Bakers Ground,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.36
113900,Bakers Ground,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,149.0
113900,Bakers Ground,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
113900,Bakers Ground,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
113900,Bakers Ground,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
113900,Bakers Ground,2023-06-02T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-02T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-02T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-02T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.07
113900,Bakers Ground,2023-06-02T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.57
113900,Bakers Ground,2023-06-02T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.99
113900,Bakers Ground,2023-06-02T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,44.0
113900,Bakers Ground,2023-06-02T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-02T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
113900,Bakers Ground,2023-06-02T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-02T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-02T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-02T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
113900,Bakers Ground,2023-06-02T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.1
113900,Bakers Ground,2023-06-02T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.52
113900,Bakers Ground,2023-06-02T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.95
113900,Bakers Ground,2023-06-02T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.8
113900,Bakers Ground,2023-06-02T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-02T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.1
113900,Bakers Ground,2023-06-02T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-02T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.97
113900,Bakers Ground,2023-06-02T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.77
113900,Bakers Ground,2023-06-02T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-02T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.93
113900,Bakers Ground,2023-06-02T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.24
113900,Bakers Ground,2023-06-02T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.18
113900,Bakers Ground,2023-06-02T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,45.0
113900,Bakers Ground,2023-06-02T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-02T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.2
113900,Bakers Ground,2023-06-02T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-02T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-02T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.42
113900,Bakers Ground,2023-06-02T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-02T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.42
113900,Bakers Ground,2023-06-02T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.95
113900,Bakers Ground,2023-06-02T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.19
113900,Bakers Ground,2023-06-02T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,70.9
113900,Bakers Ground,2023-06-02T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.4
113900,Bakers Ground,2023-06-02T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.3
113900,Bakers Ground,2023-06-02T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-02T10:50:00.000+00:00,transformer,,Temperature,C,27.7
113900,Bakers Ground,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
113900,Bakers Ground,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113900,Bakers Ground,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
113900,Bakers Ground,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
113900,Bakers Ground,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
113900,Bakers Ground,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
113900,Bakers Ground,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
113900,Bakers Ground,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.52
113900,Bakers Ground,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.8
113900,Bakers Ground,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.92
113900,Bakers Ground,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,136.7
113900,Bakers Ground,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
113900,Bakers Ground,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
113900,Bakers Ground,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
113900,Bakers Ground,2023-06-02T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-02T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-02T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-02T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.16
113900,Bakers Ground,2023-06-02T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.56
113900,Bakers Ground,2023-06-02T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.03
113900,Bakers Ground,2023-06-02T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.0
113900,Bakers Ground,2023-06-02T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-02T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.5
113900,Bakers Ground,2023-06-02T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-02T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-02T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-02T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
113900,Bakers Ground,2023-06-02T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.71
113900,Bakers Ground,2023-06-02T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.43
113900,Bakers Ground,2023-06-02T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.74
113900,Bakers Ground,2023-06-02T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
113900,Bakers Ground,2023-06-02T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-02T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.5
113900,Bakers Ground,2023-06-02T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-02T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.1
113900,Bakers Ground,2023-06-02T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.19
113900,Bakers Ground,2023-06-02T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
113900,Bakers Ground,2023-06-02T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.8
113900,Bakers Ground,2023-06-02T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.8
113900,Bakers Ground,2023-06-02T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.6
113900,Bakers Ground,2023-06-02T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
113900,Bakers Ground,2023-06-02T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-02T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.1
113900,Bakers Ground,2023-06-02T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-02T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-02T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.25
113900,Bakers Ground,2023-06-02T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-02T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.31
113900,Bakers Ground,2023-06-02T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.52
113900,Bakers Ground,2023-06-02T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.82
113900,Bakers Ground,2023-06-02T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,73.3
113900,Bakers Ground,2023-06-02T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-02T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.0
113900,Bakers Ground,2023-06-02T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-02T10:40:00.000+00:00,transformer,,Temperature,C,27.6
113900,Bakers Ground,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
113900,Bakers Ground,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113900,Bakers Ground,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
113900,Bakers Ground,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
113900,Bakers Ground,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
113900,Bakers Ground,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
113900,Bakers Ground,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
113900,Bakers Ground,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.97
113900,Bakers Ground,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.71
113900,Bakers Ground,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.55
113900,Bakers Ground,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,133.8
113900,Bakers Ground,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
113900,Bakers Ground,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
113900,Bakers Ground,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
113900,Bakers Ground,2023-06-02T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-02T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-02T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-02T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.45
113900,Bakers Ground,2023-06-02T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.32
113900,Bakers Ground,2023-06-02T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.43
113900,Bakers Ground,2023-06-02T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,45.8
113900,Bakers Ground,2023-06-02T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-02T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-02T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-02T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-02T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-02T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
113900,Bakers Ground,2023-06-02T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.56
113900,Bakers Ground,2023-06-02T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.73
113900,Bakers Ground,2023-06-02T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.98
113900,Bakers Ground,2023-06-02T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.0
113900,Bakers Ground,2023-06-02T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-02T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.8
113900,Bakers Ground,2023-06-02T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-02T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.58
113900,Bakers Ground,2023-06-02T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.83
113900,Bakers Ground,2023-06-02T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
113900,Bakers Ground,2023-06-02T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.3
113900,Bakers Ground,2023-06-02T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.65
113900,Bakers Ground,2023-06-02T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.18
113900,Bakers Ground,2023-06-02T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
113900,Bakers Ground,2023-06-02T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-02T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.2
113900,Bakers Ground,2023-06-02T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-02T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-02T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.02
113900,Bakers Ground,2023-06-02T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-02T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.78
113900,Bakers Ground,2023-06-02T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.59
113900,Bakers Ground,2023-06-02T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.73
113900,Bakers Ground,2023-06-02T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,67.2
113900,Bakers Ground,2023-06-02T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-02T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.5
113900,Bakers Ground,2023-06-02T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-02T10:30:00.000+00:00,transformer,,Temperature,C,27.5
113900,Bakers Ground,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
113900,Bakers Ground,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113900,Bakers Ground,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
113900,Bakers Ground,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
113900,Bakers Ground,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
113900,Bakers Ground,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
113900,Bakers Ground,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
113900,Bakers Ground,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.19
113900,Bakers Ground,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.99
113900,Bakers Ground,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.86
113900,Bakers Ground,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,144.6
113900,Bakers Ground,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
113900,Bakers Ground,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
113900,Bakers Ground,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
113900,Bakers Ground,2023-06-02T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-02T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-02T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-02T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.41
113900,Bakers Ground,2023-06-02T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.21
113900,Bakers Ground,2023-06-02T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.59
113900,Bakers Ground,2023-06-02T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,42.0
113900,Bakers Ground,2023-06-02T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-02T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-02T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-02T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-02T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-02T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-02T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.85
113900,Bakers Ground,2023-06-02T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.55
113900,Bakers Ground,2023-06-02T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.65
113900,Bakers Ground,2023-06-02T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.5
113900,Bakers Ground,2023-06-02T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-02T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-02T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-02T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.85
113900,Bakers Ground,2023-06-02T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.81
113900,Bakers Ground,2023-06-02T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
113900,Bakers Ground,2023-06-02T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.66
113900,Bakers Ground,2023-06-02T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.07
113900,Bakers Ground,2023-06-02T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.01
113900,Bakers Ground,2023-06-02T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
113900,Bakers Ground,2023-06-02T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-02T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.6
113900,Bakers Ground,2023-06-02T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.4
113900,Bakers Ground,2023-06-02T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-02T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.08
113900,Bakers Ground,2023-06-02T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-02T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.43
113900,Bakers Ground,2023-06-02T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.77
113900,Bakers Ground,2023-06-02T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.37
113900,Bakers Ground,2023-06-02T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,62.0
113900,Bakers Ground,2023-06-02T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-02T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.6
113900,Bakers Ground,2023-06-02T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-02T10:20:00.000+00:00,transformer,,Temperature,C,27.5
113900,Bakers Ground,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
113900,Bakers Ground,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113900,Bakers Ground,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
113900,Bakers Ground,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
113900,Bakers Ground,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
113900,Bakers Ground,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
113900,Bakers Ground,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
113900,Bakers Ground,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.53
113900,Bakers Ground,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.47
113900,Bakers Ground,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.89
113900,Bakers Ground,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,126.9
113900,Bakers Ground,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
113900,Bakers Ground,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
113900,Bakers Ground,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
113900,Bakers Ground,2023-06-02T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-06-02T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-02T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-02T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.01
113900,Bakers Ground,2023-06-02T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.41
113900,Bakers Ground,2023-06-02T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.02
113900,Bakers Ground,2023-06-02T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,42.1
113900,Bakers Ground,2023-06-02T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-02T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.3
113900,Bakers Ground,2023-06-02T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-02T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-02T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-02T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
