Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-02T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.34
113900,Bakers Ground,2023-06-02T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.96
113900,Bakers Ground,2023-06-02T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.3
113900,Bakers Ground,2023-06-02T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.8
113900,Bakers Ground,2023-06-02T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.9
113900,Bakers Ground,2023-06-02T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-02T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-02T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.82
113900,Bakers Ground,2023-06-02T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.86
113900,Bakers Ground,2023-06-02T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
113900,Bakers Ground,2023-06-02T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.45
113900,Bakers Ground,2023-06-02T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.31
113900,Bakers Ground,2023-06-02T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.38
113900,Bakers Ground,2023-06-02T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
113900,Bakers Ground,2023-06-02T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-02T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-02T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-02T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-02T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.73
113900,Bakers Ground,2023-06-02T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-02T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.8
113900,Bakers Ground,2023-06-02T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.48
113900,Bakers Ground,2023-06-02T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.38
113900,Bakers Ground,2023-06-02T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,66.7
113900,Bakers Ground,2023-06-02T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.1
113900,Bakers Ground,2023-06-02T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.3
113900,Bakers Ground,2023-06-02T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-02T10:10:00.000+00:00,transformer,,Temperature,C,27.5
113900,Bakers Ground,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113900,Bakers Ground,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
113900,Bakers Ground,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113900,Bakers Ground,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
113900,Bakers Ground,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
113900,Bakers Ground,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
113900,Bakers Ground,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
113900,Bakers Ground,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
113900,Bakers Ground,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.58
113900,Bakers Ground,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.55
113900,Bakers Ground,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.09
113900,Bakers Ground,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,120.2
113900,Bakers Ground,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
113900,Bakers Ground,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
113900,Bakers Ground,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
113900,Bakers Ground,2023-06-02T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-02T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-02T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-02T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.09
113900,Bakers Ground,2023-06-02T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.2
113900,Bakers Ground,2023-06-02T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.55
113900,Bakers Ground,2023-06-02T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
113900,Bakers Ground,2023-06-02T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-02T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
113900,Bakers Ground,2023-06-02T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-02T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-02T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-02T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-02T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.35
113900,Bakers Ground,2023-06-02T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.41
113900,Bakers Ground,2023-06-02T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.19
113900,Bakers Ground,2023-06-02T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.8
113900,Bakers Ground,2023-06-02T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-02T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.3
113900,Bakers Ground,2023-06-02T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-02T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.06
113900,Bakers Ground,2023-06-02T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.78
113900,Bakers Ground,2023-06-02T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
113900,Bakers Ground,2023-06-02T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.2
113900,Bakers Ground,2023-06-02T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.13
113900,Bakers Ground,2023-06-02T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.51
113900,Bakers Ground,2023-06-02T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
113900,Bakers Ground,2023-06-02T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-02T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-02T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-02T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-02T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.78
113900,Bakers Ground,2023-06-02T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-02T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.01
113900,Bakers Ground,2023-06-02T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.45
113900,Bakers Ground,2023-06-02T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.71
113900,Bakers Ground,2023-06-02T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,58.5
113900,Bakers Ground,2023-06-02T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-02T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.1
113900,Bakers Ground,2023-06-02T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-02T10:00:00.000+00:00,transformer,,Temperature,C,27.5
113900,Bakers Ground,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
113900,Bakers Ground,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113900,Bakers Ground,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
113900,Bakers Ground,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
113900,Bakers Ground,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
113900,Bakers Ground,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
113900,Bakers Ground,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
113900,Bakers Ground,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.65
113900,Bakers Ground,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.94
113900,Bakers Ground,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.54
113900,Bakers Ground,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,127.2
113900,Bakers Ground,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
113900,Bakers Ground,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
113900,Bakers Ground,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
113900,Bakers Ground,2023-06-02T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-02T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-02T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-02T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.87
113900,Bakers Ground,2023-06-02T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.08
113900,Bakers Ground,2023-06-02T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.62
113900,Bakers Ground,2023-06-02T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.7
113900,Bakers Ground,2023-06-02T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-02T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.1
113900,Bakers Ground,2023-06-02T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-02T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-02T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-02T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-02T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.51
113900,Bakers Ground,2023-06-02T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.03
113900,Bakers Ground,2023-06-02T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.07
113900,Bakers Ground,2023-06-02T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.6
113900,Bakers Ground,2023-06-02T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-02T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.2
113900,Bakers Ground,2023-06-02T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-02T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.96
113900,Bakers Ground,2023-06-02T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.81
113900,Bakers Ground,2023-06-02T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
113900,Bakers Ground,2023-06-02T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.69
113900,Bakers Ground,2023-06-02T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.79
113900,Bakers Ground,2023-06-02T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.59
113900,Bakers Ground,2023-06-02T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
113900,Bakers Ground,2023-06-02T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-02T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-02T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-02T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-02T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.36
113900,Bakers Ground,2023-06-02T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-02T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.67
113900,Bakers Ground,2023-06-02T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.2
113900,Bakers Ground,2023-06-02T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.26
113900,Bakers Ground,2023-06-02T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,69.3
113900,Bakers Ground,2023-06-02T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-02T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.4
113900,Bakers Ground,2023-06-02T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-02T09:50:00.000+00:00,transformer,,Temperature,C,27.4
113900,Bakers Ground,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
113900,Bakers Ground,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113900,Bakers Ground,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
113900,Bakers Ground,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
113900,Bakers Ground,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
113900,Bakers Ground,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
113900,Bakers Ground,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
113900,Bakers Ground,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.75
113900,Bakers Ground,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.52
113900,Bakers Ground,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.01
113900,Bakers Ground,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,128.9
113900,Bakers Ground,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
113900,Bakers Ground,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
113900,Bakers Ground,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
113900,Bakers Ground,2023-06-02T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-02T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-02T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-02T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.89
113900,Bakers Ground,2023-06-02T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.93
113900,Bakers Ground,2023-06-02T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.49
113900,Bakers Ground,2023-06-02T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
113900,Bakers Ground,2023-06-02T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-02T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
113900,Bakers Ground,2023-06-02T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-02T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-02T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-02T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-02T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.96
113900,Bakers Ground,2023-06-02T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.42
113900,Bakers Ground,2023-06-02T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.72
113900,Bakers Ground,2023-06-02T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,45.9
113900,Bakers Ground,2023-06-02T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.8
113900,Bakers Ground,2023-06-02T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-02T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-02T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.34
113900,Bakers Ground,2023-06-02T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.79
113900,Bakers Ground,2023-06-02T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-02T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.89
113900,Bakers Ground,2023-06-02T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.95
113900,Bakers Ground,2023-06-02T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.99
113900,Bakers Ground,2023-06-02T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
113900,Bakers Ground,2023-06-02T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-02T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-02T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.5
113900,Bakers Ground,2023-06-02T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-02T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.53
113900,Bakers Ground,2023-06-02T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-02T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.38
113900,Bakers Ground,2023-06-02T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.57
113900,Bakers Ground,2023-06-02T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.63
113900,Bakers Ground,2023-06-02T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,72.4
113900,Bakers Ground,2023-06-02T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.8
113900,Bakers Ground,2023-06-02T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.3
113900,Bakers Ground,2023-06-02T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-02T09:40:00.000+00:00,transformer,,Temperature,C,27.3
113900,Bakers Ground,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
113900,Bakers Ground,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113900,Bakers Ground,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
113900,Bakers Ground,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113900,Bakers Ground,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
113900,Bakers Ground,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
113900,Bakers Ground,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
113900,Bakers Ground,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
113900,Bakers Ground,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.12
113900,Bakers Ground,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.98
113900,Bakers Ground,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.57
113900,Bakers Ground,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,128.5
113900,Bakers Ground,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
113900,Bakers Ground,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
113900,Bakers Ground,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
113900,Bakers Ground,2023-06-02T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-02T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-02T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-02T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.24
113900,Bakers Ground,2023-06-02T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.06
113900,Bakers Ground,2023-06-02T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.59
113900,Bakers Ground,2023-06-02T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.7
113900,Bakers Ground,2023-06-02T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-02T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.2
113900,Bakers Ground,2023-06-02T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-02T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-02T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-02T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-02T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.81
113900,Bakers Ground,2023-06-02T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.42
113900,Bakers Ground,2023-06-02T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.76
113900,Bakers Ground,2023-06-02T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,49.5
113900,Bakers Ground,2023-06-02T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.0
113900,Bakers Ground,2023-06-02T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.7
113900,Bakers Ground,2023-06-02T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-02T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.06
113900,Bakers Ground,2023-06-02T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.94
113900,Bakers Ground,2023-06-02T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-02T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.31
113900,Bakers Ground,2023-06-02T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.97
113900,Bakers Ground,2023-06-02T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.2
113900,Bakers Ground,2023-06-02T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
113900,Bakers Ground,2023-06-02T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-02T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-02T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-02T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-02T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.27
113900,Bakers Ground,2023-06-02T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-02T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.99
113900,Bakers Ground,2023-06-02T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.03
113900,Bakers Ground,2023-06-02T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.84
113900,Bakers Ground,2023-06-02T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,69.0
113900,Bakers Ground,2023-06-02T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-02T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.8
113900,Bakers Ground,2023-06-02T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-02T09:30:00.000+00:00,transformer,,Temperature,C,27.3
113900,Bakers Ground,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
113900,Bakers Ground,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113900,Bakers Ground,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
113900,Bakers Ground,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113900,Bakers Ground,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
113900,Bakers Ground,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
113900,Bakers Ground,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.53
113900,Bakers Ground,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
113900,Bakers Ground,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.86
113900,Bakers Ground,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.42
113900,Bakers Ground,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.71
113900,Bakers Ground,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,139.0
113900,Bakers Ground,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
113900,Bakers Ground,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
113900,Bakers Ground,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
113900,Bakers Ground,2023-06-02T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-02T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-02T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-02T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.84
113900,Bakers Ground,2023-06-02T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.43
113900,Bakers Ground,2023-06-02T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.06
113900,Bakers Ground,2023-06-02T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.7
113900,Bakers Ground,2023-06-02T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-02T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
113900,Bakers Ground,2023-06-02T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-02T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-02T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-02T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
113900,Bakers Ground,2023-06-02T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.62
113900,Bakers Ground,2023-06-02T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.25
113900,Bakers Ground,2023-06-02T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.81
113900,Bakers Ground,2023-06-02T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.1
113900,Bakers Ground,2023-06-02T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-02T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.1
113900,Bakers Ground,2023-06-02T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-02T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.58
113900,Bakers Ground,2023-06-02T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.8
113900,Bakers Ground,2023-06-02T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
113900,Bakers Ground,2023-06-02T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.67
113900,Bakers Ground,2023-06-02T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.01
113900,Bakers Ground,2023-06-02T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.18
113900,Bakers Ground,2023-06-02T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
113900,Bakers Ground,2023-06-02T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-02T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.2
113900,Bakers Ground,2023-06-02T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-02T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-02T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.08
113900,Bakers Ground,2023-06-02T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-02T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.59
113900,Bakers Ground,2023-06-02T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.92
113900,Bakers Ground,2023-06-02T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.09
113900,Bakers Ground,2023-06-02T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,63.1
113900,Bakers Ground,2023-06-02T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-02T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.4
113900,Bakers Ground,2023-06-02T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-02T09:20:00.000+00:00,transformer,,Temperature,C,27.2
113900,Bakers Ground,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113900,Bakers Ground,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
113900,Bakers Ground,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113900,Bakers Ground,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
113900,Bakers Ground,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
113900,Bakers Ground,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
113900,Bakers Ground,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
113900,Bakers Ground,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
113900,Bakers Ground,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.73
113900,Bakers Ground,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.59
113900,Bakers Ground,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.96
113900,Bakers Ground,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,137.4
113900,Bakers Ground,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
113900,Bakers Ground,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
113900,Bakers Ground,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
113900,Bakers Ground,2023-06-02T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-02T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-02T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-02T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.85
113900,Bakers Ground,2023-06-02T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.3
113900,Bakers Ground,2023-06-02T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.12
113900,Bakers Ground,2023-06-02T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.8
113900,Bakers Ground,2023-06-02T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-02T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-02T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-02T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-02T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-02T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
113900,Bakers Ground,2023-06-02T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.34
113900,Bakers Ground,2023-06-02T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.05
113900,Bakers Ground,2023-06-02T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.23
113900,Bakers Ground,2023-06-02T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.5
113900,Bakers Ground,2023-06-02T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-02T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.9
113900,Bakers Ground,2023-06-02T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-02T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.17
113900,Bakers Ground,2023-06-02T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.97
113900,Bakers Ground,2023-06-02T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
113900,Bakers Ground,2023-06-02T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.77
113900,Bakers Ground,2023-06-02T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.54
113900,Bakers Ground,2023-06-02T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.09
113900,Bakers Ground,2023-06-02T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
113900,Bakers Ground,2023-06-02T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-02T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-02T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.5
113900,Bakers Ground,2023-06-02T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-02T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.08
113900,Bakers Ground,2023-06-02T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-06-02T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.42
113900,Bakers Ground,2023-06-02T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.33
113900,Bakers Ground,2023-06-02T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.14
113900,Bakers Ground,2023-06-02T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,66.3
113900,Bakers Ground,2023-06-02T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-02T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.5
113900,Bakers Ground,2023-06-02T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-02T09:10:00.000+00:00,transformer,,Temperature,C,27.1
113900,Bakers Ground,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113900,Bakers Ground,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
113900,Bakers Ground,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113900,Bakers Ground,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
113900,Bakers Ground,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
113900,Bakers Ground,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
113900,Bakers Ground,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
113900,Bakers Ground,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
113900,Bakers Ground,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.38
113900,Bakers Ground,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.14
113900,Bakers Ground,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.59
113900,Bakers Ground,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,130.5
113900,Bakers Ground,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
113900,Bakers Ground,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
113900,Bakers Ground,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
113900,Bakers Ground,2023-06-02T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-02T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-02T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-02T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.32
113900,Bakers Ground,2023-06-02T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.38
113900,Bakers Ground,2023-06-02T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.04
113900,Bakers Ground,2023-06-02T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.8
113900,Bakers Ground,2023-06-02T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-02T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-02T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-02T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-02T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-02T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-06-02T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.77
113900,Bakers Ground,2023-06-02T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.65
113900,Bakers Ground,2023-06-02T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.44
113900,Bakers Ground,2023-06-02T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
113900,Bakers Ground,2023-06-02T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-02T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.5
113900,Bakers Ground,2023-06-02T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-02T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.9
113900,Bakers Ground,2023-06-02T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.11
113900,Bakers Ground,2023-06-02T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-06-02T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.09
113900,Bakers Ground,2023-06-02T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.37
113900,Bakers Ground,2023-06-02T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.32
113900,Bakers Ground,2023-06-02T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
113900,Bakers Ground,2023-06-02T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-02T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-02T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.7
113900,Bakers Ground,2023-06-02T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-02T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.32
113900,Bakers Ground,2023-06-02T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-02T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.71
113900,Bakers Ground,2023-06-02T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.21
113900,Bakers Ground,2023-06-02T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.71
113900,Bakers Ground,2023-06-02T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,56.1
113900,Bakers Ground,2023-06-02T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-02T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.6
113900,Bakers Ground,2023-06-02T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-02T09:00:00.000+00:00,transformer,,Temperature,C,27.1
113900,Bakers Ground,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
113900,Bakers Ground,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113900,Bakers Ground,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
113900,Bakers Ground,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
113900,Bakers Ground,2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
113900,Bakers Ground,2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.6
113900,Bakers Ground,2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
113900,Bakers Ground,2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.88
113900,Bakers Ground,2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.88
113900,Bakers Ground,2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.51
113900,Bakers Ground,2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,122.4
113900,Bakers Ground,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
113900,Bakers Ground,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
113900,Bakers Ground,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
113900,Bakers Ground,2023-06-02T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-02T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-02T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-02T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.11
113900,Bakers Ground,2023-06-02T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.3
113900,Bakers Ground,2023-06-02T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.36
113900,Bakers Ground,2023-06-02T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.2
113900,Bakers Ground,2023-06-02T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-02T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-02T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-02T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-02T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-02T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-02T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.71
113900,Bakers Ground,2023-06-02T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.93
113900,Bakers Ground,2023-06-02T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.55
113900,Bakers Ground,2023-06-02T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
113900,Bakers Ground,2023-06-02T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-02T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-02T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-02T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.85
113900,Bakers Ground,2023-06-02T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.83
113900,Bakers Ground,2023-06-02T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
113900,Bakers Ground,2023-06-02T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.28
113900,Bakers Ground,2023-06-02T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.44
113900,Bakers Ground,2023-06-02T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.38
113900,Bakers Ground,2023-06-02T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
113900,Bakers Ground,2023-06-02T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-02T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-02T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.7
113900,Bakers Ground,2023-06-02T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-02T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.63
113900,Bakers Ground,2023-06-02T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-02T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.15
113900,Bakers Ground,2023-06-02T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.94
113900,Bakers Ground,2023-06-02T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.59
113900,Bakers Ground,2023-06-02T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,68.7
113900,Bakers Ground,2023-06-02T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.2
113900,Bakers Ground,2023-06-02T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.4
113900,Bakers Ground,2023-06-02T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-02T08:50:00.000+00:00,transformer,,Temperature,C,27.1
113900,Bakers Ground,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
113900,Bakers Ground,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113900,Bakers Ground,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
113900,Bakers Ground,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
113900,Bakers Ground,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
113900,Bakers Ground,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.9
113900,Bakers Ground,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
113900,Bakers Ground,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.25
113900,Bakers Ground,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.73
113900,Bakers Ground,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.87
113900,Bakers Ground,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,115.9
113900,Bakers Ground,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
113900,Bakers Ground,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
113900,Bakers Ground,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
113900,Bakers Ground,2023-06-02T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-02T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-02T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-02T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.69
113900,Bakers Ground,2023-06-02T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.35
113900,Bakers Ground,2023-06-02T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.78
113900,Bakers Ground,2023-06-02T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.9
113900,Bakers Ground,2023-06-02T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-02T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-02T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-02T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-02T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-02T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-02T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.66
113900,Bakers Ground,2023-06-02T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.72
113900,Bakers Ground,2023-06-02T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.91
113900,Bakers Ground,2023-06-02T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,40.0
113900,Bakers Ground,2023-06-02T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-02T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.9
113900,Bakers Ground,2023-06-02T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-02T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.43
113900,Bakers Ground,2023-06-02T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.89
113900,Bakers Ground,2023-06-02T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
113900,Bakers Ground,2023-06-02T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.53
113900,Bakers Ground,2023-06-02T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.42
113900,Bakers Ground,2023-06-02T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.18
113900,Bakers Ground,2023-06-02T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
113900,Bakers Ground,2023-06-02T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-02T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-02T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.7
113900,Bakers Ground,2023-06-02T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-02T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.99
113900,Bakers Ground,2023-06-02T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-02T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.43
113900,Bakers Ground,2023-06-02T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.82
113900,Bakers Ground,2023-06-02T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.86
113900,Bakers Ground,2023-06-02T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,64.3
113900,Bakers Ground,2023-06-02T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-02T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.2
113900,Bakers Ground,2023-06-02T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-02T08:40:00.000+00:00,transformer,,Temperature,C,27.0
113900,Bakers Ground,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113900,Bakers Ground,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
113900,Bakers Ground,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
