Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
113900,Bakers Ground,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
113900,Bakers Ground,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
113900,Bakers Ground,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
113900,Bakers Ground,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
113900,Bakers Ground,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.31
113900,Bakers Ground,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.46
113900,Bakers Ground,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.74
113900,Bakers Ground,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,116.6
113900,Bakers Ground,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
113900,Bakers Ground,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
113900,Bakers Ground,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
113900,Bakers Ground,2023-06-02T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-02T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-02T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-02T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.39
113900,Bakers Ground,2023-06-02T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.12
113900,Bakers Ground,2023-06-02T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.82
113900,Bakers Ground,2023-06-02T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,44.4
113900,Bakers Ground,2023-06-02T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-02T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-02T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-02T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-02T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-02T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-02T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.6
113900,Bakers Ground,2023-06-02T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.31
113900,Bakers Ground,2023-06-02T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.35
113900,Bakers Ground,2023-06-02T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,43.4
113900,Bakers Ground,2023-06-02T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-02T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.5
113900,Bakers Ground,2023-06-02T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-02T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.94
113900,Bakers Ground,2023-06-02T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.09
113900,Bakers Ground,2023-06-02T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-02T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.72
113900,Bakers Ground,2023-06-02T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.01
113900,Bakers Ground,2023-06-02T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.07
113900,Bakers Ground,2023-06-02T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
113900,Bakers Ground,2023-06-02T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-02T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-02T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.9
113900,Bakers Ground,2023-06-02T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-02T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.04
113900,Bakers Ground,2023-06-02T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-02T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.95
113900,Bakers Ground,2023-06-02T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.73
113900,Bakers Ground,2023-06-02T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.88
113900,Bakers Ground,2023-06-02T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,66.8
113900,Bakers Ground,2023-06-02T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.8
113900,Bakers Ground,2023-06-02T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.5
113900,Bakers Ground,2023-06-02T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-02T08:30:00.000+00:00,transformer,,Temperature,C,26.9
113900,Bakers Ground,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113900,Bakers Ground,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
113900,Bakers Ground,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113900,Bakers Ground,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
113900,Bakers Ground,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
113900,Bakers Ground,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
113900,Bakers Ground,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
113900,Bakers Ground,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
113900,Bakers Ground,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.66
113900,Bakers Ground,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.16
113900,Bakers Ground,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.12
113900,Bakers Ground,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,121.8
113900,Bakers Ground,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
113900,Bakers Ground,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
113900,Bakers Ground,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
113900,Bakers Ground,2023-06-02T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-02T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-02T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-02T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.78
113900,Bakers Ground,2023-06-02T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.94
113900,Bakers Ground,2023-06-02T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.1
113900,Bakers Ground,2023-06-02T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.3
113900,Bakers Ground,2023-06-02T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-02T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-02T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-02T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-02T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-02T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-02T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.54
113900,Bakers Ground,2023-06-02T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.99
113900,Bakers Ground,2023-06-02T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.36
113900,Bakers Ground,2023-06-02T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.2
113900,Bakers Ground,2023-06-02T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-02T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.2
113900,Bakers Ground,2023-06-02T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-02T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.66
113900,Bakers Ground,2023-06-02T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.88
113900,Bakers Ground,2023-06-02T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-02T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.61
113900,Bakers Ground,2023-06-02T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.01
113900,Bakers Ground,2023-06-02T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.73
113900,Bakers Ground,2023-06-02T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
113900,Bakers Ground,2023-06-02T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-02T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-02T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.6
113900,Bakers Ground,2023-06-02T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-02T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.72
113900,Bakers Ground,2023-06-02T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-02T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.98
113900,Bakers Ground,2023-06-02T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.59
113900,Bakers Ground,2023-06-02T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.91
113900,Bakers Ground,2023-06-02T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,64.4
113900,Bakers Ground,2023-06-02T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.2
113900,Bakers Ground,2023-06-02T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.0
113900,Bakers Ground,2023-06-02T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-02T08:20:00.000+00:00,transformer,,Temperature,C,26.9
113900,Bakers Ground,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113900,Bakers Ground,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
113900,Bakers Ground,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113900,Bakers Ground,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
113900,Bakers Ground,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
113900,Bakers Ground,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
113900,Bakers Ground,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
113900,Bakers Ground,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
113900,Bakers Ground,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.92
113900,Bakers Ground,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.51
113900,Bakers Ground,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.11
113900,Bakers Ground,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,120.9
113900,Bakers Ground,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
113900,Bakers Ground,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
113900,Bakers Ground,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
113900,Bakers Ground,2023-06-02T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-02T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-02T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-02T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.0
113900,Bakers Ground,2023-06-02T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.78
113900,Bakers Ground,2023-06-02T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.68
113900,Bakers Ground,2023-06-02T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.5
113900,Bakers Ground,2023-06-02T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-02T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-02T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-02T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-02T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-02T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-02T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.61
113900,Bakers Ground,2023-06-02T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.95
113900,Bakers Ground,2023-06-02T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.87
113900,Bakers Ground,2023-06-02T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,43.6
113900,Bakers Ground,2023-06-02T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.3
113900,Bakers Ground,2023-06-02T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.2
113900,Bakers Ground,2023-06-02T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-02T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
113900,Bakers Ground,2023-06-02T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.03
113900,Bakers Ground,2023-06-02T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-02T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.96
113900,Bakers Ground,2023-06-02T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.45
113900,Bakers Ground,2023-06-02T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.12
113900,Bakers Ground,2023-06-02T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,50.2
113900,Bakers Ground,2023-06-02T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-02T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,69.2
113900,Bakers Ground,2023-06-02T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-02T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-02T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.0
113900,Bakers Ground,2023-06-02T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-02T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.42
113900,Bakers Ground,2023-06-02T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.79
113900,Bakers Ground,2023-06-02T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.07
113900,Bakers Ground,2023-06-02T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,57.0
113900,Bakers Ground,2023-06-02T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.8
113900,Bakers Ground,2023-06-02T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.4
113900,Bakers Ground,2023-06-02T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-02T08:10:00.000+00:00,transformer,,Temperature,C,26.8
113900,Bakers Ground,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
113900,Bakers Ground,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113900,Bakers Ground,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
113900,Bakers Ground,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
113900,Bakers Ground,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
113900,Bakers Ground,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
113900,Bakers Ground,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
113900,Bakers Ground,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
113900,Bakers Ground,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.08
113900,Bakers Ground,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.75
113900,Bakers Ground,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,128.6
113900,Bakers Ground,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
113900,Bakers Ground,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
113900,Bakers Ground,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
113900,Bakers Ground,2023-06-02T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-02T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-02T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-02T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.46
113900,Bakers Ground,2023-06-02T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.09
113900,Bakers Ground,2023-06-02T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.31
113900,Bakers Ground,2023-06-02T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.2
113900,Bakers Ground,2023-06-02T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-02T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-02T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-02T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-02T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-02T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-02T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.23
113900,Bakers Ground,2023-06-02T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.02
113900,Bakers Ground,2023-06-02T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.41
113900,Bakers Ground,2023-06-02T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.3
113900,Bakers Ground,2023-06-02T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-02T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-02T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-02T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
113900,Bakers Ground,2023-06-02T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.29
113900,Bakers Ground,2023-06-02T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-02T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.91
113900,Bakers Ground,2023-06-02T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.4
113900,Bakers Ground,2023-06-02T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.49
113900,Bakers Ground,2023-06-02T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
113900,Bakers Ground,2023-06-02T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-02T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.9
113900,Bakers Ground,2023-06-02T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-02T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-02T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.42
113900,Bakers Ground,2023-06-02T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-02T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.42
113900,Bakers Ground,2023-06-02T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.5
113900,Bakers Ground,2023-06-02T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.65
113900,Bakers Ground,2023-06-02T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.2
113900,Bakers Ground,2023-06-02T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.2
113900,Bakers Ground,2023-06-02T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.4
113900,Bakers Ground,2023-06-02T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-02T08:00:00.000+00:00,transformer,,Temperature,C,26.8
113900,Bakers Ground,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
113900,Bakers Ground,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113900,Bakers Ground,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
113900,Bakers Ground,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
113900,Bakers Ground,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
113900,Bakers Ground,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
113900,Bakers Ground,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
113900,Bakers Ground,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.01
113900,Bakers Ground,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.22
113900,Bakers Ground,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.86
113900,Bakers Ground,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,124.7
113900,Bakers Ground,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
113900,Bakers Ground,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
113900,Bakers Ground,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
113900,Bakers Ground,2023-06-02T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.78
113900,Bakers Ground,2023-06-02T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-02T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-02T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.82
113900,Bakers Ground,2023-06-02T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.14
113900,Bakers Ground,2023-06-02T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.45
113900,Bakers Ground,2023-06-02T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.8
113900,Bakers Ground,2023-06-02T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-02T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-02T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.3
113900,Bakers Ground,2023-06-02T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-02T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-02T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
113900,Bakers Ground,2023-06-02T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.93
113900,Bakers Ground,2023-06-02T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.56
113900,Bakers Ground,2023-06-02T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.13
113900,Bakers Ground,2023-06-02T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,51.8
113900,Bakers Ground,2023-06-02T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-02T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.0
113900,Bakers Ground,2023-06-02T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-02T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
113900,Bakers Ground,2023-06-02T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.21
113900,Bakers Ground,2023-06-02T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-02T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.21
113900,Bakers Ground,2023-06-02T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.91
113900,Bakers Ground,2023-06-02T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.84
113900,Bakers Ground,2023-06-02T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
113900,Bakers Ground,2023-06-02T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-02T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-02T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-02T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-02T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.56
113900,Bakers Ground,2023-06-02T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-02T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.36
113900,Bakers Ground,2023-06-02T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.22
113900,Bakers Ground,2023-06-02T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.12
113900,Bakers Ground,2023-06-02T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.0
113900,Bakers Ground,2023-06-02T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-02T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.4
113900,Bakers Ground,2023-06-02T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-02T07:50:00.000+00:00,transformer,,Temperature,C,26.8
113900,Bakers Ground,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
113900,Bakers Ground,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113900,Bakers Ground,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
113900,Bakers Ground,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
113900,Bakers Ground,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
113900,Bakers Ground,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
113900,Bakers Ground,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
113900,Bakers Ground,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.33
113900,Bakers Ground,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.01
113900,Bakers Ground,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.55
113900,Bakers Ground,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,121.6
113900,Bakers Ground,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
113900,Bakers Ground,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
113900,Bakers Ground,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
113900,Bakers Ground,2023-06-02T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-02T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-02T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-02T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.86
113900,Bakers Ground,2023-06-02T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.83
113900,Bakers Ground,2023-06-02T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.28
113900,Bakers Ground,2023-06-02T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.6
113900,Bakers Ground,2023-06-02T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.3
113900,Bakers Ground,2023-06-02T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-02T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.9
113900,Bakers Ground,2023-06-02T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-02T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-02T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
113900,Bakers Ground,2023-06-02T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.5
113900,Bakers Ground,2023-06-02T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.71
113900,Bakers Ground,2023-06-02T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.59
113900,Bakers Ground,2023-06-02T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,44.4
113900,Bakers Ground,2023-06-02T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.0
113900,Bakers Ground,2023-06-02T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.1
113900,Bakers Ground,2023-06-02T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-02T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.49
113900,Bakers Ground,2023-06-02T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.68
113900,Bakers Ground,2023-06-02T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-02T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.19
113900,Bakers Ground,2023-06-02T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.15
113900,Bakers Ground,2023-06-02T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.11
113900,Bakers Ground,2023-06-02T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
113900,Bakers Ground,2023-06-02T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.6
113900,Bakers Ground,2023-06-02T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-02T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.1
113900,Bakers Ground,2023-06-02T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-02T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.37
113900,Bakers Ground,2023-06-02T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-02T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.82
113900,Bakers Ground,2023-06-02T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.48
113900,Bakers Ground,2023-06-02T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.94
113900,Bakers Ground,2023-06-02T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.7
113900,Bakers Ground,2023-06-02T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-02T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.8
113900,Bakers Ground,2023-06-02T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-02T07:40:00.000+00:00,transformer,,Temperature,C,26.8
113900,Bakers Ground,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
113900,Bakers Ground,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113900,Bakers Ground,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
113900,Bakers Ground,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
113900,Bakers Ground,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
113900,Bakers Ground,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
113900,Bakers Ground,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
113900,Bakers Ground,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.37
113900,Bakers Ground,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.88
113900,Bakers Ground,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.92
113900,Bakers Ground,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
113900,Bakers Ground,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
113900,Bakers Ground,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
113900,Bakers Ground,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
113900,Bakers Ground,2023-06-02T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-02T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-02T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-02T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.11
113900,Bakers Ground,2023-06-02T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.61
113900,Bakers Ground,2023-06-02T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.93
113900,Bakers Ground,2023-06-02T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
113900,Bakers Ground,2023-06-02T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-02T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-02T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-02T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-02T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-02T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-02T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.25
113900,Bakers Ground,2023-06-02T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.36
113900,Bakers Ground,2023-06-02T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.71
113900,Bakers Ground,2023-06-02T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,40.9
113900,Bakers Ground,2023-06-02T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.8
113900,Bakers Ground,2023-06-02T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.1
113900,Bakers Ground,2023-06-02T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.1
113900,Bakers Ground,2023-06-02T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.08
113900,Bakers Ground,2023-06-02T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.97
113900,Bakers Ground,2023-06-02T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-02T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.45
113900,Bakers Ground,2023-06-02T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.25
113900,Bakers Ground,2023-06-02T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.47
113900,Bakers Ground,2023-06-02T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
113900,Bakers Ground,2023-06-02T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-02T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-02T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.0
113900,Bakers Ground,2023-06-02T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-02T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.89
113900,Bakers Ground,2023-06-02T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-02T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.67
113900,Bakers Ground,2023-06-02T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.55
113900,Bakers Ground,2023-06-02T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.33
113900,Bakers Ground,2023-06-02T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
113900,Bakers Ground,2023-06-02T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-02T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.3
113900,Bakers Ground,2023-06-02T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-02T07:30:00.000+00:00,transformer,,Temperature,C,26.8
113900,Bakers Ground,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
113900,Bakers Ground,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113900,Bakers Ground,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
113900,Bakers Ground,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
113900,Bakers Ground,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
113900,Bakers Ground,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
113900,Bakers Ground,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
113900,Bakers Ground,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.49
113900,Bakers Ground,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.28
113900,Bakers Ground,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.45
113900,Bakers Ground,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
113900,Bakers Ground,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
113900,Bakers Ground,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
113900,Bakers Ground,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
113900,Bakers Ground,2023-06-02T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-02T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-02T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-02T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.88
113900,Bakers Ground,2023-06-02T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.92
113900,Bakers Ground,2023-06-02T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.96
113900,Bakers Ground,2023-06-02T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.1
113900,Bakers Ground,2023-06-02T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.5
113900,Bakers Ground,2023-06-02T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-02T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-02T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-02T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-02T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-02T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.24
113900,Bakers Ground,2023-06-02T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.41
113900,Bakers Ground,2023-06-02T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.97
113900,Bakers Ground,2023-06-02T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
113900,Bakers Ground,2023-06-02T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-02T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.1
113900,Bakers Ground,2023-06-02T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-02T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.04
113900,Bakers Ground,2023-06-02T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.93
113900,Bakers Ground,2023-06-02T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-02T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.39
113900,Bakers Ground,2023-06-02T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.55
113900,Bakers Ground,2023-06-02T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.38
113900,Bakers Ground,2023-06-02T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
113900,Bakers Ground,2023-06-02T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-02T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.9
113900,Bakers Ground,2023-06-02T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.1
113900,Bakers Ground,2023-06-02T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-02T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.03
113900,Bakers Ground,2023-06-02T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-02T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.63
113900,Bakers Ground,2023-06-02T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.91
113900,Bakers Ground,2023-06-02T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.29
113900,Bakers Ground,2023-06-02T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
113900,Bakers Ground,2023-06-02T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-02T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.8
113900,Bakers Ground,2023-06-02T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-02T07:20:00.000+00:00,transformer,,Temperature,C,26.7
113900,Bakers Ground,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
113900,Bakers Ground,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113900,Bakers Ground,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
113900,Bakers Ground,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
113900,Bakers Ground,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
113900,Bakers Ground,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.43
113900,Bakers Ground,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
113900,Bakers Ground,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.14
113900,Bakers Ground,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.7
113900,Bakers Ground,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.6
113900,Bakers Ground,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
113900,Bakers Ground,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
113900,Bakers Ground,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
113900,Bakers Ground,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
113900,Bakers Ground,2023-06-02T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-02T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-02T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.41
113900,Bakers Ground,2023-06-02T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.07
113900,Bakers Ground,2023-06-02T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.03
113900,Bakers Ground,2023-06-02T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.43
113900,Bakers Ground,2023-06-02T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.7
113900,Bakers Ground,2023-06-02T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-02T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-02T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-02T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-02T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-02T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-02T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.81
113900,Bakers Ground,2023-06-02T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.9
113900,Bakers Ground,2023-06-02T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.54
113900,Bakers Ground,2023-06-02T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.8
113900,Bakers Ground,2023-06-02T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.5
113900,Bakers Ground,2023-06-02T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.1
113900,Bakers Ground,2023-06-02T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-02T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.46
113900,Bakers Ground,2023-06-02T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.25
113900,Bakers Ground,2023-06-02T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-02T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.3
113900,Bakers Ground,2023-06-02T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.48
113900,Bakers Ground,2023-06-02T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.56
113900,Bakers Ground,2023-06-02T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
113900,Bakers Ground,2023-06-02T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-02T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-02T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-02T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-02T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.92
113900,Bakers Ground,2023-06-02T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-02T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.97
113900,Bakers Ground,2023-06-02T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.18
113900,Bakers Ground,2023-06-02T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.28
113900,Bakers Ground,2023-06-02T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
113900,Bakers Ground,2023-06-02T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-02T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.8
113900,Bakers Ground,2023-06-02T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-02T07:10:00.000+00:00,transformer,,Temperature,C,26.7
113900,Bakers Ground,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
113900,Bakers Ground,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113900,Bakers Ground,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
113900,Bakers Ground,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
113900,Bakers Ground,2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
113900,Bakers Ground,2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
113900,Bakers Ground,2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.91
113900,Bakers Ground,2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.15
113900,Bakers Ground,2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.62
113900,Bakers Ground,2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.82
113900,Bakers Ground,2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,117.3
113900,Bakers Ground,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
113900,Bakers Ground,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
113900,Bakers Ground,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
113900,Bakers Ground,2023-06-02T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-02T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-02T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-02T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.15
113900,Bakers Ground,2023-06-02T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.72
113900,Bakers Ground,2023-06-02T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.54
113900,Bakers Ground,2023-06-02T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
113900,Bakers Ground,2023-06-02T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-02T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-02T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-02T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-02T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-02T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
113900,Bakers Ground,2023-06-02T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.43
113900,Bakers Ground,2023-06-02T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.28
113900,Bakers Ground,2023-06-02T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.16
113900,Bakers Ground,2023-06-02T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
113900,Bakers Ground,2023-06-02T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.9
