Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-02T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.5
113900,Bakers Ground,2023-06-02T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-02T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.46
113900,Bakers Ground,2023-06-02T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.27
113900,Bakers Ground,2023-06-02T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-02T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.46
113900,Bakers Ground,2023-06-02T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.12
113900,Bakers Ground,2023-06-02T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.08
113900,Bakers Ground,2023-06-02T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
113900,Bakers Ground,2023-06-02T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-02T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-02T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.1
113900,Bakers Ground,2023-06-02T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.24
113900,Bakers Ground,2023-06-02T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.76
113900,Bakers Ground,2023-06-02T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-02T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.37
113900,Bakers Ground,2023-06-02T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.38
113900,Bakers Ground,2023-06-02T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.85
113900,Bakers Ground,2023-06-02T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
113900,Bakers Ground,2023-06-02T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-02T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.9
113900,Bakers Ground,2023-06-02T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-02T07:00:00.000+00:00,transformer,,Temperature,C,26.7
113900,Bakers Ground,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
113900,Bakers Ground,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
113900,Bakers Ground,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
113900,Bakers Ground,2023-06-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
113900,Bakers Ground,2023-06-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
113900,Bakers Ground,2023-06-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
113900,Bakers Ground,2023-06-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.42
113900,Bakers Ground,2023-06-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.27
113900,Bakers Ground,2023-06-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.63
113900,Bakers Ground,2023-06-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
113900,Bakers Ground,2023-06-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
113900,Bakers Ground,2023-06-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
113900,Bakers Ground,2023-06-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
113900,Bakers Ground,2023-06-02T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-02T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-02T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-02T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.06
113900,Bakers Ground,2023-06-02T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.61
113900,Bakers Ground,2023-06-02T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.52
113900,Bakers Ground,2023-06-02T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
113900,Bakers Ground,2023-06-02T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-02T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-02T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.6
113900,Bakers Ground,2023-06-02T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-02T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-02T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
113900,Bakers Ground,2023-06-02T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.65
113900,Bakers Ground,2023-06-02T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.53
113900,Bakers Ground,2023-06-02T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.02
113900,Bakers Ground,2023-06-02T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
113900,Bakers Ground,2023-06-02T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-02T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.2
113900,Bakers Ground,2023-06-02T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-02T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
113900,Bakers Ground,2023-06-02T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.64
113900,Bakers Ground,2023-06-02T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-02T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.94
113900,Bakers Ground,2023-06-02T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.74
113900,Bakers Ground,2023-06-02T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.25
113900,Bakers Ground,2023-06-02T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
113900,Bakers Ground,2023-06-02T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-02T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-02T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-02T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-02T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.55
113900,Bakers Ground,2023-06-02T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-02T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.4
113900,Bakers Ground,2023-06-02T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.09
113900,Bakers Ground,2023-06-02T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.27
113900,Bakers Ground,2023-06-02T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.8
113900,Bakers Ground,2023-06-02T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-02T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.5
113900,Bakers Ground,2023-06-02T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-02T06:50:00.000+00:00,transformer,,Temperature,C,26.7
113900,Bakers Ground,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
113900,Bakers Ground,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
113900,Bakers Ground,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
113900,Bakers Ground,2023-06-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
113900,Bakers Ground,2023-06-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
113900,Bakers Ground,2023-06-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
113900,Bakers Ground,2023-06-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.05
113900,Bakers Ground,2023-06-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.49
113900,Bakers Ground,2023-06-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.06
113900,Bakers Ground,2023-06-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
113900,Bakers Ground,2023-06-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
113900,Bakers Ground,2023-06-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
113900,Bakers Ground,2023-06-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
113900,Bakers Ground,2023-06-02T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-02T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-02T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-02T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.25
113900,Bakers Ground,2023-06-02T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.19
113900,Bakers Ground,2023-06-02T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.66
113900,Bakers Ground,2023-06-02T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.7
113900,Bakers Ground,2023-06-02T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.6
113900,Bakers Ground,2023-06-02T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-02T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-02T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-02T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-02T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-02T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.74
113900,Bakers Ground,2023-06-02T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.54
113900,Bakers Ground,2023-06-02T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.48
113900,Bakers Ground,2023-06-02T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
113900,Bakers Ground,2023-06-02T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-02T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.7
113900,Bakers Ground,2023-06-02T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-02T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
113900,Bakers Ground,2023-06-02T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.61
113900,Bakers Ground,2023-06-02T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-02T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.02
113900,Bakers Ground,2023-06-02T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.91
113900,Bakers Ground,2023-06-02T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.04
113900,Bakers Ground,2023-06-02T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
113900,Bakers Ground,2023-06-02T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-02T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.9
113900,Bakers Ground,2023-06-02T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-02T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-02T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.64
113900,Bakers Ground,2023-06-02T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-02T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.88
113900,Bakers Ground,2023-06-02T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.41
113900,Bakers Ground,2023-06-02T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.7
113900,Bakers Ground,2023-06-02T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
113900,Bakers Ground,2023-06-02T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-02T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.7
113900,Bakers Ground,2023-06-02T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.4
113900,Bakers Ground,2023-06-02T06:40:00.000+00:00,transformer,,Temperature,C,26.7
113900,Bakers Ground,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
113900,Bakers Ground,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113900,Bakers Ground,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
113900,Bakers Ground,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
113900,Bakers Ground,2023-06-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
113900,Bakers Ground,2023-06-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
113900,Bakers Ground,2023-06-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
113900,Bakers Ground,2023-06-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.88
113900,Bakers Ground,2023-06-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.23
113900,Bakers Ground,2023-06-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.88
113900,Bakers Ground,2023-06-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
113900,Bakers Ground,2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
113900,Bakers Ground,2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
113900,Bakers Ground,2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
113900,Bakers Ground,2023-06-02T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-02T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-02T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-02T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.8
113900,Bakers Ground,2023-06-02T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.03
113900,Bakers Ground,2023-06-02T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.36
113900,Bakers Ground,2023-06-02T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.7
113900,Bakers Ground,2023-06-02T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-02T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-02T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.8
113900,Bakers Ground,2023-06-02T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-02T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-02T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-02T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.81
113900,Bakers Ground,2023-06-02T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.69
113900,Bakers Ground,2023-06-02T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.08
113900,Bakers Ground,2023-06-02T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
113900,Bakers Ground,2023-06-02T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-02T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-02T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-02T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
113900,Bakers Ground,2023-06-02T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.15
113900,Bakers Ground,2023-06-02T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-02T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.69
113900,Bakers Ground,2023-06-02T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.75
113900,Bakers Ground,2023-06-02T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.55
113900,Bakers Ground,2023-06-02T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
113900,Bakers Ground,2023-06-02T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-02T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-02T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-02T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-02T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.59
113900,Bakers Ground,2023-06-02T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-02T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.92
113900,Bakers Ground,2023-06-02T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.62
113900,Bakers Ground,2023-06-02T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.72
113900,Bakers Ground,2023-06-02T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
113900,Bakers Ground,2023-06-02T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-02T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-02T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-02T06:30:00.000+00:00,transformer,,Temperature,C,26.8
113900,Bakers Ground,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
113900,Bakers Ground,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113900,Bakers Ground,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
113900,Bakers Ground,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
113900,Bakers Ground,2023-06-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
113900,Bakers Ground,2023-06-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
113900,Bakers Ground,2023-06-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
113900,Bakers Ground,2023-06-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.22
113900,Bakers Ground,2023-06-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.59
113900,Bakers Ground,2023-06-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.72
113900,Bakers Ground,2023-06-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
113900,Bakers Ground,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
113900,Bakers Ground,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
113900,Bakers Ground,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
113900,Bakers Ground,2023-06-02T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-02T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-02T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.63
113900,Bakers Ground,2023-06-02T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.9
113900,Bakers Ground,2023-06-02T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.46
113900,Bakers Ground,2023-06-02T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.57
113900,Bakers Ground,2023-06-02T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.4
113900,Bakers Ground,2023-06-02T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-02T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-02T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.4
113900,Bakers Ground,2023-06-02T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-02T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-02T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-02T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.27
113900,Bakers Ground,2023-06-02T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.58
113900,Bakers Ground,2023-06-02T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.64
113900,Bakers Ground,2023-06-02T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
113900,Bakers Ground,2023-06-02T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-02T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.1
113900,Bakers Ground,2023-06-02T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-02T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
113900,Bakers Ground,2023-06-02T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.3
113900,Bakers Ground,2023-06-02T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-02T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.27
113900,Bakers Ground,2023-06-02T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.35
113900,Bakers Ground,2023-06-02T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.54
113900,Bakers Ground,2023-06-02T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
113900,Bakers Ground,2023-06-02T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-02T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-02T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-02T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-02T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.65
113900,Bakers Ground,2023-06-02T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-02T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.74
113900,Bakers Ground,2023-06-02T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.29
113900,Bakers Ground,2023-06-02T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.2
113900,Bakers Ground,2023-06-02T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
113900,Bakers Ground,2023-06-02T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-02T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-02T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-02T06:20:00.000+00:00,transformer,,Temperature,C,26.8
113900,Bakers Ground,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
113900,Bakers Ground,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
113900,Bakers Ground,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
113900,Bakers Ground,2023-06-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
113900,Bakers Ground,2023-06-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
113900,Bakers Ground,2023-06-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.35
113900,Bakers Ground,2023-06-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.18
113900,Bakers Ground,2023-06-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.97
113900,Bakers Ground,2023-06-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.94
113900,Bakers Ground,2023-06-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
113900,Bakers Ground,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
113900,Bakers Ground,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
113900,Bakers Ground,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
113900,Bakers Ground,2023-06-02T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-02T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-02T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.02
113900,Bakers Ground,2023-06-02T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.78
113900,Bakers Ground,2023-06-02T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.27
113900,Bakers Ground,2023-06-02T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.55
113900,Bakers Ground,2023-06-02T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.5
113900,Bakers Ground,2023-06-02T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.8
113900,Bakers Ground,2023-06-02T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-02T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-02T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-02T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-02T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-02T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.54
113900,Bakers Ground,2023-06-02T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.13
113900,Bakers Ground,2023-06-02T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.03
113900,Bakers Ground,2023-06-02T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
113900,Bakers Ground,2023-06-02T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-02T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-02T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-02T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
113900,Bakers Ground,2023-06-02T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.39
113900,Bakers Ground,2023-06-02T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-06-02T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.67
113900,Bakers Ground,2023-06-02T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.52
113900,Bakers Ground,2023-06-02T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.75
113900,Bakers Ground,2023-06-02T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
113900,Bakers Ground,2023-06-02T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-02T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-02T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.7
113900,Bakers Ground,2023-06-02T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-02T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.82
113900,Bakers Ground,2023-06-02T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-02T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.6
113900,Bakers Ground,2023-06-02T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.22
113900,Bakers Ground,2023-06-02T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.95
113900,Bakers Ground,2023-06-02T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
113900,Bakers Ground,2023-06-02T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-02T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-02T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-02T06:10:00.000+00:00,transformer,,Temperature,C,26.8
113900,Bakers Ground,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
113900,Bakers Ground,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113900,Bakers Ground,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
113900,Bakers Ground,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
113900,Bakers Ground,2023-06-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
113900,Bakers Ground,2023-06-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
113900,Bakers Ground,2023-06-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.82
113900,Bakers Ground,2023-06-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.6
113900,Bakers Ground,2023-06-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.1
113900,Bakers Ground,2023-06-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.29
113900,Bakers Ground,2023-06-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
113900,Bakers Ground,2023-06-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
113900,Bakers Ground,2023-06-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
113900,Bakers Ground,2023-06-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
113900,Bakers Ground,2023-06-02T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-02T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-02T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.73
113900,Bakers Ground,2023-06-02T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.47
113900,Bakers Ground,2023-06-02T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.15
113900,Bakers Ground,2023-06-02T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.09
113900,Bakers Ground,2023-06-02T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
113900,Bakers Ground,2023-06-02T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-02T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-02T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.9
113900,Bakers Ground,2023-06-02T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-02T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-02T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-02T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.06
113900,Bakers Ground,2023-06-02T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.08
113900,Bakers Ground,2023-06-02T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.56
113900,Bakers Ground,2023-06-02T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.9
113900,Bakers Ground,2023-06-02T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-02T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.1
113900,Bakers Ground,2023-06-02T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-02T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.38
113900,Bakers Ground,2023-06-02T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.95
113900,Bakers Ground,2023-06-02T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
113900,Bakers Ground,2023-06-02T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.97
113900,Bakers Ground,2023-06-02T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.13
113900,Bakers Ground,2023-06-02T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.71
113900,Bakers Ground,2023-06-02T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
113900,Bakers Ground,2023-06-02T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-02T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-02T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.9
113900,Bakers Ground,2023-06-02T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-02T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.82
113900,Bakers Ground,2023-06-02T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-02T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.17
113900,Bakers Ground,2023-06-02T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.14
113900,Bakers Ground,2023-06-02T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.57
113900,Bakers Ground,2023-06-02T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
113900,Bakers Ground,2023-06-02T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-02T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.7
113900,Bakers Ground,2023-06-02T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-02T06:00:00.000+00:00,transformer,,Temperature,C,26.8
113900,Bakers Ground,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
113900,Bakers Ground,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
113900,Bakers Ground,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
113900,Bakers Ground,2023-06-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
113900,Bakers Ground,2023-06-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
113900,Bakers Ground,2023-06-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.09
113900,Bakers Ground,2023-06-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.68
113900,Bakers Ground,2023-06-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.23
113900,Bakers Ground,2023-06-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.93
113900,Bakers Ground,2023-06-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
113900,Bakers Ground,2023-06-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
113900,Bakers Ground,2023-06-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
113900,Bakers Ground,2023-06-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
113900,Bakers Ground,2023-06-02T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-02T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-02T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.8
113900,Bakers Ground,2023-06-02T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.85
113900,Bakers Ground,2023-06-02T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.13
113900,Bakers Ground,2023-06-02T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.38
113900,Bakers Ground,2023-06-02T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.5
113900,Bakers Ground,2023-06-02T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-02T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
113900,Bakers Ground,2023-06-02T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-02T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-02T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-02T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-02T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.52
113900,Bakers Ground,2023-06-02T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.78
113900,Bakers Ground,2023-06-02T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.45
113900,Bakers Ground,2023-06-02T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
113900,Bakers Ground,2023-06-02T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-02T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-02T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-02T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
113900,Bakers Ground,2023-06-02T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.84
113900,Bakers Ground,2023-06-02T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-02T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.57
113900,Bakers Ground,2023-06-02T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.45
113900,Bakers Ground,2023-06-02T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.74
113900,Bakers Ground,2023-06-02T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
113900,Bakers Ground,2023-06-02T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
113900,Bakers Ground,2023-06-02T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-02T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.2
113900,Bakers Ground,2023-06-02T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.27
113900,Bakers Ground,2023-06-02T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.31
113900,Bakers Ground,2023-06-02T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-02T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.88
113900,Bakers Ground,2023-06-02T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.34
113900,Bakers Ground,2023-06-02T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.65
113900,Bakers Ground,2023-06-02T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.7
113900,Bakers Ground,2023-06-02T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-02T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.2
113900,Bakers Ground,2023-06-02T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-02T05:50:00.000+00:00,transformer,,Temperature,C,26.9
113900,Bakers Ground,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
113900,Bakers Ground,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
113900,Bakers Ground,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
113900,Bakers Ground,2023-06-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.01
113900,Bakers Ground,2023-06-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
113900,Bakers Ground,2023-06-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.54
113900,Bakers Ground,2023-06-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.83
113900,Bakers Ground,2023-06-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.8
113900,Bakers Ground,2023-06-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.22
113900,Bakers Ground,2023-06-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
113900,Bakers Ground,2023-06-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
113900,Bakers Ground,2023-06-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
113900,Bakers Ground,2023-06-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
113900,Bakers Ground,2023-06-02T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-06-02T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-02T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.32
113900,Bakers Ground,2023-06-02T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.76
113900,Bakers Ground,2023-06-02T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.96
113900,Bakers Ground,2023-06-02T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.98
113900,Bakers Ground,2023-06-02T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
113900,Bakers Ground,2023-06-02T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-02T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-02T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-02T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-02T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-02T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-02T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.65
113900,Bakers Ground,2023-06-02T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.26
113900,Bakers Ground,2023-06-02T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.01
113900,Bakers Ground,2023-06-02T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
113900,Bakers Ground,2023-06-02T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-02T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-02T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-02T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-02T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.39
113900,Bakers Ground,2023-06-02T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-02T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.45
113900,Bakers Ground,2023-06-02T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.5
113900,Bakers Ground,2023-06-02T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.62
113900,Bakers Ground,2023-06-02T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
113900,Bakers Ground,2023-06-02T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
113900,Bakers Ground,2023-06-02T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-02T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-02T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-02T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.18
113900,Bakers Ground,2023-06-02T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-02T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.26
113900,Bakers Ground,2023-06-02T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.8
113900,Bakers Ground,2023-06-02T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.94
113900,Bakers Ground,2023-06-02T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
113900,Bakers Ground,2023-06-02T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-02T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.1
113900,Bakers Ground,2023-06-02T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-02T05:40:00.000+00:00,transformer,,Temperature,C,27.0
113900,Bakers Ground,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
113900,Bakers Ground,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
113900,Bakers Ground,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
113900,Bakers Ground,2023-06-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.07
113900,Bakers Ground,2023-06-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
113900,Bakers Ground,2023-06-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
113900,Bakers Ground,2023-06-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.12
113900,Bakers Ground,2023-06-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.51
113900,Bakers Ground,2023-06-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.55
113900,Bakers Ground,2023-06-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
113900,Bakers Ground,2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
113900,Bakers Ground,2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
113900,Bakers Ground,2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
113900,Bakers Ground,2023-06-02T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-02T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-02T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-02T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.56
113900,Bakers Ground,2023-06-02T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.68
113900,Bakers Ground,2023-06-02T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.39
113900,Bakers Ground,2023-06-02T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
113900,Bakers Ground,2023-06-02T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-02T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-02T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-02T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-02T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-02T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-02T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.44
113900,Bakers Ground,2023-06-02T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.75
113900,Bakers Ground,2023-06-02T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.54
113900,Bakers Ground,2023-06-02T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
113900,Bakers Ground,2023-06-02T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-02T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-02T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-02T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
113900,Bakers Ground,2023-06-02T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.35
113900,Bakers Ground,2023-06-02T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-02T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.71
113900,Bakers Ground,2023-06-02T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.53
113900,Bakers Ground,2023-06-02T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.09
113900,Bakers Ground,2023-06-02T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
113900,Bakers Ground,2023-06-02T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
113900,Bakers Ground,2023-06-02T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
113900,Bakers Ground,2023-06-02T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-02T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-02T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.85
113900,Bakers Ground,2023-06-02T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-02T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.84
113900,Bakers Ground,2023-06-02T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.54
113900,Bakers Ground,2023-06-02T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.33
113900,Bakers Ground,2023-06-02T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
113900,Bakers Ground,2023-06-02T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-02T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-02T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-02T05:30:00.000+00:00,transformer,,Temperature,C,27.0
113900,Bakers Ground,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
113900,Bakers Ground,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
113900,Bakers Ground,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
113900,Bakers Ground,2023-06-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.24
113900,Bakers Ground,2023-06-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
