Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.85
113900,Bakers Ground,2023-06-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.57
113900,Bakers Ground,2023-06-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.45
113900,Bakers Ground,2023-06-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.35
113900,Bakers Ground,2023-06-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
113900,Bakers Ground,2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
113900,Bakers Ground,2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
113900,Bakers Ground,2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
113900,Bakers Ground,2023-06-02T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-02T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-02T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-02T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.16
113900,Bakers Ground,2023-06-02T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.58
113900,Bakers Ground,2023-06-02T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.25
113900,Bakers Ground,2023-06-02T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.8
113900,Bakers Ground,2023-06-02T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-02T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-02T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-02T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-02T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-02T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-02T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.87
113900,Bakers Ground,2023-06-02T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.38
113900,Bakers Ground,2023-06-02T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.39
113900,Bakers Ground,2023-06-02T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
113900,Bakers Ground,2023-06-02T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-02T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-02T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-02T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
113900,Bakers Ground,2023-06-02T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.56
113900,Bakers Ground,2023-06-02T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-02T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.03
113900,Bakers Ground,2023-06-02T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.34
113900,Bakers Ground,2023-06-02T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.93
113900,Bakers Ground,2023-06-02T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
113900,Bakers Ground,2023-06-02T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
113900,Bakers Ground,2023-06-02T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113900,Bakers Ground,2023-06-02T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-02T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-02T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.0
113900,Bakers Ground,2023-06-02T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-02T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.11
113900,Bakers Ground,2023-06-02T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.79
113900,Bakers Ground,2023-06-02T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.32
113900,Bakers Ground,2023-06-02T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
113900,Bakers Ground,2023-06-02T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-02T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.5
113900,Bakers Ground,2023-06-02T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-02T05:20:00.000+00:00,transformer,,Temperature,C,27.1
113900,Bakers Ground,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
113900,Bakers Ground,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
113900,Bakers Ground,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
113900,Bakers Ground,2023-06-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
113900,Bakers Ground,2023-06-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
113900,Bakers Ground,2023-06-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
113900,Bakers Ground,2023-06-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.16
113900,Bakers Ground,2023-06-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.42
113900,Bakers Ground,2023-06-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.91
113900,Bakers Ground,2023-06-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
113900,Bakers Ground,2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
113900,Bakers Ground,2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
113900,Bakers Ground,2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
113900,Bakers Ground,2023-06-02T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-02T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-02T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-02T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.35
113900,Bakers Ground,2023-06-02T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.87
113900,Bakers Ground,2023-06-02T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.71
113900,Bakers Ground,2023-06-02T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.9
113900,Bakers Ground,2023-06-02T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-02T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
113900,Bakers Ground,2023-06-02T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.1
113900,Bakers Ground,2023-06-02T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-02T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-02T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-02T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.4
113900,Bakers Ground,2023-06-02T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.27
113900,Bakers Ground,2023-06-02T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.78
113900,Bakers Ground,2023-06-02T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
113900,Bakers Ground,2023-06-02T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-02T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-02T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-02T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-02T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.3
113900,Bakers Ground,2023-06-02T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-02T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.41
113900,Bakers Ground,2023-06-02T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.68
113900,Bakers Ground,2023-06-02T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.1
113900,Bakers Ground,2023-06-02T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
113900,Bakers Ground,2023-06-02T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-02T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
113900,Bakers Ground,2023-06-02T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-02T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-02T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.26
113900,Bakers Ground,2023-06-02T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-02T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.56
113900,Bakers Ground,2023-06-02T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.64
113900,Bakers Ground,2023-06-02T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.09
113900,Bakers Ground,2023-06-02T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
113900,Bakers Ground,2023-06-02T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-02T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.6
113900,Bakers Ground,2023-06-02T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-02T05:10:00.000+00:00,transformer,,Temperature,C,27.1
113900,Bakers Ground,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
113900,Bakers Ground,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
113900,Bakers Ground,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
113900,Bakers Ground,2023-06-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
113900,Bakers Ground,2023-06-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
113900,Bakers Ground,2023-06-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
113900,Bakers Ground,2023-06-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.72
113900,Bakers Ground,2023-06-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.1
113900,Bakers Ground,2023-06-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.68
113900,Bakers Ground,2023-06-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
113900,Bakers Ground,2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
113900,Bakers Ground,2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
113900,Bakers Ground,2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
113900,Bakers Ground,2023-06-02T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-02T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-02T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-02T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.31
113900,Bakers Ground,2023-06-02T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.08
113900,Bakers Ground,2023-06-02T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.74
113900,Bakers Ground,2023-06-02T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
113900,Bakers Ground,2023-06-02T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-02T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-02T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-02T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-02T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-02T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-02T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.53
113900,Bakers Ground,2023-06-02T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.89
113900,Bakers Ground,2023-06-02T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.86
113900,Bakers Ground,2023-06-02T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
113900,Bakers Ground,2023-06-02T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-02T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-02T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-02T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-02T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.56
113900,Bakers Ground,2023-06-02T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-02T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.52
113900,Bakers Ground,2023-06-02T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.81
113900,Bakers Ground,2023-06-02T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.52
113900,Bakers Ground,2023-06-02T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
113900,Bakers Ground,2023-06-02T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-02T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
113900,Bakers Ground,2023-06-02T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-02T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-02T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.97
113900,Bakers Ground,2023-06-02T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-02T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.54
113900,Bakers Ground,2023-06-02T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.56
113900,Bakers Ground,2023-06-02T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.45
113900,Bakers Ground,2023-06-02T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
113900,Bakers Ground,2023-06-02T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-02T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.1
113900,Bakers Ground,2023-06-02T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-02T05:00:00.000+00:00,transformer,,Temperature,C,27.2
113900,Bakers Ground,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
113900,Bakers Ground,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
113900,Bakers Ground,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
113900,Bakers Ground,2023-06-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
113900,Bakers Ground,2023-06-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
113900,Bakers Ground,2023-06-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
113900,Bakers Ground,2023-06-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.9
113900,Bakers Ground,2023-06-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.72
113900,Bakers Ground,2023-06-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.59
113900,Bakers Ground,2023-06-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
113900,Bakers Ground,2023-06-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
113900,Bakers Ground,2023-06-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
113900,Bakers Ground,2023-06-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
113900,Bakers Ground,2023-06-02T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-02T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-02T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-02T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.08
113900,Bakers Ground,2023-06-02T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.07
113900,Bakers Ground,2023-06-02T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.89
113900,Bakers Ground,2023-06-02T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
113900,Bakers Ground,2023-06-02T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-02T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-02T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-02T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-02T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-02T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-02T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.17
113900,Bakers Ground,2023-06-02T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.94
113900,Bakers Ground,2023-06-02T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.83
113900,Bakers Ground,2023-06-02T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
113900,Bakers Ground,2023-06-02T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-02T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-02T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-02T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-02T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.27
113900,Bakers Ground,2023-06-02T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-02T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.79
113900,Bakers Ground,2023-06-02T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.28
113900,Bakers Ground,2023-06-02T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
113900,Bakers Ground,2023-06-02T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
113900,Bakers Ground,2023-06-02T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
113900,Bakers Ground,2023-06-02T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
113900,Bakers Ground,2023-06-02T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-02T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-02T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.04
113900,Bakers Ground,2023-06-02T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-02T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.03
113900,Bakers Ground,2023-06-02T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.91
113900,Bakers Ground,2023-06-02T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.98
113900,Bakers Ground,2023-06-02T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
113900,Bakers Ground,2023-06-02T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-02T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-02T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-02T04:50:00.000+00:00,transformer,,Temperature,C,27.3
113900,Bakers Ground,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
113900,Bakers Ground,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
113900,Bakers Ground,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
113900,Bakers Ground,2023-06-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.37
113900,Bakers Ground,2023-06-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
113900,Bakers Ground,2023-06-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.76
113900,Bakers Ground,2023-06-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.07
113900,Bakers Ground,2023-06-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.64
113900,Bakers Ground,2023-06-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.58
113900,Bakers Ground,2023-06-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
113900,Bakers Ground,2023-06-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
113900,Bakers Ground,2023-06-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
113900,Bakers Ground,2023-06-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
113900,Bakers Ground,2023-06-02T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-02T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-02T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-02T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.41
113900,Bakers Ground,2023-06-02T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.84
113900,Bakers Ground,2023-06-02T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.94
113900,Bakers Ground,2023-06-02T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.1
113900,Bakers Ground,2023-06-02T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-02T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
113900,Bakers Ground,2023-06-02T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-02T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-02T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-02T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-02T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.59
113900,Bakers Ground,2023-06-02T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.67
113900,Bakers Ground,2023-06-02T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.21
113900,Bakers Ground,2023-06-02T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
113900,Bakers Ground,2023-06-02T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-02T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-02T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-02T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-02T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.33
113900,Bakers Ground,2023-06-02T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-02T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.24
113900,Bakers Ground,2023-06-02T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.41
113900,Bakers Ground,2023-06-02T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.2
113900,Bakers Ground,2023-06-02T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
113900,Bakers Ground,2023-06-02T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
113900,Bakers Ground,2023-06-02T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-02T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-02T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-02T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.26
113900,Bakers Ground,2023-06-02T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-02T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.55
113900,Bakers Ground,2023-06-02T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.7
113900,Bakers Ground,2023-06-02T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.26
113900,Bakers Ground,2023-06-02T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
113900,Bakers Ground,2023-06-02T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-02T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-02T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-02T04:40:00.000+00:00,transformer,,Temperature,C,27.4
113900,Bakers Ground,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
113900,Bakers Ground,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
113900,Bakers Ground,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
113900,Bakers Ground,2023-06-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.45
113900,Bakers Ground,2023-06-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
113900,Bakers Ground,2023-06-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.29
113900,Bakers Ground,2023-06-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.79
113900,Bakers Ground,2023-06-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.8
113900,Bakers Ground,2023-06-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.62
113900,Bakers Ground,2023-06-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
113900,Bakers Ground,2023-06-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
113900,Bakers Ground,2023-06-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
113900,Bakers Ground,2023-06-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
113900,Bakers Ground,2023-06-02T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-02T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-02T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-02T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.59
113900,Bakers Ground,2023-06-02T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.12
113900,Bakers Ground,2023-06-02T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.64
113900,Bakers Ground,2023-06-02T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
113900,Bakers Ground,2023-06-02T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-02T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
113900,Bakers Ground,2023-06-02T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-02T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-02T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-02T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-02T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.78
113900,Bakers Ground,2023-06-02T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.92
113900,Bakers Ground,2023-06-02T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.32
113900,Bakers Ground,2023-06-02T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
113900,Bakers Ground,2023-06-02T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-02T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-02T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-02T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-02T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.3
113900,Bakers Ground,2023-06-02T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-02T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.23
113900,Bakers Ground,2023-06-02T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.43
113900,Bakers Ground,2023-06-02T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.65
113900,Bakers Ground,2023-06-02T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
113900,Bakers Ground,2023-06-02T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
113900,Bakers Ground,2023-06-02T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
113900,Bakers Ground,2023-06-02T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-02T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-02T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.15
113900,Bakers Ground,2023-06-02T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-02T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.64
113900,Bakers Ground,2023-06-02T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.92
113900,Bakers Ground,2023-06-02T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.45
113900,Bakers Ground,2023-06-02T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
113900,Bakers Ground,2023-06-02T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-02T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-02T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-02T04:30:00.000+00:00,transformer,,Temperature,C,27.5
113900,Bakers Ground,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
113900,Bakers Ground,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
113900,Bakers Ground,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
113900,Bakers Ground,2023-06-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.19
113900,Bakers Ground,2023-06-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.77
113900,Bakers Ground,2023-06-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.16
113900,Bakers Ground,2023-06-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.24
113900,Bakers Ground,2023-06-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.53
113900,Bakers Ground,2023-06-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.06
113900,Bakers Ground,2023-06-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
113900,Bakers Ground,2023-06-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
113900,Bakers Ground,2023-06-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
113900,Bakers Ground,2023-06-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
113900,Bakers Ground,2023-06-02T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-02T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-02T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-06-02T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.25
113900,Bakers Ground,2023-06-02T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.47
113900,Bakers Ground,2023-06-02T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.99
113900,Bakers Ground,2023-06-02T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
113900,Bakers Ground,2023-06-02T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-02T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
113900,Bakers Ground,2023-06-02T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-02T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-02T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-02T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-02T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.48
113900,Bakers Ground,2023-06-02T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.7
113900,Bakers Ground,2023-06-02T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.92
113900,Bakers Ground,2023-06-02T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
113900,Bakers Ground,2023-06-02T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-02T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-02T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-02T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
113900,Bakers Ground,2023-06-02T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.29
113900,Bakers Ground,2023-06-02T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-02T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.93
113900,Bakers Ground,2023-06-02T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.99
113900,Bakers Ground,2023-06-02T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.67
113900,Bakers Ground,2023-06-02T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
113900,Bakers Ground,2023-06-02T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
113900,Bakers Ground,2023-06-02T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
113900,Bakers Ground,2023-06-02T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-02T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-02T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.5
113900,Bakers Ground,2023-06-02T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-02T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.78
113900,Bakers Ground,2023-06-02T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.8
113900,Bakers Ground,2023-06-02T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.0
113900,Bakers Ground,2023-06-02T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
113900,Bakers Ground,2023-06-02T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-02T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-02T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-02T04:20:00.000+00:00,transformer,,Temperature,C,27.6
113900,Bakers Ground,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
113900,Bakers Ground,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
113900,Bakers Ground,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
113900,Bakers Ground,2023-06-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.21
113900,Bakers Ground,2023-06-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.64
113900,Bakers Ground,2023-06-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.65
113900,Bakers Ground,2023-06-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.44
113900,Bakers Ground,2023-06-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.98
113900,Bakers Ground,2023-06-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.58
113900,Bakers Ground,2023-06-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
113900,Bakers Ground,2023-06-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
113900,Bakers Ground,2023-06-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
113900,Bakers Ground,2023-06-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
113900,Bakers Ground,2023-06-02T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-02T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-02T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.5
113900,Bakers Ground,2023-06-02T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.35
113900,Bakers Ground,2023-06-02T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.1
113900,Bakers Ground,2023-06-02T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.39
113900,Bakers Ground,2023-06-02T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.1
113900,Bakers Ground,2023-06-02T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-02T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
113900,Bakers Ground,2023-06-02T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-02T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-02T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-02T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-02T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.5
113900,Bakers Ground,2023-06-02T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.82
113900,Bakers Ground,2023-06-02T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.09
113900,Bakers Ground,2023-06-02T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
113900,Bakers Ground,2023-06-02T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-02T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-02T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-02T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-02T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.32
113900,Bakers Ground,2023-06-02T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-02T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.0
113900,Bakers Ground,2023-06-02T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.07
113900,Bakers Ground,2023-06-02T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.58
113900,Bakers Ground,2023-06-02T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
113900,Bakers Ground,2023-06-02T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
113900,Bakers Ground,2023-06-02T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
113900,Bakers Ground,2023-06-02T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-02T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-06-02T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.32
113900,Bakers Ground,2023-06-02T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-02T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.48
113900,Bakers Ground,2023-06-02T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.52
113900,Bakers Ground,2023-06-02T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.9
113900,Bakers Ground,2023-06-02T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
113900,Bakers Ground,2023-06-02T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-02T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-02T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-02T04:10:00.000+00:00,transformer,,Temperature,C,27.7
113900,Bakers Ground,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
113900,Bakers Ground,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
113900,Bakers Ground,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
113900,Bakers Ground,2023-06-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.65
113900,Bakers Ground,2023-06-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.01
113900,Bakers Ground,2023-06-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.3
113900,Bakers Ground,2023-06-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.33
113900,Bakers Ground,2023-06-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.38
113900,Bakers Ground,2023-06-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.96
113900,Bakers Ground,2023-06-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
113900,Bakers Ground,2023-06-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
113900,Bakers Ground,2023-06-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
113900,Bakers Ground,2023-06-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
113900,Bakers Ground,2023-06-02T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-02T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-02T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.42
113900,Bakers Ground,2023-06-02T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.51
113900,Bakers Ground,2023-06-02T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.65
113900,Bakers Ground,2023-06-02T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.67
113900,Bakers Ground,2023-06-02T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
113900,Bakers Ground,2023-06-02T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-02T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
113900,Bakers Ground,2023-06-02T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-02T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-02T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-02T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
113900,Bakers Ground,2023-06-02T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.56
113900,Bakers Ground,2023-06-02T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.88
113900,Bakers Ground,2023-06-02T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.97
113900,Bakers Ground,2023-06-02T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
113900,Bakers Ground,2023-06-02T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-02T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-02T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-02T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-02T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.43
113900,Bakers Ground,2023-06-02T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-02T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.43
113900,Bakers Ground,2023-06-02T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.16
113900,Bakers Ground,2023-06-02T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.11
113900,Bakers Ground,2023-06-02T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
113900,Bakers Ground,2023-06-02T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-02T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
113900,Bakers Ground,2023-06-02T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-02T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.14
113900,Bakers Ground,2023-06-02T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.42
113900,Bakers Ground,2023-06-02T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-02T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.01
113900,Bakers Ground,2023-06-02T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.77
113900,Bakers Ground,2023-06-02T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.25
113900,Bakers Ground,2023-06-02T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
113900,Bakers Ground,2023-06-02T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-02T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.1
113900,Bakers Ground,2023-06-02T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.1
113900,Bakers Ground,2023-06-02T04:00:00.000+00:00,transformer,,Temperature,C,27.8
113900,Bakers Ground,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
113900,Bakers Ground,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
113900,Bakers Ground,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
113900,Bakers Ground,2023-06-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.16
113900,Bakers Ground,2023-06-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.51
113900,Bakers Ground,2023-06-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.97
113900,Bakers Ground,2023-06-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.52
113900,Bakers Ground,2023-06-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.13
113900,Bakers Ground,2023-06-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
113900,Bakers Ground,2023-06-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
113900,Bakers Ground,2023-06-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
113900,Bakers Ground,2023-06-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
113900,Bakers Ground,2023-06-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
113900,Bakers Ground,2023-06-02T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-02T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-02T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.56
113900,Bakers Ground,2023-06-02T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.04
113900,Bakers Ground,2023-06-02T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.06
113900,Bakers Ground,2023-06-02T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.07
113900,Bakers Ground,2023-06-02T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
113900,Bakers Ground,2023-06-02T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-02T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
113900,Bakers Ground,2023-06-02T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-02T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-02T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-02T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
113900,Bakers Ground,2023-06-02T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.53
113900,Bakers Ground,2023-06-02T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.84
113900,Bakers Ground,2023-06-02T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.89
113900,Bakers Ground,2023-06-02T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
113900,Bakers Ground,2023-06-02T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-02T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-02T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-02T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-02T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.77
113900,Bakers Ground,2023-06-02T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
