Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-02T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.33
113900,Bakers Ground,2023-06-02T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.11
113900,Bakers Ground,2023-06-02T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
113900,Bakers Ground,2023-06-02T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
113900,Bakers Ground,2023-06-02T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-02T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
113900,Bakers Ground,2023-06-02T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
113900,Bakers Ground,2023-06-02T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-02T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.96
113900,Bakers Ground,2023-06-02T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-02T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.81
113900,Bakers Ground,2023-06-02T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.33
113900,Bakers Ground,2023-06-02T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.59
113900,Bakers Ground,2023-06-02T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
113900,Bakers Ground,2023-06-02T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-02T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-02T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-02T03:50:00.000+00:00,transformer,,Temperature,C,27.9
113900,Bakers Ground,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
113900,Bakers Ground,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
113900,Bakers Ground,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
113900,Bakers Ground,2023-06-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.63
113900,Bakers Ground,2023-06-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
113900,Bakers Ground,2023-06-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.02
113900,Bakers Ground,2023-06-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.73
113900,Bakers Ground,2023-06-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.12
113900,Bakers Ground,2023-06-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.26
113900,Bakers Ground,2023-06-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
113900,Bakers Ground,2023-06-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
113900,Bakers Ground,2023-06-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
113900,Bakers Ground,2023-06-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
113900,Bakers Ground,2023-06-02T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-02T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-02T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.4
113900,Bakers Ground,2023-06-02T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.12
113900,Bakers Ground,2023-06-02T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.62
113900,Bakers Ground,2023-06-02T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.47
113900,Bakers Ground,2023-06-02T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
113900,Bakers Ground,2023-06-02T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-02T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-02T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-02T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-02T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-02T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-02T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.8
113900,Bakers Ground,2023-06-02T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.93
113900,Bakers Ground,2023-06-02T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.85
113900,Bakers Ground,2023-06-02T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
113900,Bakers Ground,2023-06-02T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-02T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-02T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-02T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-02T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.47
113900,Bakers Ground,2023-06-02T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-02T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.78
113900,Bakers Ground,2023-06-02T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.24
113900,Bakers Ground,2023-06-02T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.04
113900,Bakers Ground,2023-06-02T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
113900,Bakers Ground,2023-06-02T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
113900,Bakers Ground,2023-06-02T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
113900,Bakers Ground,2023-06-02T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-02T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-02T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.5
113900,Bakers Ground,2023-06-02T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.27
113900,Bakers Ground,2023-06-02T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.69
113900,Bakers Ground,2023-06-02T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.88
113900,Bakers Ground,2023-06-02T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.04
113900,Bakers Ground,2023-06-02T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
113900,Bakers Ground,2023-06-02T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-02T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.6
113900,Bakers Ground,2023-06-02T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-02T03:40:00.000+00:00,transformer,,Temperature,C,28.0
113900,Bakers Ground,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
113900,Bakers Ground,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
113900,Bakers Ground,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
113900,Bakers Ground,2023-06-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
113900,Bakers Ground,2023-06-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
113900,Bakers Ground,2023-06-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.77
113900,Bakers Ground,2023-06-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.4
113900,Bakers Ground,2023-06-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.19
113900,Bakers Ground,2023-06-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.42
113900,Bakers Ground,2023-06-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
113900,Bakers Ground,2023-06-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
113900,Bakers Ground,2023-06-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
113900,Bakers Ground,2023-06-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
113900,Bakers Ground,2023-06-02T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-02T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-02T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.53
113900,Bakers Ground,2023-06-02T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.38
113900,Bakers Ground,2023-06-02T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.68
113900,Bakers Ground,2023-06-02T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.62
113900,Bakers Ground,2023-06-02T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.5
113900,Bakers Ground,2023-06-02T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-02T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
113900,Bakers Ground,2023-06-02T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-02T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-02T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-02T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-02T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.85
113900,Bakers Ground,2023-06-02T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.5
113900,Bakers Ground,2023-06-02T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.49
113900,Bakers Ground,2023-06-02T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
113900,Bakers Ground,2023-06-02T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-02T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-02T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
113900,Bakers Ground,2023-06-02T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-02T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.48
113900,Bakers Ground,2023-06-02T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-02T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.32
113900,Bakers Ground,2023-06-02T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.7
113900,Bakers Ground,2023-06-02T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.91
113900,Bakers Ground,2023-06-02T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
113900,Bakers Ground,2023-06-02T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-02T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
113900,Bakers Ground,2023-06-02T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
113900,Bakers Ground,2023-06-02T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-02T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.78
113900,Bakers Ground,2023-06-02T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.36
113900,Bakers Ground,2023-06-02T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.75
113900,Bakers Ground,2023-06-02T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.56
113900,Bakers Ground,2023-06-02T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.84
113900,Bakers Ground,2023-06-02T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
113900,Bakers Ground,2023-06-02T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-02T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-02T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-02T03:30:00.000+00:00,transformer,,Temperature,C,28.1
113900,Bakers Ground,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
113900,Bakers Ground,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
113900,Bakers Ground,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
113900,Bakers Ground,2023-06-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.88
113900,Bakers Ground,2023-06-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
113900,Bakers Ground,2023-06-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.36
113900,Bakers Ground,2023-06-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.31
113900,Bakers Ground,2023-06-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.04
113900,Bakers Ground,2023-06-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.86
113900,Bakers Ground,2023-06-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
113900,Bakers Ground,2023-06-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
113900,Bakers Ground,2023-06-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
113900,Bakers Ground,2023-06-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
113900,Bakers Ground,2023-06-02T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-02T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-02T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-02T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.43
113900,Bakers Ground,2023-06-02T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.52
113900,Bakers Ground,2023-06-02T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.82
113900,Bakers Ground,2023-06-02T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.3
113900,Bakers Ground,2023-06-02T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-02T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
113900,Bakers Ground,2023-06-02T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-02T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-02T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-02T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-02T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.69
113900,Bakers Ground,2023-06-02T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.56
113900,Bakers Ground,2023-06-02T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.61
113900,Bakers Ground,2023-06-02T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
113900,Bakers Ground,2023-06-02T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-02T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-02T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-02T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-02T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.37
113900,Bakers Ground,2023-06-02T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-02T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.1
113900,Bakers Ground,2023-06-02T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.21
113900,Bakers Ground,2023-06-02T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.97
113900,Bakers Ground,2023-06-02T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
113900,Bakers Ground,2023-06-02T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-02T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
113900,Bakers Ground,2023-06-02T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-02T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-02T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.91
113900,Bakers Ground,2023-06-02T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.35
113900,Bakers Ground,2023-06-02T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.18
113900,Bakers Ground,2023-06-02T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.84
113900,Bakers Ground,2023-06-02T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.92
113900,Bakers Ground,2023-06-02T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
113900,Bakers Ground,2023-06-02T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-02T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-02T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
113900,Bakers Ground,2023-06-02T03:20:00.000+00:00,transformer,,Temperature,C,28.1
113900,Bakers Ground,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
113900,Bakers Ground,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
113900,Bakers Ground,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
113900,Bakers Ground,2023-06-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.63
113900,Bakers Ground,2023-06-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.18
113900,Bakers Ground,2023-06-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.72
113900,Bakers Ground,2023-06-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.41
113900,Bakers Ground,2023-06-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.71
113900,Bakers Ground,2023-06-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.32
113900,Bakers Ground,2023-06-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
113900,Bakers Ground,2023-06-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
113900,Bakers Ground,2023-06-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
113900,Bakers Ground,2023-06-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
113900,Bakers Ground,2023-06-02T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-02T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-02T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-02T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.29
113900,Bakers Ground,2023-06-02T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.71
113900,Bakers Ground,2023-06-02T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.9
113900,Bakers Ground,2023-06-02T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.9
113900,Bakers Ground,2023-06-02T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-02T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
113900,Bakers Ground,2023-06-02T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-02T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-02T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-02T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-02T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.2
113900,Bakers Ground,2023-06-02T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.75
113900,Bakers Ground,2023-06-02T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.55
113900,Bakers Ground,2023-06-02T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
113900,Bakers Ground,2023-06-02T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-02T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-02T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-02T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-02T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.4
113900,Bakers Ground,2023-06-02T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-02T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.81
113900,Bakers Ground,2023-06-02T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.28
113900,Bakers Ground,2023-06-02T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.32
113900,Bakers Ground,2023-06-02T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
113900,Bakers Ground,2023-06-02T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
113900,Bakers Ground,2023-06-02T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
113900,Bakers Ground,2023-06-02T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
113900,Bakers Ground,2023-06-02T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.55
113900,Bakers Ground,2023-06-02T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.22
113900,Bakers Ground,2023-06-02T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.38
113900,Bakers Ground,2023-06-02T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.71
113900,Bakers Ground,2023-06-02T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.13
113900,Bakers Ground,2023-06-02T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.26
113900,Bakers Ground,2023-06-02T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
113900,Bakers Ground,2023-06-02T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-02T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-02T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.9
113900,Bakers Ground,2023-06-02T03:10:00.000+00:00,transformer,,Temperature,C,28.2
113900,Bakers Ground,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
113900,Bakers Ground,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
113900,Bakers Ground,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
113900,Bakers Ground,2023-06-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.38
113900,Bakers Ground,2023-06-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
113900,Bakers Ground,2023-06-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.15
113900,Bakers Ground,2023-06-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.01
113900,Bakers Ground,2023-06-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.31
113900,Bakers Ground,2023-06-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.03
113900,Bakers Ground,2023-06-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
113900,Bakers Ground,2023-06-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
113900,Bakers Ground,2023-06-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
113900,Bakers Ground,2023-06-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
113900,Bakers Ground,2023-06-02T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-02T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-02T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-02T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.52
113900,Bakers Ground,2023-06-02T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.16
113900,Bakers Ground,2023-06-02T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.5
113900,Bakers Ground,2023-06-02T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
113900,Bakers Ground,2023-06-02T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-02T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
113900,Bakers Ground,2023-06-02T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-02T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-02T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-02T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-02T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.06
113900,Bakers Ground,2023-06-02T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.79
113900,Bakers Ground,2023-06-02T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.25
113900,Bakers Ground,2023-06-02T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
113900,Bakers Ground,2023-06-02T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-02T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-02T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-02T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-02T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.4
113900,Bakers Ground,2023-06-02T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-02T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.14
113900,Bakers Ground,2023-06-02T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.29
113900,Bakers Ground,2023-06-02T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.41
113900,Bakers Ground,2023-06-02T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
113900,Bakers Ground,2023-06-02T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-02T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
113900,Bakers Ground,2023-06-02T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
113900,Bakers Ground,2023-06-02T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.35
113900,Bakers Ground,2023-06-02T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.15
113900,Bakers Ground,2023-06-02T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.42
113900,Bakers Ground,2023-06-02T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.54
113900,Bakers Ground,2023-06-02T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.22
113900,Bakers Ground,2023-06-02T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.91
113900,Bakers Ground,2023-06-02T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
113900,Bakers Ground,2023-06-02T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-02T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-02T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
113900,Bakers Ground,2023-06-02T03:00:00.000+00:00,transformer,,Temperature,C,28.3
113900,Bakers Ground,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
113900,Bakers Ground,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
113900,Bakers Ground,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
113900,Bakers Ground,2023-06-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.84
113900,Bakers Ground,2023-06-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
113900,Bakers Ground,2023-06-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.85
113900,Bakers Ground,2023-06-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.26
113900,Bakers Ground,2023-06-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.88
113900,Bakers Ground,2023-06-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.07
113900,Bakers Ground,2023-06-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
113900,Bakers Ground,2023-06-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
113900,Bakers Ground,2023-06-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
113900,Bakers Ground,2023-06-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
113900,Bakers Ground,2023-06-02T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-06-02T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-02T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-02T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.68
113900,Bakers Ground,2023-06-02T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.69
113900,Bakers Ground,2023-06-02T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.06
113900,Bakers Ground,2023-06-02T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.9
113900,Bakers Ground,2023-06-02T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-02T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.1
113900,Bakers Ground,2023-06-02T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-02T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-02T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-02T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-02T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.22
113900,Bakers Ground,2023-06-02T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.09
113900,Bakers Ground,2023-06-02T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.6
113900,Bakers Ground,2023-06-02T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
113900,Bakers Ground,2023-06-02T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-02T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-02T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-02T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-02T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.6
113900,Bakers Ground,2023-06-02T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-02T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.07
113900,Bakers Ground,2023-06-02T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.08
113900,Bakers Ground,2023-06-02T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.37
113900,Bakers Ground,2023-06-02T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
113900,Bakers Ground,2023-06-02T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-02T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
113900,Bakers Ground,2023-06-02T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-02T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.29
113900,Bakers Ground,2023-06-02T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.43
113900,Bakers Ground,2023-06-02T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.43
113900,Bakers Ground,2023-06-02T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.28
113900,Bakers Ground,2023-06-02T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.03
113900,Bakers Ground,2023-06-02T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.84
113900,Bakers Ground,2023-06-02T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
113900,Bakers Ground,2023-06-02T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-02T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-02T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.5
113900,Bakers Ground,2023-06-02T02:50:00.000+00:00,transformer,,Temperature,C,28.4
113900,Bakers Ground,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
113900,Bakers Ground,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
113900,Bakers Ground,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
113900,Bakers Ground,2023-06-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.05
113900,Bakers Ground,2023-06-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
113900,Bakers Ground,2023-06-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.07
113900,Bakers Ground,2023-06-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.25
113900,Bakers Ground,2023-06-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.74
113900,Bakers Ground,2023-06-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.87
113900,Bakers Ground,2023-06-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
113900,Bakers Ground,2023-06-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
113900,Bakers Ground,2023-06-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
113900,Bakers Ground,2023-06-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
113900,Bakers Ground,2023-06-02T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-02T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-02T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-06-02T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.93
113900,Bakers Ground,2023-06-02T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.84
113900,Bakers Ground,2023-06-02T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.83
113900,Bakers Ground,2023-06-02T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.5
113900,Bakers Ground,2023-06-02T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-02T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
113900,Bakers Ground,2023-06-02T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-02T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-02T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-02T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-02T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.78
113900,Bakers Ground,2023-06-02T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.95
113900,Bakers Ground,2023-06-02T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.55
113900,Bakers Ground,2023-06-02T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
113900,Bakers Ground,2023-06-02T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.9
113900,Bakers Ground,2023-06-02T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-02T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-02T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-06-02T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.54
113900,Bakers Ground,2023-06-02T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-02T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.47
113900,Bakers Ground,2023-06-02T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.06
113900,Bakers Ground,2023-06-02T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
113900,Bakers Ground,2023-06-02T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
113900,Bakers Ground,2023-06-02T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-02T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
113900,Bakers Ground,2023-06-02T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-02T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-02T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.63
113900,Bakers Ground,2023-06-02T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.4
113900,Bakers Ground,2023-06-02T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.76
113900,Bakers Ground,2023-06-02T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.04
113900,Bakers Ground,2023-06-02T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.03
113900,Bakers Ground,2023-06-02T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
113900,Bakers Ground,2023-06-02T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-02T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-02T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-02T02:40:00.000+00:00,transformer,,Temperature,C,28.5
113900,Bakers Ground,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
113900,Bakers Ground,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
113900,Bakers Ground,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
113900,Bakers Ground,2023-06-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.81
113900,Bakers Ground,2023-06-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.45
113900,Bakers Ground,2023-06-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.99
113900,Bakers Ground,2023-06-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.93
113900,Bakers Ground,2023-06-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.78
113900,Bakers Ground,2023-06-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.49
113900,Bakers Ground,2023-06-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
113900,Bakers Ground,2023-06-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
113900,Bakers Ground,2023-06-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
113900,Bakers Ground,2023-06-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
113900,Bakers Ground,2023-06-02T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.29
113900,Bakers Ground,2023-06-02T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-02T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-06-02T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.31
113900,Bakers Ground,2023-06-02T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.0
113900,Bakers Ground,2023-06-02T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.87
113900,Bakers Ground,2023-06-02T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
113900,Bakers Ground,2023-06-02T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-02T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
113900,Bakers Ground,2023-06-02T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-02T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-02T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-02T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-02T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.03
113900,Bakers Ground,2023-06-02T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.91
113900,Bakers Ground,2023-06-02T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.7
113900,Bakers Ground,2023-06-02T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
113900,Bakers Ground,2023-06-02T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.9
113900,Bakers Ground,2023-06-02T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-02T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-02T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-02T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.39
113900,Bakers Ground,2023-06-02T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-02T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.39
113900,Bakers Ground,2023-06-02T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.16
113900,Bakers Ground,2023-06-02T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.89
113900,Bakers Ground,2023-06-02T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
113900,Bakers Ground,2023-06-02T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-02T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
113900,Bakers Ground,2023-06-02T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-02T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-02T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.59
113900,Bakers Ground,2023-06-02T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.47
113900,Bakers Ground,2023-06-02T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.03
113900,Bakers Ground,2023-06-02T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.22
113900,Bakers Ground,2023-06-02T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.13
113900,Bakers Ground,2023-06-02T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
113900,Bakers Ground,2023-06-02T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-02T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-02T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.5
113900,Bakers Ground,2023-06-02T02:30:00.000+00:00,transformer,,Temperature,C,28.6
113900,Bakers Ground,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
113900,Bakers Ground,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
113900,Bakers Ground,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
113900,Bakers Ground,2023-06-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.51
113900,Bakers Ground,2023-06-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
113900,Bakers Ground,2023-06-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.61
113900,Bakers Ground,2023-06-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.76
113900,Bakers Ground,2023-06-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.97
113900,Bakers Ground,2023-06-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.58
113900,Bakers Ground,2023-06-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
113900,Bakers Ground,2023-06-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
113900,Bakers Ground,2023-06-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
113900,Bakers Ground,2023-06-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
113900,Bakers Ground,2023-06-02T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.27
113900,Bakers Ground,2023-06-02T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-02T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-02T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.33
113900,Bakers Ground,2023-06-02T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.64
113900,Bakers Ground,2023-06-02T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.55
113900,Bakers Ground,2023-06-02T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
113900,Bakers Ground,2023-06-02T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-02T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
113900,Bakers Ground,2023-06-02T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-02T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-02T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-02T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-02T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.91
113900,Bakers Ground,2023-06-02T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.86
113900,Bakers Ground,2023-06-02T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.77
113900,Bakers Ground,2023-06-02T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
113900,Bakers Ground,2023-06-02T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-02T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-02T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-02T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-02T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.43
113900,Bakers Ground,2023-06-02T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-02T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.48
113900,Bakers Ground,2023-06-02T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.31
113900,Bakers Ground,2023-06-02T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.62
113900,Bakers Ground,2023-06-02T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
113900,Bakers Ground,2023-06-02T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-02T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
113900,Bakers Ground,2023-06-02T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
113900,Bakers Ground,2023-06-02T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-02T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.57
113900,Bakers Ground,2023-06-02T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.34
113900,Bakers Ground,2023-06-02T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.53
113900,Bakers Ground,2023-06-02T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.54
113900,Bakers Ground,2023-06-02T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.3
113900,Bakers Ground,2023-06-02T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
113900,Bakers Ground,2023-06-02T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-02T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-02T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-02T02:20:00.000+00:00,transformer,,Temperature,C,28.6
113900,Bakers Ground,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
113900,Bakers Ground,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
113900,Bakers Ground,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
113900,Bakers Ground,2023-06-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.75
113900,Bakers Ground,2023-06-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.74
113900,Bakers Ground,2023-06-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.63
113900,Bakers Ground,2023-06-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.25
113900,Bakers Ground,2023-06-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.73
113900,Bakers Ground,2023-06-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.23
113900,Bakers Ground,2023-06-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
