Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
113900,Bakers Ground,2023-06-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
113900,Bakers Ground,2023-06-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
113900,Bakers Ground,2023-06-02T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-02T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-02T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-02T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.38
113900,Bakers Ground,2023-06-02T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.5
113900,Bakers Ground,2023-06-02T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.38
113900,Bakers Ground,2023-06-02T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
113900,Bakers Ground,2023-06-02T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-02T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
113900,Bakers Ground,2023-06-02T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-02T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-02T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-02T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-02T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.69
113900,Bakers Ground,2023-06-02T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.83
113900,Bakers Ground,2023-06-02T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.61
113900,Bakers Ground,2023-06-02T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
113900,Bakers Ground,2023-06-02T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-02T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-02T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-02T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-02T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.6
113900,Bakers Ground,2023-06-02T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-02T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.65
113900,Bakers Ground,2023-06-02T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.97
113900,Bakers Ground,2023-06-02T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.9
113900,Bakers Ground,2023-06-02T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
113900,Bakers Ground,2023-06-02T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-02T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-02T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
113900,Bakers Ground,2023-06-02T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-02T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.5
113900,Bakers Ground,2023-06-02T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.35
113900,Bakers Ground,2023-06-02T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.54
113900,Bakers Ground,2023-06-02T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.29
113900,Bakers Ground,2023-06-02T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.38
113900,Bakers Ground,2023-06-02T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
113900,Bakers Ground,2023-06-02T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-02T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-02T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.3
113900,Bakers Ground,2023-06-02T02:10:00.000+00:00,transformer,,Temperature,C,28.8
113900,Bakers Ground,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
113900,Bakers Ground,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
113900,Bakers Ground,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
113900,Bakers Ground,2023-06-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.42
113900,Bakers Ground,2023-06-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.89
113900,Bakers Ground,2023-06-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.31
113900,Bakers Ground,2023-06-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.27
113900,Bakers Ground,2023-06-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.65
113900,Bakers Ground,2023-06-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.27
113900,Bakers Ground,2023-06-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
113900,Bakers Ground,2023-06-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
113900,Bakers Ground,2023-06-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
113900,Bakers Ground,2023-06-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
113900,Bakers Ground,2023-06-02T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-02T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-02T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-02T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.04
113900,Bakers Ground,2023-06-02T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.69
113900,Bakers Ground,2023-06-02T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.46
113900,Bakers Ground,2023-06-02T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
113900,Bakers Ground,2023-06-02T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-02T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
113900,Bakers Ground,2023-06-02T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-02T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-02T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-02T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-02T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.01
113900,Bakers Ground,2023-06-02T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.78
113900,Bakers Ground,2023-06-02T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.5
113900,Bakers Ground,2023-06-02T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
113900,Bakers Ground,2023-06-02T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-02T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-02T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-02T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-02T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.03
113900,Bakers Ground,2023-06-02T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-02T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.14
113900,Bakers Ground,2023-06-02T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.83
113900,Bakers Ground,2023-06-02T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
113900,Bakers Ground,2023-06-02T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
113900,Bakers Ground,2023-06-02T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-02T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-02T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
113900,Bakers Ground,2023-06-02T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-06-02T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.26
113900,Bakers Ground,2023-06-02T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.59
113900,Bakers Ground,2023-06-02T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.95
113900,Bakers Ground,2023-06-02T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.71
113900,Bakers Ground,2023-06-02T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.03
113900,Bakers Ground,2023-06-02T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
113900,Bakers Ground,2023-06-02T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-02T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-02T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.2
113900,Bakers Ground,2023-06-02T02:00:00.000+00:00,transformer,,Temperature,C,28.9
113900,Bakers Ground,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
113900,Bakers Ground,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
113900,Bakers Ground,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
113900,Bakers Ground,2023-06-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.23
113900,Bakers Ground,2023-06-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
113900,Bakers Ground,2023-06-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.18
113900,Bakers Ground,2023-06-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.14
113900,Bakers Ground,2023-06-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.35
113900,Bakers Ground,2023-06-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.88
113900,Bakers Ground,2023-06-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
113900,Bakers Ground,2023-06-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
113900,Bakers Ground,2023-06-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
113900,Bakers Ground,2023-06-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
113900,Bakers Ground,2023-06-02T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-02T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-02T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-02T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.78
113900,Bakers Ground,2023-06-02T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.22
113900,Bakers Ground,2023-06-02T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.49
113900,Bakers Ground,2023-06-02T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.8
113900,Bakers Ground,2023-06-02T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.3
113900,Bakers Ground,2023-06-02T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
113900,Bakers Ground,2023-06-02T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-02T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-02T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-02T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-02T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.97
113900,Bakers Ground,2023-06-02T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.55
113900,Bakers Ground,2023-06-02T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.05
113900,Bakers Ground,2023-06-02T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
113900,Bakers Ground,2023-06-02T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-02T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-02T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-02T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-02T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.14
113900,Bakers Ground,2023-06-02T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-02T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.28
113900,Bakers Ground,2023-06-02T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.75
113900,Bakers Ground,2023-06-02T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.15
113900,Bakers Ground,2023-06-02T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
113900,Bakers Ground,2023-06-02T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
113900,Bakers Ground,2023-06-02T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-02T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-02T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-02T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.9
113900,Bakers Ground,2023-06-02T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.35
113900,Bakers Ground,2023-06-02T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.3
113900,Bakers Ground,2023-06-02T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.91
113900,Bakers Ground,2023-06-02T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.12
113900,Bakers Ground,2023-06-02T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
113900,Bakers Ground,2023-06-02T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-02T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-02T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.4
113900,Bakers Ground,2023-06-02T01:50:00.000+00:00,transformer,,Temperature,C,29.0
113900,Bakers Ground,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
113900,Bakers Ground,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
113900,Bakers Ground,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
113900,Bakers Ground,2023-06-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.44
113900,Bakers Ground,2023-06-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
113900,Bakers Ground,2023-06-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.64
113900,Bakers Ground,2023-06-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.34
113900,Bakers Ground,2023-06-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.94
113900,Bakers Ground,2023-06-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.81
113900,Bakers Ground,2023-06-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
113900,Bakers Ground,2023-06-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
113900,Bakers Ground,2023-06-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
113900,Bakers Ground,2023-06-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
113900,Bakers Ground,2023-06-02T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.36
113900,Bakers Ground,2023-06-02T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-02T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-02T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.02
113900,Bakers Ground,2023-06-02T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.28
113900,Bakers Ground,2023-06-02T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.65
113900,Bakers Ground,2023-06-02T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.5
113900,Bakers Ground,2023-06-02T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.2
113900,Bakers Ground,2023-06-02T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
113900,Bakers Ground,2023-06-02T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-02T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-02T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-06-02T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-02T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.44
113900,Bakers Ground,2023-06-02T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.63
113900,Bakers Ground,2023-06-02T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.89
113900,Bakers Ground,2023-06-02T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
113900,Bakers Ground,2023-06-02T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-02T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-02T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-02T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-02T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.17
113900,Bakers Ground,2023-06-02T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-02T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.15
113900,Bakers Ground,2023-06-02T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.76
113900,Bakers Ground,2023-06-02T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.21
113900,Bakers Ground,2023-06-02T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
113900,Bakers Ground,2023-06-02T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-02T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-02T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-02T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-02T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.16
113900,Bakers Ground,2023-06-02T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.66
113900,Bakers Ground,2023-06-02T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.13
113900,Bakers Ground,2023-06-02T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.67
113900,Bakers Ground,2023-06-02T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.18
113900,Bakers Ground,2023-06-02T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
113900,Bakers Ground,2023-06-02T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-02T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.3
113900,Bakers Ground,2023-06-02T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.1
113900,Bakers Ground,2023-06-02T01:40:00.000+00:00,transformer,,Temperature,C,29.1
113900,Bakers Ground,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
113900,Bakers Ground,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
113900,Bakers Ground,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
113900,Bakers Ground,2023-06-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.74
113900,Bakers Ground,2023-06-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.9
113900,Bakers Ground,2023-06-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.92
113900,Bakers Ground,2023-06-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.74
113900,Bakers Ground,2023-06-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.83
113900,Bakers Ground,2023-06-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.94
113900,Bakers Ground,2023-06-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
113900,Bakers Ground,2023-06-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
113900,Bakers Ground,2023-06-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
113900,Bakers Ground,2023-06-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
113900,Bakers Ground,2023-06-02T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.42
113900,Bakers Ground,2023-06-02T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-02T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-06-02T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.49
113900,Bakers Ground,2023-06-02T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.52
113900,Bakers Ground,2023-06-02T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.15
113900,Bakers Ground,2023-06-02T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
113900,Bakers Ground,2023-06-02T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-02T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-02T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-02T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-02T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-02T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-02T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.64
113900,Bakers Ground,2023-06-02T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.99
113900,Bakers Ground,2023-06-02T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.35
113900,Bakers Ground,2023-06-02T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
113900,Bakers Ground,2023-06-02T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-02T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-02T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-02T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-02T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.99
113900,Bakers Ground,2023-06-02T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-02T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.65
113900,Bakers Ground,2023-06-02T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.17
113900,Bakers Ground,2023-06-02T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.15
113900,Bakers Ground,2023-06-02T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
113900,Bakers Ground,2023-06-02T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-02T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-02T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-02T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.39
113900,Bakers Ground,2023-06-02T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.29
113900,Bakers Ground,2023-06-02T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-02T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.51
113900,Bakers Ground,2023-06-02T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.86
113900,Bakers Ground,2023-06-02T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.53
113900,Bakers Ground,2023-06-02T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
113900,Bakers Ground,2023-06-02T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-02T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-02T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.2
113900,Bakers Ground,2023-06-02T01:30:00.000+00:00,transformer,,Temperature,C,29.3
113900,Bakers Ground,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
113900,Bakers Ground,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
113900,Bakers Ground,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
113900,Bakers Ground,2023-06-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
113900,Bakers Ground,2023-06-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
113900,Bakers Ground,2023-06-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.26
113900,Bakers Ground,2023-06-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.28
113900,Bakers Ground,2023-06-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.2
113900,Bakers Ground,2023-06-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.18
113900,Bakers Ground,2023-06-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
113900,Bakers Ground,2023-06-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
113900,Bakers Ground,2023-06-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
113900,Bakers Ground,2023-06-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
113900,Bakers Ground,2023-06-02T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-02T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-02T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-02T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.97
113900,Bakers Ground,2023-06-02T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.34
113900,Bakers Ground,2023-06-02T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.77
113900,Bakers Ground,2023-06-02T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
113900,Bakers Ground,2023-06-02T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-02T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-02T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-02T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-02T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-02T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-02T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.38
113900,Bakers Ground,2023-06-02T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.03
113900,Bakers Ground,2023-06-02T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.74
113900,Bakers Ground,2023-06-02T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
113900,Bakers Ground,2023-06-02T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-02T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-02T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-02T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-02T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.9
113900,Bakers Ground,2023-06-02T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-02T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.86
113900,Bakers Ground,2023-06-02T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.03
113900,Bakers Ground,2023-06-02T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.06
113900,Bakers Ground,2023-06-02T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
113900,Bakers Ground,2023-06-02T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-02T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-02T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-02T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-02T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.2
113900,Bakers Ground,2023-06-02T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-06-02T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.65
113900,Bakers Ground,2023-06-02T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.3
113900,Bakers Ground,2023-06-02T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.4
113900,Bakers Ground,2023-06-02T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
113900,Bakers Ground,2023-06-02T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-02T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.8
113900,Bakers Ground,2023-06-02T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.8
113900,Bakers Ground,2023-06-02T01:20:00.000+00:00,transformer,,Temperature,C,29.3
113900,Bakers Ground,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
113900,Bakers Ground,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
113900,Bakers Ground,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
113900,Bakers Ground,2023-06-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.34
113900,Bakers Ground,2023-06-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
113900,Bakers Ground,2023-06-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.43
113900,Bakers Ground,2023-06-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.87
113900,Bakers Ground,2023-06-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.65
113900,Bakers Ground,2023-06-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.97
113900,Bakers Ground,2023-06-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
113900,Bakers Ground,2023-06-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
113900,Bakers Ground,2023-06-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
113900,Bakers Ground,2023-06-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
113900,Bakers Ground,2023-06-02T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.22
113900,Bakers Ground,2023-06-02T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-02T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-02T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.99
113900,Bakers Ground,2023-06-02T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.38
113900,Bakers Ground,2023-06-02T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.84
113900,Bakers Ground,2023-06-02T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
113900,Bakers Ground,2023-06-02T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-02T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-02T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-02T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-02T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-02T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-02T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.57
113900,Bakers Ground,2023-06-02T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.14
113900,Bakers Ground,2023-06-02T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.0
113900,Bakers Ground,2023-06-02T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
113900,Bakers Ground,2023-06-02T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-02T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-02T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-02T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-02T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.91
113900,Bakers Ground,2023-06-02T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-02T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.47
113900,Bakers Ground,2023-06-02T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.15
113900,Bakers Ground,2023-06-02T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.77
113900,Bakers Ground,2023-06-02T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
113900,Bakers Ground,2023-06-02T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-02T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-02T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-02T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-02T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.12
113900,Bakers Ground,2023-06-02T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-06-02T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.59
113900,Bakers Ground,2023-06-02T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.12
113900,Bakers Ground,2023-06-02T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.27
113900,Bakers Ground,2023-06-02T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-06-02T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-02T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-02T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.5
113900,Bakers Ground,2023-06-02T01:10:00.000+00:00,transformer,,Temperature,C,29.4
113900,Bakers Ground,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
113900,Bakers Ground,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
113900,Bakers Ground,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
113900,Bakers Ground,2023-06-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.55
113900,Bakers Ground,2023-06-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.09
113900,Bakers Ground,2023-06-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.63
113900,Bakers Ground,2023-06-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.62
113900,Bakers Ground,2023-06-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.5
113900,Bakers Ground,2023-06-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.89
113900,Bakers Ground,2023-06-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
113900,Bakers Ground,2023-06-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
113900,Bakers Ground,2023-06-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
113900,Bakers Ground,2023-06-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
113900,Bakers Ground,2023-06-02T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-02T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-02T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.34
113900,Bakers Ground,2023-06-02T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.21
113900,Bakers Ground,2023-06-02T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.28
113900,Bakers Ground,2023-06-02T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.21
113900,Bakers Ground,2023-06-02T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
113900,Bakers Ground,2023-06-02T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-02T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-02T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-02T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-02T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-02T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-02T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.27
113900,Bakers Ground,2023-06-02T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.32
113900,Bakers Ground,2023-06-02T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.61
113900,Bakers Ground,2023-06-02T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
113900,Bakers Ground,2023-06-02T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-02T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-02T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-02T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-02T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.95
113900,Bakers Ground,2023-06-02T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-02T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.47
113900,Bakers Ground,2023-06-02T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.88
113900,Bakers Ground,2023-06-02T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.84
113900,Bakers Ground,2023-06-02T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
113900,Bakers Ground,2023-06-02T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-02T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-02T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-02T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-02T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.26
113900,Bakers Ground,2023-06-02T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-06-02T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.97
113900,Bakers Ground,2023-06-02T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.98
113900,Bakers Ground,2023-06-02T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.37
113900,Bakers Ground,2023-06-02T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
113900,Bakers Ground,2023-06-02T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-02T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-02T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.4
113900,Bakers Ground,2023-06-02T01:00:00.000+00:00,transformer,,Temperature,C,29.5
113900,Bakers Ground,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
113900,Bakers Ground,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
113900,Bakers Ground,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
113900,Bakers Ground,2023-06-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.31
113900,Bakers Ground,2023-06-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
113900,Bakers Ground,2023-06-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.71
113900,Bakers Ground,2023-06-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.91
113900,Bakers Ground,2023-06-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.69
113900,Bakers Ground,2023-06-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.03
113900,Bakers Ground,2023-06-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
113900,Bakers Ground,2023-06-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
113900,Bakers Ground,2023-06-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
113900,Bakers Ground,2023-06-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
113900,Bakers Ground,2023-06-02T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.23
113900,Bakers Ground,2023-06-02T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-02T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.47
113900,Bakers Ground,2023-06-02T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.3
113900,Bakers Ground,2023-06-02T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.04
113900,Bakers Ground,2023-06-02T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.68
113900,Bakers Ground,2023-06-02T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
113900,Bakers Ground,2023-06-02T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-02T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-02T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-02T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-02T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-02T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-02T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.26
113900,Bakers Ground,2023-06-02T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.14
113900,Bakers Ground,2023-06-02T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.63
113900,Bakers Ground,2023-06-02T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
113900,Bakers Ground,2023-06-02T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-02T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-02T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-02T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-02T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.97
113900,Bakers Ground,2023-06-02T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-02T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.74
113900,Bakers Ground,2023-06-02T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.39
113900,Bakers Ground,2023-06-02T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.25
113900,Bakers Ground,2023-06-02T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
113900,Bakers Ground,2023-06-02T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-02T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-02T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-02T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-02T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.09
113900,Bakers Ground,2023-06-02T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-02T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.36
113900,Bakers Ground,2023-06-02T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.06
113900,Bakers Ground,2023-06-02T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.71
113900,Bakers Ground,2023-06-02T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
113900,Bakers Ground,2023-06-02T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-02T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-02T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-02T00:50:00.000+00:00,transformer,,Temperature,C,29.7
113900,Bakers Ground,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
113900,Bakers Ground,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
113900,Bakers Ground,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
113900,Bakers Ground,2023-06-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.61
113900,Bakers Ground,2023-06-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
113900,Bakers Ground,2023-06-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.82
113900,Bakers Ground,2023-06-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.66
113900,Bakers Ground,2023-06-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.85
113900,Bakers Ground,2023-06-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.28
113900,Bakers Ground,2023-06-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
113900,Bakers Ground,2023-06-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
113900,Bakers Ground,2023-06-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
113900,Bakers Ground,2023-06-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
113900,Bakers Ground,2023-06-02T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-02T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-02T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.62
113900,Bakers Ground,2023-06-02T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.33
113900,Bakers Ground,2023-06-02T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.46
113900,Bakers Ground,2023-06-02T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.28
113900,Bakers Ground,2023-06-02T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
113900,Bakers Ground,2023-06-02T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-02T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-02T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-02T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-02T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-02T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-02T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.48
113900,Bakers Ground,2023-06-02T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.06
113900,Bakers Ground,2023-06-02T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.24
113900,Bakers Ground,2023-06-02T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
113900,Bakers Ground,2023-06-02T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-02T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-02T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-02T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-02T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.89
113900,Bakers Ground,2023-06-02T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-02T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.84
113900,Bakers Ground,2023-06-02T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.57
113900,Bakers Ground,2023-06-02T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.46
113900,Bakers Ground,2023-06-02T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
113900,Bakers Ground,2023-06-02T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
