Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-02T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-02T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-02T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-02T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.08
113900,Bakers Ground,2023-06-02T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-02T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.38
113900,Bakers Ground,2023-06-02T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.44
113900,Bakers Ground,2023-06-02T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.26
113900,Bakers Ground,2023-06-02T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
113900,Bakers Ground,2023-06-02T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-02T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-02T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-02T00:40:00.000+00:00,transformer,,Temperature,C,29.8
113900,Bakers Ground,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
113900,Bakers Ground,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
113900,Bakers Ground,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
113900,Bakers Ground,2023-06-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.04
113900,Bakers Ground,2023-06-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
113900,Bakers Ground,2023-06-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.72
113900,Bakers Ground,2023-06-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.03
113900,Bakers Ground,2023-06-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.39
113900,Bakers Ground,2023-06-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.24
113900,Bakers Ground,2023-06-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
113900,Bakers Ground,2023-06-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
113900,Bakers Ground,2023-06-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
113900,Bakers Ground,2023-06-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
113900,Bakers Ground,2023-06-02T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-02T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-02T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.68
113900,Bakers Ground,2023-06-02T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.47
113900,Bakers Ground,2023-06-02T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.08
113900,Bakers Ground,2023-06-02T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.23
113900,Bakers Ground,2023-06-02T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.3
113900,Bakers Ground,2023-06-02T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-02T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
113900,Bakers Ground,2023-06-02T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-02T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-02T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-02T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-02T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.52
113900,Bakers Ground,2023-06-02T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.8
113900,Bakers Ground,2023-06-02T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.54
113900,Bakers Ground,2023-06-02T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
113900,Bakers Ground,2023-06-02T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-02T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-02T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-02T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-02T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.67
113900,Bakers Ground,2023-06-02T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-02T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.64
113900,Bakers Ground,2023-06-02T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.78
113900,Bakers Ground,2023-06-02T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.18
113900,Bakers Ground,2023-06-02T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
113900,Bakers Ground,2023-06-02T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-02T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-02T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-02T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-02T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.1
113900,Bakers Ground,2023-06-02T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.43
113900,Bakers Ground,2023-06-02T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.22
113900,Bakers Ground,2023-06-02T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.12
113900,Bakers Ground,2023-06-02T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.96
113900,Bakers Ground,2023-06-02T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
113900,Bakers Ground,2023-06-02T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-02T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.5
113900,Bakers Ground,2023-06-02T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-02T00:30:00.000+00:00,transformer,,Temperature,C,29.9
113900,Bakers Ground,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
113900,Bakers Ground,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
113900,Bakers Ground,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
113900,Bakers Ground,2023-06-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.22
113900,Bakers Ground,2023-06-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
113900,Bakers Ground,2023-06-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.91
113900,Bakers Ground,2023-06-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.85
113900,Bakers Ground,2023-06-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.23
113900,Bakers Ground,2023-06-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.91
113900,Bakers Ground,2023-06-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
113900,Bakers Ground,2023-06-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
113900,Bakers Ground,2023-06-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
113900,Bakers Ground,2023-06-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
113900,Bakers Ground,2023-06-02T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-02T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-02T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.92
113900,Bakers Ground,2023-06-02T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.98
113900,Bakers Ground,2023-06-02T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.87
113900,Bakers Ground,2023-06-02T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.7
113900,Bakers Ground,2023-06-02T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.9
113900,Bakers Ground,2023-06-02T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-02T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-02T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-02T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-02T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-02T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-02T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.31
113900,Bakers Ground,2023-06-02T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.09
113900,Bakers Ground,2023-06-02T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.75
113900,Bakers Ground,2023-06-02T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
113900,Bakers Ground,2023-06-02T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-02T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-02T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-02T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-02T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.85
113900,Bakers Ground,2023-06-02T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-02T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.4
113900,Bakers Ground,2023-06-02T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.45
113900,Bakers Ground,2023-06-02T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.96
113900,Bakers Ground,2023-06-02T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
113900,Bakers Ground,2023-06-02T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-02T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
113900,Bakers Ground,2023-06-02T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-02T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-02T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.05
113900,Bakers Ground,2023-06-02T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.42
113900,Bakers Ground,2023-06-02T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.88
113900,Bakers Ground,2023-06-02T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.14
113900,Bakers Ground,2023-06-02T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.34
113900,Bakers Ground,2023-06-02T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
113900,Bakers Ground,2023-06-02T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-02T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-02T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-02T00:20:00.000+00:00,transformer,,Temperature,C,30.0
113900,Bakers Ground,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
113900,Bakers Ground,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
113900,Bakers Ground,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
113900,Bakers Ground,2023-06-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.51
113900,Bakers Ground,2023-06-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.53
113900,Bakers Ground,2023-06-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.94
113900,Bakers Ground,2023-06-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.57
113900,Bakers Ground,2023-06-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.66
113900,Bakers Ground,2023-06-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.75
113900,Bakers Ground,2023-06-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
113900,Bakers Ground,2023-06-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
113900,Bakers Ground,2023-06-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
113900,Bakers Ground,2023-06-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
113900,Bakers Ground,2023-06-02T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.57
113900,Bakers Ground,2023-06-02T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-02T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.55
113900,Bakers Ground,2023-06-02T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.59
113900,Bakers Ground,2023-06-02T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.66
113900,Bakers Ground,2023-06-02T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.72
113900,Bakers Ground,2023-06-02T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
113900,Bakers Ground,2023-06-02T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-02T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-02T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-02T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-02T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-02T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-02T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.48
113900,Bakers Ground,2023-06-02T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.55
113900,Bakers Ground,2023-06-02T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.41
113900,Bakers Ground,2023-06-02T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
113900,Bakers Ground,2023-06-02T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-02T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-02T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-02T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-02T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.93
113900,Bakers Ground,2023-06-02T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-02T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.79
113900,Bakers Ground,2023-06-02T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.57
113900,Bakers Ground,2023-06-02T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.94
113900,Bakers Ground,2023-06-02T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
113900,Bakers Ground,2023-06-02T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-02T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
113900,Bakers Ground,2023-06-02T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-02T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-06-02T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.11
113900,Bakers Ground,2023-06-02T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.38
113900,Bakers Ground,2023-06-02T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.07
113900,Bakers Ground,2023-06-02T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.74
113900,Bakers Ground,2023-06-02T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.48
113900,Bakers Ground,2023-06-02T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
113900,Bakers Ground,2023-06-02T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-02T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-02T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-02T00:10:00.000+00:00,transformer,,Temperature,C,30.1
113900,Bakers Ground,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
113900,Bakers Ground,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
113900,Bakers Ground,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
113900,Bakers Ground,2023-06-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.35
113900,Bakers Ground,2023-06-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.84
113900,Bakers Ground,2023-06-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.64
113900,Bakers Ground,2023-06-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.93
113900,Bakers Ground,2023-06-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.38
113900,Bakers Ground,2023-06-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.55
113900,Bakers Ground,2023-06-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
113900,Bakers Ground,2023-06-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
113900,Bakers Ground,2023-06-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
113900,Bakers Ground,2023-06-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
113900,Bakers Ground,2023-06-02T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-06-02T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-02T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.58
113900,Bakers Ground,2023-06-02T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.92
113900,Bakers Ground,2023-06-02T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.11
113900,Bakers Ground,2023-06-02T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.16
113900,Bakers Ground,2023-06-02T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
113900,Bakers Ground,2023-06-02T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-02T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
113900,Bakers Ground,2023-06-02T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-02T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-02T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-02T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-02T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.95
113900,Bakers Ground,2023-06-02T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.12
113900,Bakers Ground,2023-06-02T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.96
113900,Bakers Ground,2023-06-02T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
113900,Bakers Ground,2023-06-02T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-02T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-02T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-02T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-02T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.1
113900,Bakers Ground,2023-06-02T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-02T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.84
113900,Bakers Ground,2023-06-02T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.56
113900,Bakers Ground,2023-06-02T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.99
113900,Bakers Ground,2023-06-02T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
113900,Bakers Ground,2023-06-02T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-02T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-02T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-02T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-02T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.1
113900,Bakers Ground,2023-06-02T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-02T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.62
113900,Bakers Ground,2023-06-02T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.92
113900,Bakers Ground,2023-06-02T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.79
113900,Bakers Ground,2023-06-02T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.1
113900,Bakers Ground,2023-06-02T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-02T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.8
113900,Bakers Ground,2023-06-02T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-02T00:00:00.000+00:00,transformer,,Temperature,C,30.2
113900,Bakers Ground,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
113900,Bakers Ground,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
113900,Bakers Ground,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
113900,Bakers Ground,2023-06-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.16
113900,Bakers Ground,2023-06-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
113900,Bakers Ground,2023-06-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.44
113900,Bakers Ground,2023-06-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.34
113900,Bakers Ground,2023-06-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.59
113900,Bakers Ground,2023-06-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.89
113900,Bakers Ground,2023-06-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
113900,Bakers Ground,2023-06-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
113900,Bakers Ground,2023-06-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
113900,Bakers Ground,2023-06-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
113900,Bakers Ground,2023-06-06T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.84
113900,Bakers Ground,2023-06-06T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-06T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-06T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.77
113900,Bakers Ground,2023-06-06T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.0
113900,Bakers Ground,2023-06-06T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.47
113900,Bakers Ground,2023-06-06T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.7
113900,Bakers Ground,2023-06-06T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-06T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
113900,Bakers Ground,2023-06-06T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-06T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-06T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-06T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-06T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.68
113900,Bakers Ground,2023-06-06T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.5
113900,Bakers Ground,2023-06-06T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.17
113900,Bakers Ground,2023-06-06T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
113900,Bakers Ground,2023-06-06T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-06T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-06T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-06T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-06T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.36
113900,Bakers Ground,2023-06-06T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-06T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.13
113900,Bakers Ground,2023-06-06T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.56
113900,Bakers Ground,2023-06-06T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.88
113900,Bakers Ground,2023-06-06T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
113900,Bakers Ground,2023-06-06T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-06T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
113900,Bakers Ground,2023-06-06T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-06T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.27
113900,Bakers Ground,2023-06-06T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.66
113900,Bakers Ground,2023-06-06T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-06T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.6
113900,Bakers Ground,2023-06-06T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.88
113900,Bakers Ground,2023-06-06T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.82
113900,Bakers Ground,2023-06-06T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,47.3
113900,Bakers Ground,2023-06-06T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-06T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.2
113900,Bakers Ground,2023-06-06T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.2
113900,Bakers Ground,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,30.1
113900,Bakers Ground,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
113900,Bakers Ground,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
113900,Bakers Ground,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
113900,Bakers Ground,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.01
113900,Bakers Ground,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.21
113900,Bakers Ground,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
113900,Bakers Ground,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.18
113900,Bakers Ground,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.82
113900,Bakers Ground,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,38.34
113900,Bakers Ground,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
113900,Bakers Ground,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
113900,Bakers Ground,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
113900,Bakers Ground,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
113900,Bakers Ground,2023-06-06T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.78
113900,Bakers Ground,2023-06-06T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-06T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-06T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.78
113900,Bakers Ground,2023-06-06T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.49
113900,Bakers Ground,2023-06-06T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.44
113900,Bakers Ground,2023-06-06T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
113900,Bakers Ground,2023-06-06T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-06T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-06T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-06T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-06T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-06T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-06T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.79
113900,Bakers Ground,2023-06-06T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.73
113900,Bakers Ground,2023-06-06T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.01
113900,Bakers Ground,2023-06-06T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
113900,Bakers Ground,2023-06-06T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-06T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-06T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-06T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-06T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.67
113900,Bakers Ground,2023-06-06T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-06T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.61
113900,Bakers Ground,2023-06-06T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.89
113900,Bakers Ground,2023-06-06T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.16
113900,Bakers Ground,2023-06-06T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
113900,Bakers Ground,2023-06-06T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-06T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
113900,Bakers Ground,2023-06-06T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-06T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.3
113900,Bakers Ground,2023-06-06T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.58
113900,Bakers Ground,2023-06-06T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-06T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.47
113900,Bakers Ground,2023-06-06T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.11
113900,Bakers Ground,2023-06-06T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.12
113900,Bakers Ground,2023-06-06T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,57.9
113900,Bakers Ground,2023-06-06T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-06T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.2
113900,Bakers Ground,2023-06-06T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.9
113900,Bakers Ground,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,30.2
113900,Bakers Ground,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
113900,Bakers Ground,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113900,Bakers Ground,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
113900,Bakers Ground,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
113900,Bakers Ground,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.27
113900,Bakers Ground,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
113900,Bakers Ground,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.1
113900,Bakers Ground,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.65
113900,Bakers Ground,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.45
113900,Bakers Ground,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.73
113900,Bakers Ground,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,99.9
113900,Bakers Ground,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
113900,Bakers Ground,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
113900,Bakers Ground,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
113900,Bakers Ground,2023-06-06T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.92
113900,Bakers Ground,2023-06-06T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-06T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-06T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.4
113900,Bakers Ground,2023-06-06T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.53
113900,Bakers Ground,2023-06-06T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.85
113900,Bakers Ground,2023-06-06T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.7
113900,Bakers Ground,2023-06-06T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-06T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
113900,Bakers Ground,2023-06-06T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-06T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-06T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-06T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-06T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.36
113900,Bakers Ground,2023-06-06T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.53
113900,Bakers Ground,2023-06-06T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.6
113900,Bakers Ground,2023-06-06T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
113900,Bakers Ground,2023-06-06T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-06T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-06T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-06T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-06T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.28
113900,Bakers Ground,2023-06-06T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
113900,Bakers Ground,2023-06-06T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.24
113900,Bakers Ground,2023-06-06T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.49
113900,Bakers Ground,2023-06-06T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.7
113900,Bakers Ground,2023-06-06T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
113900,Bakers Ground,2023-06-06T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-06T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-06T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-06T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-06T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.41
113900,Bakers Ground,2023-06-06T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-06T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.6
113900,Bakers Ground,2023-06-06T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.74
113900,Bakers Ground,2023-06-06T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.23
113900,Bakers Ground,2023-06-06T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,55.6
113900,Bakers Ground,2023-06-06T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-06T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.1
113900,Bakers Ground,2023-06-06T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.3
113900,Bakers Ground,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,30.3
113900,Bakers Ground,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
113900,Bakers Ground,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
113900,Bakers Ground,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
113900,Bakers Ground,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.41
113900,Bakers Ground,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
113900,Bakers Ground,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.59
113900,Bakers Ground,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.6
113900,Bakers Ground,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.31
113900,Bakers Ground,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.39
113900,Bakers Ground,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
113900,Bakers Ground,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
113900,Bakers Ground,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
113900,Bakers Ground,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
113900,Bakers Ground,2023-06-06T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.15
113900,Bakers Ground,2023-06-06T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-06T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-06T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.6
113900,Bakers Ground,2023-06-06T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.63
113900,Bakers Ground,2023-06-06T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.8
113900,Bakers Ground,2023-06-06T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
113900,Bakers Ground,2023-06-06T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-06T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-06T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-06T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-06T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-06T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-06T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.73
113900,Bakers Ground,2023-06-06T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.22
113900,Bakers Ground,2023-06-06T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.4
113900,Bakers Ground,2023-06-06T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
113900,Bakers Ground,2023-06-06T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-06T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-06T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-06T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-06T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.41
113900,Bakers Ground,2023-06-06T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-06T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.12
113900,Bakers Ground,2023-06-06T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.64
113900,Bakers Ground,2023-06-06T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.37
113900,Bakers Ground,2023-06-06T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
113900,Bakers Ground,2023-06-06T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-06T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
113900,Bakers Ground,2023-06-06T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-06T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-06T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.61
113900,Bakers Ground,2023-06-06T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-06T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.22
113900,Bakers Ground,2023-06-06T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.5
113900,Bakers Ground,2023-06-06T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.08
113900,Bakers Ground,2023-06-06T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.5
113900,Bakers Ground,2023-06-06T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-06T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.0
113900,Bakers Ground,2023-06-06T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.7
113900,Bakers Ground,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,30.4
113900,Bakers Ground,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
113900,Bakers Ground,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113900,Bakers Ground,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
113900,Bakers Ground,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
113900,Bakers Ground,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.98
113900,Bakers Ground,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
113900,Bakers Ground,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
113900,Bakers Ground,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.68
113900,Bakers Ground,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.72
113900,Bakers Ground,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.65
113900,Bakers Ground,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
113900,Bakers Ground,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
113900,Bakers Ground,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
113900,Bakers Ground,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
113900,Bakers Ground,2023-06-06T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.97
113900,Bakers Ground,2023-06-06T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-06T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-06T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.0
113900,Bakers Ground,2023-06-06T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.51
113900,Bakers Ground,2023-06-06T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.58
113900,Bakers Ground,2023-06-06T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.0
113900,Bakers Ground,2023-06-06T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-06T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-06T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.6
113900,Bakers Ground,2023-06-06T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-06T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-06T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-06T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.98
113900,Bakers Ground,2023-06-06T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.7
113900,Bakers Ground,2023-06-06T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.86
113900,Bakers Ground,2023-06-06T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.7
113900,Bakers Ground,2023-06-06T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-06T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-06T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-06T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-06T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.25
113900,Bakers Ground,2023-06-06T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-06T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.28
113900,Bakers Ground,2023-06-06T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.76
113900,Bakers Ground,2023-06-06T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.4
113900,Bakers Ground,2023-06-06T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
113900,Bakers Ground,2023-06-06T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-06T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-06T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-06T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-06T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.66
113900,Bakers Ground,2023-06-06T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-06T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.23
113900,Bakers Ground,2023-06-06T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.19
113900,Bakers Ground,2023-06-06T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.03
113900,Bakers Ground,2023-06-06T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
113900,Bakers Ground,2023-06-06T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.5
113900,Bakers Ground,2023-06-06T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.8
113900,Bakers Ground,2023-06-06T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.0
113900,Bakers Ground,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,30.5
113900,Bakers Ground,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
113900,Bakers Ground,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
113900,Bakers Ground,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
113900,Bakers Ground,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.06
113900,Bakers Ground,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.77
113900,Bakers Ground,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.12
113900,Bakers Ground,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.49
113900,Bakers Ground,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.64
113900,Bakers Ground,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,41.87
113900,Bakers Ground,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
113900,Bakers Ground,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
113900,Bakers Ground,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
113900,Bakers Ground,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
113900,Bakers Ground,2023-06-06T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.9
113900,Bakers Ground,2023-06-06T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.28
