Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-06T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-06T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.56
113900,Bakers Ground,2023-06-06T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.72
113900,Bakers Ground,2023-06-06T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.47
113900,Bakers Ground,2023-06-06T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,43.8
113900,Bakers Ground,2023-06-06T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-06T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-06T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.9
113900,Bakers Ground,2023-06-06T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-06T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-06T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-06T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.57
113900,Bakers Ground,2023-06-06T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.51
113900,Bakers Ground,2023-06-06T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.37
113900,Bakers Ground,2023-06-06T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
113900,Bakers Ground,2023-06-06T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-06T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-06T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-06T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-06T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.27
113900,Bakers Ground,2023-06-06T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-06T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.46
113900,Bakers Ground,2023-06-06T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.39
113900,Bakers Ground,2023-06-06T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.32
113900,Bakers Ground,2023-06-06T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
113900,Bakers Ground,2023-06-06T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-06T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-06T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-06T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-06T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.11
113900,Bakers Ground,2023-06-06T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-06T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.35
113900,Bakers Ground,2023-06-06T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.74
113900,Bakers Ground,2023-06-06T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.26
113900,Bakers Ground,2023-06-06T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
113900,Bakers Ground,2023-06-06T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-06T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.8
113900,Bakers Ground,2023-06-06T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.8
113900,Bakers Ground,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,30.6
113900,Bakers Ground,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
113900,Bakers Ground,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
113900,Bakers Ground,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
113900,Bakers Ground,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.18
113900,Bakers Ground,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.8
113900,Bakers Ground,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.43
113900,Bakers Ground,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.93
113900,Bakers Ground,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.58
113900,Bakers Ground,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,42.42
113900,Bakers Ground,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
113900,Bakers Ground,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
113900,Bakers Ground,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
113900,Bakers Ground,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
113900,Bakers Ground,2023-06-06T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.73
113900,Bakers Ground,2023-06-06T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-06T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.39
113900,Bakers Ground,2023-06-06T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.25
113900,Bakers Ground,2023-06-06T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.09
113900,Bakers Ground,2023-06-06T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.17
113900,Bakers Ground,2023-06-06T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.6
113900,Bakers Ground,2023-06-06T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-06T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-06T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-06T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-06T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-06-06T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-06T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.14
113900,Bakers Ground,2023-06-06T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.21
113900,Bakers Ground,2023-06-06T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.42
113900,Bakers Ground,2023-06-06T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
113900,Bakers Ground,2023-06-06T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-06T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-06T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-06T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-06T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.27
113900,Bakers Ground,2023-06-06T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-06T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.32
113900,Bakers Ground,2023-06-06T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.82
113900,Bakers Ground,2023-06-06T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.61
113900,Bakers Ground,2023-06-06T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
113900,Bakers Ground,2023-06-06T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-06T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-06T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-06T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-06T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.82
113900,Bakers Ground,2023-06-06T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-06T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.65
113900,Bakers Ground,2023-06-06T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.24
113900,Bakers Ground,2023-06-06T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.4
113900,Bakers Ground,2023-06-06T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.5
113900,Bakers Ground,2023-06-06T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.4
113900,Bakers Ground,2023-06-06T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.5
113900,Bakers Ground,2023-06-06T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.6
113900,Bakers Ground,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,30.6
113900,Bakers Ground,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
113900,Bakers Ground,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113900,Bakers Ground,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
113900,Bakers Ground,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
113900,Bakers Ground,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.83
113900,Bakers Ground,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.68
113900,Bakers Ground,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.03
113900,Bakers Ground,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.35
113900,Bakers Ground,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.72
113900,Bakers Ground,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.59
113900,Bakers Ground,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
113900,Bakers Ground,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
113900,Bakers Ground,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
113900,Bakers Ground,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
113900,Bakers Ground,2023-06-06T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.48
113900,Bakers Ground,2023-06-06T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-06T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.81
113900,Bakers Ground,2023-06-06T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.23
113900,Bakers Ground,2023-06-06T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.66
113900,Bakers Ground,2023-06-06T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.86
113900,Bakers Ground,2023-06-06T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.9
113900,Bakers Ground,2023-06-06T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.7
113900,Bakers Ground,2023-06-06T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-06T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-06T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-06T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-06-06T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-06T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.38
113900,Bakers Ground,2023-06-06T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.21
113900,Bakers Ground,2023-06-06T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.32
113900,Bakers Ground,2023-06-06T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
113900,Bakers Ground,2023-06-06T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-06T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-06T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-06T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-06T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.07
113900,Bakers Ground,2023-06-06T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-06T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.44
113900,Bakers Ground,2023-06-06T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.01
113900,Bakers Ground,2023-06-06T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.42
113900,Bakers Ground,2023-06-06T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
113900,Bakers Ground,2023-06-06T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-06T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-06T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-06T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-06T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.74
113900,Bakers Ground,2023-06-06T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-06T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.78
113900,Bakers Ground,2023-06-06T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.75
113900,Bakers Ground,2023-06-06T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.97
113900,Bakers Ground,2023-06-06T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.0
113900,Bakers Ground,2023-06-06T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-06T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.6
113900,Bakers Ground,2023-06-06T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.0
113900,Bakers Ground,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,30.7
113900,Bakers Ground,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
113900,Bakers Ground,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113900,Bakers Ground,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
113900,Bakers Ground,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
113900,Bakers Ground,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.51
113900,Bakers Ground,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.53
113900,Bakers Ground,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.44
113900,Bakers Ground,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.83
113900,Bakers Ground,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.61
113900,Bakers Ground,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.58
113900,Bakers Ground,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
113900,Bakers Ground,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
113900,Bakers Ground,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
113900,Bakers Ground,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
113900,Bakers Ground,2023-06-06T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.59
113900,Bakers Ground,2023-06-06T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-06T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.72
113900,Bakers Ground,2023-06-06T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.31
113900,Bakers Ground,2023-06-06T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.7
113900,Bakers Ground,2023-06-06T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.79
113900,Bakers Ground,2023-06-06T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.8
113900,Bakers Ground,2023-06-06T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-06T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.5
113900,Bakers Ground,2023-06-06T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-06T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-06T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-06T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-06T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.1
113900,Bakers Ground,2023-06-06T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.81
113900,Bakers Ground,2023-06-06T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.54
113900,Bakers Ground,2023-06-06T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
113900,Bakers Ground,2023-06-06T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-06T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-06T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-06T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-06T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.46
113900,Bakers Ground,2023-06-06T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-06-06T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.73
113900,Bakers Ground,2023-06-06T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.86
113900,Bakers Ground,2023-06-06T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.51
113900,Bakers Ground,2023-06-06T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
113900,Bakers Ground,2023-06-06T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-06T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-06T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-06T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-06T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.75
113900,Bakers Ground,2023-06-06T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-06T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.03
113900,Bakers Ground,2023-06-06T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.57
113900,Bakers Ground,2023-06-06T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.48
113900,Bakers Ground,2023-06-06T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,48.3
113900,Bakers Ground,2023-06-06T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-06T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.8
113900,Bakers Ground,2023-06-06T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.9
113900,Bakers Ground,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,30.8
113900,Bakers Ground,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
113900,Bakers Ground,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113900,Bakers Ground,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
113900,Bakers Ground,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
113900,Bakers Ground,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.21
113900,Bakers Ground,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
113900,Bakers Ground,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.36
113900,Bakers Ground,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.17
113900,Bakers Ground,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.22
113900,Bakers Ground,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.33
113900,Bakers Ground,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
113900,Bakers Ground,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
113900,Bakers Ground,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
113900,Bakers Ground,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
113900,Bakers Ground,2023-06-06T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.74
113900,Bakers Ground,2023-06-06T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-06T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.19
113900,Bakers Ground,2023-06-06T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.82
113900,Bakers Ground,2023-06-06T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.4
113900,Bakers Ground,2023-06-06T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.12
113900,Bakers Ground,2023-06-06T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.5
113900,Bakers Ground,2023-06-06T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-06T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-06T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-06T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-06T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-06T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-06T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.9
113900,Bakers Ground,2023-06-06T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.84
113900,Bakers Ground,2023-06-06T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.96
113900,Bakers Ground,2023-06-06T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
113900,Bakers Ground,2023-06-06T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-06T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-06T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-06T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-06T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.18
113900,Bakers Ground,2023-06-06T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-06T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.06
113900,Bakers Ground,2023-06-06T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.63
113900,Bakers Ground,2023-06-06T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.26
113900,Bakers Ground,2023-06-06T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
113900,Bakers Ground,2023-06-06T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-06T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-06T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-06T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-06T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.76
113900,Bakers Ground,2023-06-06T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-06T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.74
113900,Bakers Ground,2023-06-06T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.45
113900,Bakers Ground,2023-06-06T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.29
113900,Bakers Ground,2023-06-06T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.4
113900,Bakers Ground,2023-06-06T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-06T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.4
113900,Bakers Ground,2023-06-06T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.9
113900,Bakers Ground,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,30.9
113900,Bakers Ground,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
113900,Bakers Ground,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
113900,Bakers Ground,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
113900,Bakers Ground,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.92
113900,Bakers Ground,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
113900,Bakers Ground,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.03
113900,Bakers Ground,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.52
113900,Bakers Ground,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.06
113900,Bakers Ground,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.64
113900,Bakers Ground,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,116.8
113900,Bakers Ground,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
113900,Bakers Ground,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
113900,Bakers Ground,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
113900,Bakers Ground,2023-06-06T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.41
113900,Bakers Ground,2023-06-06T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-06T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.61
113900,Bakers Ground,2023-06-06T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.98
113900,Bakers Ground,2023-06-06T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.19
113900,Bakers Ground,2023-06-06T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.44
113900,Bakers Ground,2023-06-06T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,42.6
113900,Bakers Ground,2023-06-06T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-06T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-06T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.3
113900,Bakers Ground,2023-06-06T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-06T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-06T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-06T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.05
113900,Bakers Ground,2023-06-06T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.87
113900,Bakers Ground,2023-06-06T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.17
113900,Bakers Ground,2023-06-06T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
113900,Bakers Ground,2023-06-06T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-06T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.8
113900,Bakers Ground,2023-06-06T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.3
113900,Bakers Ground,2023-06-06T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-06T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.44
113900,Bakers Ground,2023-06-06T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-06T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.94
113900,Bakers Ground,2023-06-06T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.09
113900,Bakers Ground,2023-06-06T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.66
113900,Bakers Ground,2023-06-06T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
113900,Bakers Ground,2023-06-06T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-06T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-06T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-06T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-06T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.2
113900,Bakers Ground,2023-06-06T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-06T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.43
113900,Bakers Ground,2023-06-06T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.1
113900,Bakers Ground,2023-06-06T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.38
113900,Bakers Ground,2023-06-06T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
113900,Bakers Ground,2023-06-06T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-06T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.7
113900,Bakers Ground,2023-06-06T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.6
113900,Bakers Ground,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,31.0
113900,Bakers Ground,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
113900,Bakers Ground,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113900,Bakers Ground,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
113900,Bakers Ground,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
113900,Bakers Ground,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.98
113900,Bakers Ground,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.75
113900,Bakers Ground,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.34
113900,Bakers Ground,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.39
113900,Bakers Ground,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.06
113900,Bakers Ground,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.65
113900,Bakers Ground,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,114.4
113900,Bakers Ground,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
113900,Bakers Ground,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
113900,Bakers Ground,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
113900,Bakers Ground,2023-06-06T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-06T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-06T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.67
113900,Bakers Ground,2023-06-06T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.57
113900,Bakers Ground,2023-06-06T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.44
113900,Bakers Ground,2023-06-06T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.72
113900,Bakers Ground,2023-06-06T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,45.4
113900,Bakers Ground,2023-06-06T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-06T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-06T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.5
113900,Bakers Ground,2023-06-06T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-06T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-06T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-06T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.86
113900,Bakers Ground,2023-06-06T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.88
113900,Bakers Ground,2023-06-06T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.4
113900,Bakers Ground,2023-06-06T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
113900,Bakers Ground,2023-06-06T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-06T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.0
113900,Bakers Ground,2023-06-06T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-06T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-06T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.85
113900,Bakers Ground,2023-06-06T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-06T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.22
113900,Bakers Ground,2023-06-06T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.22
113900,Bakers Ground,2023-06-06T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.8
113900,Bakers Ground,2023-06-06T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
113900,Bakers Ground,2023-06-06T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-06T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-06T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-06T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-06T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.1
113900,Bakers Ground,2023-06-06T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-06T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.49
113900,Bakers Ground,2023-06-06T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.24
113900,Bakers Ground,2023-06-06T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.33
113900,Bakers Ground,2023-06-06T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.1
113900,Bakers Ground,2023-06-06T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-06T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.1
113900,Bakers Ground,2023-06-06T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.7
113900,Bakers Ground,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,31.0
113900,Bakers Ground,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
113900,Bakers Ground,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
113900,Bakers Ground,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
113900,Bakers Ground,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.52
113900,Bakers Ground,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.02
113900,Bakers Ground,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.69
113900,Bakers Ground,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.15
113900,Bakers Ground,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.34
113900,Bakers Ground,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.26
113900,Bakers Ground,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,112.6
113900,Bakers Ground,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
113900,Bakers Ground,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
113900,Bakers Ground,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
113900,Bakers Ground,2023-06-06T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.74
113900,Bakers Ground,2023-06-06T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-06T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.68
113900,Bakers Ground,2023-06-06T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.4
113900,Bakers Ground,2023-06-06T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.55
113900,Bakers Ground,2023-06-06T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.03
113900,Bakers Ground,2023-06-06T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.2
113900,Bakers Ground,2023-06-06T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-06T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-06T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.4
113900,Bakers Ground,2023-06-06T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-06T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-06T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-06T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.75
113900,Bakers Ground,2023-06-06T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.53
113900,Bakers Ground,2023-06-06T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.56
113900,Bakers Ground,2023-06-06T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
113900,Bakers Ground,2023-06-06T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-06T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.9
113900,Bakers Ground,2023-06-06T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-06T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-06T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.31
113900,Bakers Ground,2023-06-06T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-06T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.06
113900,Bakers Ground,2023-06-06T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.22
113900,Bakers Ground,2023-06-06T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.48
113900,Bakers Ground,2023-06-06T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
113900,Bakers Ground,2023-06-06T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-06T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-06T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-06T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-06T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.69
113900,Bakers Ground,2023-06-06T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-06T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.43
113900,Bakers Ground,2023-06-06T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.35
113900,Bakers Ground,2023-06-06T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.17
113900,Bakers Ground,2023-06-06T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.5
113900,Bakers Ground,2023-06-06T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-06T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.3
113900,Bakers Ground,2023-06-06T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.8
113900,Bakers Ground,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,31.1
113900,Bakers Ground,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
113900,Bakers Ground,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113900,Bakers Ground,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
113900,Bakers Ground,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
113900,Bakers Ground,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.39
113900,Bakers Ground,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.55
113900,Bakers Ground,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.45
113900,Bakers Ground,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.63
113900,Bakers Ground,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.21
113900,Bakers Ground,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.24
113900,Bakers Ground,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
113900,Bakers Ground,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
113900,Bakers Ground,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
113900,Bakers Ground,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
113900,Bakers Ground,2023-06-06T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.48
113900,Bakers Ground,2023-06-06T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-06T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.33
113900,Bakers Ground,2023-06-06T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.02
113900,Bakers Ground,2023-06-06T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.68
113900,Bakers Ground,2023-06-06T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.81
113900,Bakers Ground,2023-06-06T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.9
113900,Bakers Ground,2023-06-06T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.5
113900,Bakers Ground,2023-06-06T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-06T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.6
113900,Bakers Ground,2023-06-06T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-06T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.24
113900,Bakers Ground,2023-06-06T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-06T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.97
113900,Bakers Ground,2023-06-06T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.19
113900,Bakers Ground,2023-06-06T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.46
113900,Bakers Ground,2023-06-06T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
113900,Bakers Ground,2023-06-06T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-06T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-06T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-06T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-06T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.54
113900,Bakers Ground,2023-06-06T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-06T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.4
113900,Bakers Ground,2023-06-06T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.08
113900,Bakers Ground,2023-06-06T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.87
113900,Bakers Ground,2023-06-06T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
113900,Bakers Ground,2023-06-06T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-06T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-06T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.8
113900,Bakers Ground,2023-06-06T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-06T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.77
113900,Bakers Ground,2023-06-06T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-06T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.8
113900,Bakers Ground,2023-06-06T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.06
113900,Bakers Ground,2023-06-06T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.55
113900,Bakers Ground,2023-06-06T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.6
113900,Bakers Ground,2023-06-06T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-06T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.6
113900,Bakers Ground,2023-06-06T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.0
113900,Bakers Ground,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,31.1
113900,Bakers Ground,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
113900,Bakers Ground,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113900,Bakers Ground,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
113900,Bakers Ground,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
113900,Bakers Ground,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.12
113900,Bakers Ground,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.89
113900,Bakers Ground,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
113900,Bakers Ground,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.19
113900,Bakers Ground,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.85
113900,Bakers Ground,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,51.7
113900,Bakers Ground,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,131.7
113900,Bakers Ground,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
113900,Bakers Ground,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
113900,Bakers Ground,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
113900,Bakers Ground,2023-06-06T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-06T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-06T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-06T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.81
113900,Bakers Ground,2023-06-06T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.37
113900,Bakers Ground,2023-06-06T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.09
113900,Bakers Ground,2023-06-06T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.7
113900,Bakers Ground,2023-06-06T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.6
113900,Bakers Ground,2023-06-06T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-06T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.5
113900,Bakers Ground,2023-06-06T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-06T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-06-06T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-06T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.26
113900,Bakers Ground,2023-06-06T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.82
113900,Bakers Ground,2023-06-06T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.91
113900,Bakers Ground,2023-06-06T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.1
113900,Bakers Ground,2023-06-06T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-06T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-06T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.8
113900,Bakers Ground,2023-06-06T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-06T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.16
113900,Bakers Ground,2023-06-06T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-06T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.44
113900,Bakers Ground,2023-06-06T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.2
113900,Bakers Ground,2023-06-06T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.65
113900,Bakers Ground,2023-06-06T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
113900,Bakers Ground,2023-06-06T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-06T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-06T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-06T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-06T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.9
