Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-06T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-06T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.59
113900,Bakers Ground,2023-06-06T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.81
113900,Bakers Ground,2023-06-06T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.9
113900,Bakers Ground,2023-06-06T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.3
113900,Bakers Ground,2023-06-06T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.4
113900,Bakers Ground,2023-06-06T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.8
113900,Bakers Ground,2023-06-06T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.8
113900,Bakers Ground,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,31.2
113900,Bakers Ground,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
113900,Bakers Ground,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113900,Bakers Ground,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
113900,Bakers Ground,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
113900,Bakers Ground,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.33
113900,Bakers Ground,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.61
113900,Bakers Ground,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
113900,Bakers Ground,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.1
113900,Bakers Ground,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.8
113900,Bakers Ground,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,50.54
113900,Bakers Ground,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,122.5
113900,Bakers Ground,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
113900,Bakers Ground,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
113900,Bakers Ground,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
113900,Bakers Ground,2023-06-06T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.61
113900,Bakers Ground,2023-06-06T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-06T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-06T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.61
113900,Bakers Ground,2023-06-06T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.33
113900,Bakers Ground,2023-06-06T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.35
113900,Bakers Ground,2023-06-06T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,43.5
113900,Bakers Ground,2023-06-06T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.3
113900,Bakers Ground,2023-06-06T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-06T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.8
113900,Bakers Ground,2023-06-06T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-06T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-06T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-06T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.05
113900,Bakers Ground,2023-06-06T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.75
113900,Bakers Ground,2023-06-06T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.26
113900,Bakers Ground,2023-06-06T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.1
113900,Bakers Ground,2023-06-06T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-06T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-06T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.6
113900,Bakers Ground,2023-06-06T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-06T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.15
113900,Bakers Ground,2023-06-06T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
113900,Bakers Ground,2023-06-06T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.51
113900,Bakers Ground,2023-06-06T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.14
113900,Bakers Ground,2023-06-06T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.7
113900,Bakers Ground,2023-06-06T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
113900,Bakers Ground,2023-06-06T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-06T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-06T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-06T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-06T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.81
113900,Bakers Ground,2023-06-06T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-06T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.96
113900,Bakers Ground,2023-06-06T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.94
113900,Bakers Ground,2023-06-06T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.27
113900,Bakers Ground,2023-06-06T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
113900,Bakers Ground,2023-06-06T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.8
113900,Bakers Ground,2023-06-06T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.8
113900,Bakers Ground,2023-06-06T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.5
113900,Bakers Ground,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,31.3
113900,Bakers Ground,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
113900,Bakers Ground,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113900,Bakers Ground,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
113900,Bakers Ground,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
113900,Bakers Ground,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.53
113900,Bakers Ground,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.25
113900,Bakers Ground,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
113900,Bakers Ground,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.14
113900,Bakers Ground,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.88
113900,Bakers Ground,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.59
113900,Bakers Ground,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,124.9
113900,Bakers Ground,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
113900,Bakers Ground,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
113900,Bakers Ground,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
113900,Bakers Ground,2023-06-06T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.83
113900,Bakers Ground,2023-06-06T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-06T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-06-06T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.78
113900,Bakers Ground,2023-06-06T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.72
113900,Bakers Ground,2023-06-06T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.29
113900,Bakers Ground,2023-06-06T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.7
113900,Bakers Ground,2023-06-06T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.6
113900,Bakers Ground,2023-06-06T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-06T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.5
113900,Bakers Ground,2023-06-06T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-06T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-06T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-06T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.17
113900,Bakers Ground,2023-06-06T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.51
113900,Bakers Ground,2023-06-06T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.51
113900,Bakers Ground,2023-06-06T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
113900,Bakers Ground,2023-06-06T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-06T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.6
113900,Bakers Ground,2023-06-06T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.9
113900,Bakers Ground,2023-06-06T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-06T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.94
113900,Bakers Ground,2023-06-06T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
113900,Bakers Ground,2023-06-06T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.99
113900,Bakers Ground,2023-06-06T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.03
113900,Bakers Ground,2023-06-06T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.15
113900,Bakers Ground,2023-06-06T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
113900,Bakers Ground,2023-06-06T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-06T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.3
113900,Bakers Ground,2023-06-06T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-06T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-06T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.83
113900,Bakers Ground,2023-06-06T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-06T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.38
113900,Bakers Ground,2023-06-06T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.74
113900,Bakers Ground,2023-06-06T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.54
113900,Bakers Ground,2023-06-06T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.3
113900,Bakers Ground,2023-06-06T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.6
113900,Bakers Ground,2023-06-06T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.8
113900,Bakers Ground,2023-06-06T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.0
113900,Bakers Ground,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,31.3
113900,Bakers Ground,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
113900,Bakers Ground,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
113900,Bakers Ground,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
113900,Bakers Ground,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.82
113900,Bakers Ground,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
113900,Bakers Ground,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
113900,Bakers Ground,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.31
113900,Bakers Ground,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.93
113900,Bakers Ground,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,50.5
113900,Bakers Ground,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,128.0
113900,Bakers Ground,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
113900,Bakers Ground,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
113900,Bakers Ground,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
113900,Bakers Ground,2023-06-06T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.5
113900,Bakers Ground,2023-06-06T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-06T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-06T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.59
113900,Bakers Ground,2023-06-06T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.7
113900,Bakers Ground,2023-06-06T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.97
113900,Bakers Ground,2023-06-06T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.8
113900,Bakers Ground,2023-06-06T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.4
113900,Bakers Ground,2023-06-06T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-06T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.3
113900,Bakers Ground,2023-06-06T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-06T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-06T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-06T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.07
113900,Bakers Ground,2023-06-06T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.03
113900,Bakers Ground,2023-06-06T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.71
113900,Bakers Ground,2023-06-06T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
113900,Bakers Ground,2023-06-06T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-06T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.7
113900,Bakers Ground,2023-06-06T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.9
113900,Bakers Ground,2023-06-06T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-06T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.39
113900,Bakers Ground,2023-06-06T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-06T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.58
113900,Bakers Ground,2023-06-06T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.69
113900,Bakers Ground,2023-06-06T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.34
113900,Bakers Ground,2023-06-06T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
113900,Bakers Ground,2023-06-06T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-06T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.4
113900,Bakers Ground,2023-06-06T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-06T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.35
113900,Bakers Ground,2023-06-06T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.09
113900,Bakers Ground,2023-06-06T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-06T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.72
113900,Bakers Ground,2023-06-06T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.3
113900,Bakers Ground,2023-06-06T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.62
113900,Bakers Ground,2023-06-06T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.7
113900,Bakers Ground,2023-06-06T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.0
113900,Bakers Ground,2023-06-06T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.5
113900,Bakers Ground,2023-06-06T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.4
113900,Bakers Ground,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,31.3
113900,Bakers Ground,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
113900,Bakers Ground,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113900,Bakers Ground,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
113900,Bakers Ground,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
113900,Bakers Ground,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.89
113900,Bakers Ground,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.03
113900,Bakers Ground,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.82
113900,Bakers Ground,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.96
113900,Bakers Ground,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.35
113900,Bakers Ground,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.64
113900,Bakers Ground,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,129.0
113900,Bakers Ground,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
113900,Bakers Ground,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
113900,Bakers Ground,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
113900,Bakers Ground,2023-06-06T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.45
113900,Bakers Ground,2023-06-06T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-06T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.54
113900,Bakers Ground,2023-06-06T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.44
113900,Bakers Ground,2023-06-06T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.82
113900,Bakers Ground,2023-06-06T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.16
113900,Bakers Ground,2023-06-06T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,41.3
113900,Bakers Ground,2023-06-06T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.0
113900,Bakers Ground,2023-06-06T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-06T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.4
113900,Bakers Ground,2023-06-06T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-06T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-06T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-06T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.52
113900,Bakers Ground,2023-06-06T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.02
113900,Bakers Ground,2023-06-06T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.56
113900,Bakers Ground,2023-06-06T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.7
113900,Bakers Ground,2023-06-06T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.1
113900,Bakers Ground,2023-06-06T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-06T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.2
113900,Bakers Ground,2023-06-06T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-06T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.2
113900,Bakers Ground,2023-06-06T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-06T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.81
113900,Bakers Ground,2023-06-06T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.85
113900,Bakers Ground,2023-06-06T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.29
113900,Bakers Ground,2023-06-06T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
113900,Bakers Ground,2023-06-06T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-06T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-06T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-06T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.4
113900,Bakers Ground,2023-06-06T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.93
113900,Bakers Ground,2023-06-06T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-06T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.44
113900,Bakers Ground,2023-06-06T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.18
113900,Bakers Ground,2023-06-06T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.06
113900,Bakers Ground,2023-06-06T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,48.5
113900,Bakers Ground,2023-06-06T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.0
113900,Bakers Ground,2023-06-06T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.3
113900,Bakers Ground,2023-06-06T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.0
113900,Bakers Ground,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,31.3
113900,Bakers Ground,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
113900,Bakers Ground,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113900,Bakers Ground,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
113900,Bakers Ground,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
113900,Bakers Ground,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.5
113900,Bakers Ground,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.08
113900,Bakers Ground,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.26
113900,Bakers Ground,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.22
113900,Bakers Ground,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.17
113900,Bakers Ground,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,57.07
113900,Bakers Ground,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,134.7
113900,Bakers Ground,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
113900,Bakers Ground,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
113900,Bakers Ground,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
113900,Bakers Ground,2023-06-06T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.57
113900,Bakers Ground,2023-06-06T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-06T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.65
113900,Bakers Ground,2023-06-06T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.41
113900,Bakers Ground,2023-06-06T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.72
113900,Bakers Ground,2023-06-06T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.33
113900,Bakers Ground,2023-06-06T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,42.4
113900,Bakers Ground,2023-06-06T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.3
113900,Bakers Ground,2023-06-06T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-06T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.2
113900,Bakers Ground,2023-06-06T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-06T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-06T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-06T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.66
113900,Bakers Ground,2023-06-06T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.12
113900,Bakers Ground,2023-06-06T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.32
113900,Bakers Ground,2023-06-06T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
113900,Bakers Ground,2023-06-06T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-06T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-06T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.5
113900,Bakers Ground,2023-06-06T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-06T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.17
113900,Bakers Ground,2023-06-06T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-06T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.7
113900,Bakers Ground,2023-06-06T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.59
113900,Bakers Ground,2023-06-06T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.56
113900,Bakers Ground,2023-06-06T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
113900,Bakers Ground,2023-06-06T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-06T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-06T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-06T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-06T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.94
113900,Bakers Ground,2023-06-06T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-06T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.32
113900,Bakers Ground,2023-06-06T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.9
113900,Bakers Ground,2023-06-06T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.02
113900,Bakers Ground,2023-06-06T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.6
113900,Bakers Ground,2023-06-06T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.2
113900,Bakers Ground,2023-06-06T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.2
113900,Bakers Ground,2023-06-06T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.0
113900,Bakers Ground,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,31.3
113900,Bakers Ground,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
113900,Bakers Ground,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113900,Bakers Ground,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
113900,Bakers Ground,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
113900,Bakers Ground,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.74
113900,Bakers Ground,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.86
113900,Bakers Ground,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.15
113900,Bakers Ground,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.09
113900,Bakers Ground,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.16
113900,Bakers Ground,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.23
113900,Bakers Ground,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,131.5
113900,Bakers Ground,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
113900,Bakers Ground,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
113900,Bakers Ground,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
113900,Bakers Ground,2023-06-06T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.51
113900,Bakers Ground,2023-06-06T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-06T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-06T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.8
113900,Bakers Ground,2023-06-06T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.49
113900,Bakers Ground,2023-06-06T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.08
113900,Bakers Ground,2023-06-06T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,43.7
113900,Bakers Ground,2023-06-06T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.1
113900,Bakers Ground,2023-06-06T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.1
113900,Bakers Ground,2023-06-06T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.8
113900,Bakers Ground,2023-06-06T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-06T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-06T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-06T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.73
113900,Bakers Ground,2023-06-06T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.93
113900,Bakers Ground,2023-06-06T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.39
113900,Bakers Ground,2023-06-06T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
113900,Bakers Ground,2023-06-06T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-06T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-06T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.9
113900,Bakers Ground,2023-06-06T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-06T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.1
113900,Bakers Ground,2023-06-06T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-06T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.24
113900,Bakers Ground,2023-06-06T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.6
113900,Bakers Ground,2023-06-06T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.29
113900,Bakers Ground,2023-06-06T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
113900,Bakers Ground,2023-06-06T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-06T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.6
113900,Bakers Ground,2023-06-06T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-06T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-06T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.27
113900,Bakers Ground,2023-06-06T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-06T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.23
113900,Bakers Ground,2023-06-06T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.88
113900,Bakers Ground,2023-06-06T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.19
113900,Bakers Ground,2023-06-06T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,50.8
113900,Bakers Ground,2023-06-06T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.5
113900,Bakers Ground,2023-06-06T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.8
113900,Bakers Ground,2023-06-06T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.0
113900,Bakers Ground,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,31.3
113900,Bakers Ground,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
113900,Bakers Ground,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113900,Bakers Ground,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
113900,Bakers Ground,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
113900,Bakers Ground,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.7
113900,Bakers Ground,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.93
113900,Bakers Ground,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.18
113900,Bakers Ground,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
113900,Bakers Ground,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.71
113900,Bakers Ground,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.95
113900,Bakers Ground,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,132.2
113900,Bakers Ground,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
113900,Bakers Ground,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
113900,Bakers Ground,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
113900,Bakers Ground,2023-06-06T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-06T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-06T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-06T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.36
113900,Bakers Ground,2023-06-06T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.47
113900,Bakers Ground,2023-06-06T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.3
113900,Bakers Ground,2023-06-06T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,54.1
113900,Bakers Ground,2023-06-06T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.5
113900,Bakers Ground,2023-06-06T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-06T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.6
113900,Bakers Ground,2023-06-06T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-06T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-06T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-06T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.19
113900,Bakers Ground,2023-06-06T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.13
113900,Bakers Ground,2023-06-06T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.73
113900,Bakers Ground,2023-06-06T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.8
113900,Bakers Ground,2023-06-06T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-06T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.8
113900,Bakers Ground,2023-06-06T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.6
113900,Bakers Ground,2023-06-06T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-06T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.03
113900,Bakers Ground,2023-06-06T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-06T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.88
113900,Bakers Ground,2023-06-06T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.09
113900,Bakers Ground,2023-06-06T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.93
113900,Bakers Ground,2023-06-06T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
113900,Bakers Ground,2023-06-06T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-06T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.1
113900,Bakers Ground,2023-06-06T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-06T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-06T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.53
113900,Bakers Ground,2023-06-06T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-06T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.97
113900,Bakers Ground,2023-06-06T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.67
113900,Bakers Ground,2023-06-06T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.05
113900,Bakers Ground,2023-06-06T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,60.9
113900,Bakers Ground,2023-06-06T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.1
113900,Bakers Ground,2023-06-06T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.3
113900,Bakers Ground,2023-06-06T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,31.3
113900,Bakers Ground,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
113900,Bakers Ground,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113900,Bakers Ground,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
113900,Bakers Ground,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
113900,Bakers Ground,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.51
113900,Bakers Ground,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.25
113900,Bakers Ground,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
113900,Bakers Ground,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.4
113900,Bakers Ground,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.18
113900,Bakers Ground,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.01
113900,Bakers Ground,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,135.9
113900,Bakers Ground,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
113900,Bakers Ground,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
113900,Bakers Ground,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
113900,Bakers Ground,2023-06-06T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-06T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-06T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-06T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.41
113900,Bakers Ground,2023-06-06T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.75
113900,Bakers Ground,2023-06-06T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.25
113900,Bakers Ground,2023-06-06T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,62.6
113900,Bakers Ground,2023-06-06T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.9
113900,Bakers Ground,2023-06-06T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-06T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,85.0
113900,Bakers Ground,2023-06-06T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-06T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-06T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-06T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.47
113900,Bakers Ground,2023-06-06T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.15
113900,Bakers Ground,2023-06-06T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.15
113900,Bakers Ground,2023-06-06T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.8
113900,Bakers Ground,2023-06-06T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-06T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.1
113900,Bakers Ground,2023-06-06T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.3
113900,Bakers Ground,2023-06-06T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
113900,Bakers Ground,2023-06-06T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.0
113900,Bakers Ground,2023-06-06T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-06T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.56
113900,Bakers Ground,2023-06-06T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.09
113900,Bakers Ground,2023-06-06T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.4
113900,Bakers Ground,2023-06-06T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
113900,Bakers Ground,2023-06-06T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-06T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-06T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-06T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-06-06T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.78
113900,Bakers Ground,2023-06-06T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-06T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.07
113900,Bakers Ground,2023-06-06T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.07
113900,Bakers Ground,2023-06-06T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.16
113900,Bakers Ground,2023-06-06T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,53.7
113900,Bakers Ground,2023-06-06T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.6
113900,Bakers Ground,2023-06-06T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.4
113900,Bakers Ground,2023-06-06T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,31.3
113900,Bakers Ground,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
113900,Bakers Ground,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113900,Bakers Ground,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
113900,Bakers Ground,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
113900,Bakers Ground,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
113900,Bakers Ground,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.67
113900,Bakers Ground,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.04
113900,Bakers Ground,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.51
113900,Bakers Ground,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.88
113900,Bakers Ground,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.96
113900,Bakers Ground,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,136.2
113900,Bakers Ground,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
113900,Bakers Ground,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
113900,Bakers Ground,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
113900,Bakers Ground,2023-06-06T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-06T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-06T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-06-06T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.63
113900,Bakers Ground,2023-06-06T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.64
113900,Bakers Ground,2023-06-06T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.05
113900,Bakers Ground,2023-06-06T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,50.9
113900,Bakers Ground,2023-06-06T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,73.5
113900,Bakers Ground,2023-06-06T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-06T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.4
113900,Bakers Ground,2023-06-06T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-06T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-06T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-06T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.51
113900,Bakers Ground,2023-06-06T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.77
113900,Bakers Ground,2023-06-06T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.08
113900,Bakers Ground,2023-06-06T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
113900,Bakers Ground,2023-06-06T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-06T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.7
113900,Bakers Ground,2023-06-06T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.0
113900,Bakers Ground,2023-06-06T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-06T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.31
113900,Bakers Ground,2023-06-06T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-06T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.77
113900,Bakers Ground,2023-06-06T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.92
113900,Bakers Ground,2023-06-06T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.49
113900,Bakers Ground,2023-06-06T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
113900,Bakers Ground,2023-06-06T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-06T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-06T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-06T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-06T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.37
113900,Bakers Ground,2023-06-06T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-06T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.7
113900,Bakers Ground,2023-06-06T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.54
113900,Bakers Ground,2023-06-06T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.28
113900,Bakers Ground,2023-06-06T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.6
113900,Bakers Ground,2023-06-06T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.2
113900,Bakers Ground,2023-06-06T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.8
113900,Bakers Ground,2023-06-06T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.4
113900,Bakers Ground,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,31.3
113900,Bakers Ground,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
113900,Bakers Ground,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113900,Bakers Ground,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
113900,Bakers Ground,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
113900,Bakers Ground,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.73
113900,Bakers Ground,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
113900,Bakers Ground,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.15
113900,Bakers Ground,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.61
113900,Bakers Ground,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.02
113900,Bakers Ground,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.91
113900,Bakers Ground,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,132.2
113900,Bakers Ground,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
113900,Bakers Ground,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
113900,Bakers Ground,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
113900,Bakers Ground,2023-06-06T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-06T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-06T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-06T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.71
113900,Bakers Ground,2023-06-06T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.73
113900,Bakers Ground,2023-06-06T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.67
