Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-06T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,61.7
113900,Bakers Ground,2023-06-06T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.0
113900,Bakers Ground,2023-06-06T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-06T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,87.8
113900,Bakers Ground,2023-06-06T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-06T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-06T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-06T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.56
113900,Bakers Ground,2023-06-06T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.85
113900,Bakers Ground,2023-06-06T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.93
113900,Bakers Ground,2023-06-06T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,47.5
113900,Bakers Ground,2023-06-06T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-06T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.4
113900,Bakers Ground,2023-06-06T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.9
113900,Bakers Ground,2023-06-06T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-06-06T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.22
113900,Bakers Ground,2023-06-06T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-06T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.75
113900,Bakers Ground,2023-06-06T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.23
113900,Bakers Ground,2023-06-06T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.67
113900,Bakers Ground,2023-06-06T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
113900,Bakers Ground,2023-06-06T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-06T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-06T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-06T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-06T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.87
113900,Bakers Ground,2023-06-06T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-06T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.73
113900,Bakers Ground,2023-06-06T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.06
113900,Bakers Ground,2023-06-06T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.23
113900,Bakers Ground,2023-06-06T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,56.4
113900,Bakers Ground,2023-06-06T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.2
113900,Bakers Ground,2023-06-06T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,96.8
113900,Bakers Ground,2023-06-06T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.2
113900,Bakers Ground,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,31.3
113900,Bakers Ground,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
113900,Bakers Ground,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113900,Bakers Ground,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
113900,Bakers Ground,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
113900,Bakers Ground,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
113900,Bakers Ground,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
113900,Bakers Ground,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
113900,Bakers Ground,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.76
113900,Bakers Ground,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.41
113900,Bakers Ground,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,54.51
113900,Bakers Ground,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,146.0
113900,Bakers Ground,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
113900,Bakers Ground,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
113900,Bakers Ground,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
113900,Bakers Ground,2023-06-06T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.49
113900,Bakers Ground,2023-06-06T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-06T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-06T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.73
113900,Bakers Ground,2023-06-06T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.56
113900,Bakers Ground,2023-06-06T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.57
113900,Bakers Ground,2023-06-06T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,47.9
113900,Bakers Ground,2023-06-06T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.6
113900,Bakers Ground,2023-06-06T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.1
113900,Bakers Ground,2023-06-06T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.1
113900,Bakers Ground,2023-06-06T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-06T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-06T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-06T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.17
113900,Bakers Ground,2023-06-06T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.78
113900,Bakers Ground,2023-06-06T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.06
113900,Bakers Ground,2023-06-06T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,46.0
113900,Bakers Ground,2023-06-06T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-06T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.8
113900,Bakers Ground,2023-06-06T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.1
113900,Bakers Ground,2023-06-06T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-06T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.01
113900,Bakers Ground,2023-06-06T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-06T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.1
113900,Bakers Ground,2023-06-06T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.49
113900,Bakers Ground,2023-06-06T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.74
113900,Bakers Ground,2023-06-06T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
113900,Bakers Ground,2023-06-06T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-06T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-06T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-06T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-06T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.06
113900,Bakers Ground,2023-06-06T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-06T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.89
113900,Bakers Ground,2023-06-06T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.51
113900,Bakers Ground,2023-06-06T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.12
113900,Bakers Ground,2023-06-06T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,54.9
113900,Bakers Ground,2023-06-06T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.9
113900,Bakers Ground,2023-06-06T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.2
113900,Bakers Ground,2023-06-06T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.2
113900,Bakers Ground,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,31.2
113900,Bakers Ground,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
113900,Bakers Ground,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113900,Bakers Ground,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
113900,Bakers Ground,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
113900,Bakers Ground,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.44
113900,Bakers Ground,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
113900,Bakers Ground,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
113900,Bakers Ground,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.9
113900,Bakers Ground,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.37
113900,Bakers Ground,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.48
113900,Bakers Ground,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,141.4
113900,Bakers Ground,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
113900,Bakers Ground,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
113900,Bakers Ground,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
113900,Bakers Ground,2023-06-06T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.65
113900,Bakers Ground,2023-06-06T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-06T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-06T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.06
113900,Bakers Ground,2023-06-06T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.81
113900,Bakers Ground,2023-06-06T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.04
113900,Bakers Ground,2023-06-06T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,50.1
113900,Bakers Ground,2023-06-06T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.7
113900,Bakers Ground,2023-06-06T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-06T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.8
113900,Bakers Ground,2023-06-06T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-06T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-06T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-06T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.56
113900,Bakers Ground,2023-06-06T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.77
113900,Bakers Ground,2023-06-06T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.25
113900,Bakers Ground,2023-06-06T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.8
113900,Bakers Ground,2023-06-06T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.5
113900,Bakers Ground,2023-06-06T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.7
113900,Bakers Ground,2023-06-06T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.0
113900,Bakers Ground,2023-06-06T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-06T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.9
113900,Bakers Ground,2023-06-06T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-06T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.64
113900,Bakers Ground,2023-06-06T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.07
113900,Bakers Ground,2023-06-06T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.06
113900,Bakers Ground,2023-06-06T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
113900,Bakers Ground,2023-06-06T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.2
113900,Bakers Ground,2023-06-06T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-06T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.7
113900,Bakers Ground,2023-06-06T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-06T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.41
113900,Bakers Ground,2023-06-06T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-06T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.56
113900,Bakers Ground,2023-06-06T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,28.26
113900,Bakers Ground,2023-06-06T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.16
113900,Bakers Ground,2023-06-06T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,81.1
113900,Bakers Ground,2023-06-06T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.7
113900,Bakers Ground,2023-06-06T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,121.9
113900,Bakers Ground,2023-06-06T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,31.1
113900,Bakers Ground,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
113900,Bakers Ground,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
113900,Bakers Ground,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
113900,Bakers Ground,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.67
113900,Bakers Ground,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
113900,Bakers Ground,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
113900,Bakers Ground,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.81
113900,Bakers Ground,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.78
113900,Bakers Ground,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.51
113900,Bakers Ground,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,141.3
113900,Bakers Ground,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
113900,Bakers Ground,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
113900,Bakers Ground,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
113900,Bakers Ground,2023-06-06T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-06T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-06T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-06T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.66
113900,Bakers Ground,2023-06-06T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.43
113900,Bakers Ground,2023-06-06T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.88
113900,Bakers Ground,2023-06-06T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,48.2
113900,Bakers Ground,2023-06-06T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.2
113900,Bakers Ground,2023-06-06T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-06T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.7
113900,Bakers Ground,2023-06-06T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-06T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-06T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-06-06T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.24
113900,Bakers Ground,2023-06-06T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.52
113900,Bakers Ground,2023-06-06T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.12
113900,Bakers Ground,2023-06-06T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.9
113900,Bakers Ground,2023-06-06T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.7
113900,Bakers Ground,2023-06-06T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.6
113900,Bakers Ground,2023-06-06T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.3
113900,Bakers Ground,2023-06-06T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-06T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
113900,Bakers Ground,2023-06-06T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-06T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.88
113900,Bakers Ground,2023-06-06T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.03
113900,Bakers Ground,2023-06-06T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.35
113900,Bakers Ground,2023-06-06T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
113900,Bakers Ground,2023-06-06T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-06T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.1
113900,Bakers Ground,2023-06-06T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-06T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.63
113900,Bakers Ground,2023-06-06T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.06
113900,Bakers Ground,2023-06-06T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-06T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.22
113900,Bakers Ground,2023-06-06T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,29.14
113900,Bakers Ground,2023-06-06T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.31
113900,Bakers Ground,2023-06-06T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,89.5
113900,Bakers Ground,2023-06-06T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.4
113900,Bakers Ground,2023-06-06T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,125.9
113900,Bakers Ground,2023-06-06T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,31.0
113900,Bakers Ground,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
113900,Bakers Ground,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
113900,Bakers Ground,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
113900,Bakers Ground,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.96
113900,Bakers Ground,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.19
113900,Bakers Ground,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
113900,Bakers Ground,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
113900,Bakers Ground,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.05
113900,Bakers Ground,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.66
113900,Bakers Ground,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,154.6
113900,Bakers Ground,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
113900,Bakers Ground,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
113900,Bakers Ground,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
113900,Bakers Ground,2023-06-06T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-06T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-06T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-06T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.86
113900,Bakers Ground,2023-06-06T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.43
113900,Bakers Ground,2023-06-06T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.41
113900,Bakers Ground,2023-06-06T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,61.7
113900,Bakers Ground,2023-06-06T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-06T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-06T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,83.1
113900,Bakers Ground,2023-06-06T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-06T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-06T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-06T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.17
113900,Bakers Ground,2023-06-06T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.11
113900,Bakers Ground,2023-06-06T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.41
113900,Bakers Ground,2023-06-06T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.8
113900,Bakers Ground,2023-06-06T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.8
113900,Bakers Ground,2023-06-06T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.3
113900,Bakers Ground,2023-06-06T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.4
113900,Bakers Ground,2023-06-06T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-06T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.91
113900,Bakers Ground,2023-06-06T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
113900,Bakers Ground,2023-06-06T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.12
113900,Bakers Ground,2023-06-06T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.19
113900,Bakers Ground,2023-06-06T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.2
113900,Bakers Ground,2023-06-06T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.1
113900,Bakers Ground,2023-06-06T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.3
113900,Bakers Ground,2023-06-06T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,63.5
113900,Bakers Ground,2023-06-06T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-06T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.24
113900,Bakers Ground,2023-06-06T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.94
113900,Bakers Ground,2023-06-06T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-06T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.49
113900,Bakers Ground,2023-06-06T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,35.06
113900,Bakers Ground,2023-06-06T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.65
113900,Bakers Ground,2023-06-06T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,106.6
113900,Bakers Ground,2023-06-06T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.1
113900,Bakers Ground,2023-06-06T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,149.0
113900,Bakers Ground,2023-06-06T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,30.9
113900,Bakers Ground,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
113900,Bakers Ground,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
113900,Bakers Ground,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
113900,Bakers Ground,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.99
113900,Bakers Ground,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
113900,Bakers Ground,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.19
113900,Bakers Ground,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.64
113900,Bakers Ground,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.4
113900,Bakers Ground,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.67
113900,Bakers Ground,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,160.2
113900,Bakers Ground,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
113900,Bakers Ground,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
113900,Bakers Ground,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
113900,Bakers Ground,2023-06-06T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-06T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-06T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-06T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.27
113900,Bakers Ground,2023-06-06T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.02
113900,Bakers Ground,2023-06-06T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.72
113900,Bakers Ground,2023-06-06T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,59.2
113900,Bakers Ground,2023-06-06T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.4
113900,Bakers Ground,2023-06-06T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-06T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,84.7
113900,Bakers Ground,2023-06-06T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-06T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-06T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-06T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.75
113900,Bakers Ground,2023-06-06T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.38
113900,Bakers Ground,2023-06-06T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.05
113900,Bakers Ground,2023-06-06T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,44.9
113900,Bakers Ground,2023-06-06T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.7
113900,Bakers Ground,2023-06-06T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.8
113900,Bakers Ground,2023-06-06T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.8
113900,Bakers Ground,2023-06-06T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-06T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.13
113900,Bakers Ground,2023-06-06T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-06T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.15
113900,Bakers Ground,2023-06-06T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.32
113900,Bakers Ground,2023-06-06T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.97
113900,Bakers Ground,2023-06-06T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.1
113900,Bakers Ground,2023-06-06T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.8
113900,Bakers Ground,2023-06-06T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-06T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-06T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.58
113900,Bakers Ground,2023-06-06T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.85
113900,Bakers Ground,2023-06-06T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-06T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.46
113900,Bakers Ground,2023-06-06T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,30.75
113900,Bakers Ground,2023-06-06T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.05
113900,Bakers Ground,2023-06-06T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,77.6
113900,Bakers Ground,2023-06-06T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.3
113900,Bakers Ground,2023-06-06T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,131.3
113900,Bakers Ground,2023-06-06T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.3
113900,Bakers Ground,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,30.8
113900,Bakers Ground,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
113900,Bakers Ground,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
113900,Bakers Ground,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
113900,Bakers Ground,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.51
113900,Bakers Ground,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
113900,Bakers Ground,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
113900,Bakers Ground,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.64
113900,Bakers Ground,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.83
113900,Bakers Ground,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.78
113900,Bakers Ground,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,138.5
113900,Bakers Ground,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
113900,Bakers Ground,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
113900,Bakers Ground,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
113900,Bakers Ground,2023-06-06T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-06T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-06T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-06T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.17
113900,Bakers Ground,2023-06-06T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.88
113900,Bakers Ground,2023-06-06T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.16
113900,Bakers Ground,2023-06-06T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,58.0
113900,Bakers Ground,2023-06-06T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.2
113900,Bakers Ground,2023-06-06T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-06T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,83.7
113900,Bakers Ground,2023-06-06T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-06T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-06T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-06T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.22
113900,Bakers Ground,2023-06-06T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.44
113900,Bakers Ground,2023-06-06T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.05
113900,Bakers Ground,2023-06-06T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,44.9
113900,Bakers Ground,2023-06-06T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.2
113900,Bakers Ground,2023-06-06T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,90.4
113900,Bakers Ground,2023-06-06T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.8
113900,Bakers Ground,2023-06-06T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-06T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.78
113900,Bakers Ground,2023-06-06T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
113900,Bakers Ground,2023-06-06T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.26
113900,Bakers Ground,2023-06-06T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.12
113900,Bakers Ground,2023-06-06T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.31
113900,Bakers Ground,2023-06-06T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
113900,Bakers Ground,2023-06-06T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.9
113900,Bakers Ground,2023-06-06T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-06T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-06T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.49
113900,Bakers Ground,2023-06-06T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.86
113900,Bakers Ground,2023-06-06T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-06T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.19
113900,Bakers Ground,2023-06-06T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.87
113900,Bakers Ground,2023-06-06T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.73
113900,Bakers Ground,2023-06-06T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,68.6
113900,Bakers Ground,2023-06-06T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.8
113900,Bakers Ground,2023-06-06T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,116.1
113900,Bakers Ground,2023-06-06T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.5
113900,Bakers Ground,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,30.7
113900,Bakers Ground,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
113900,Bakers Ground,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
113900,Bakers Ground,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
113900,Bakers Ground,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.1
113900,Bakers Ground,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
113900,Bakers Ground,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
113900,Bakers Ground,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.84
113900,Bakers Ground,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.07
113900,Bakers Ground,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.25
113900,Bakers Ground,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,138.9
113900,Bakers Ground,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
113900,Bakers Ground,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
113900,Bakers Ground,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
113900,Bakers Ground,2023-06-06T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-06T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-06T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-06T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.15
113900,Bakers Ground,2023-06-06T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.47
113900,Bakers Ground,2023-06-06T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.54
113900,Bakers Ground,2023-06-06T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,46.3
113900,Bakers Ground,2023-06-06T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,71.6
113900,Bakers Ground,2023-06-06T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-06T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.3
113900,Bakers Ground,2023-06-06T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-06T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-06T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-06T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.6
113900,Bakers Ground,2023-06-06T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.88
113900,Bakers Ground,2023-06-06T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.81
113900,Bakers Ground,2023-06-06T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.9
113900,Bakers Ground,2023-06-06T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.3
113900,Bakers Ground,2023-06-06T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.6
113900,Bakers Ground,2023-06-06T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.7
113900,Bakers Ground,2023-06-06T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-06T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.81
113900,Bakers Ground,2023-06-06T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-06T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.72
113900,Bakers Ground,2023-06-06T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.47
113900,Bakers Ground,2023-06-06T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.97
113900,Bakers Ground,2023-06-06T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
113900,Bakers Ground,2023-06-06T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.6
113900,Bakers Ground,2023-06-06T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.4
113900,Bakers Ground,2023-06-06T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-06T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-06T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.85
113900,Bakers Ground,2023-06-06T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-06T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.95
113900,Bakers Ground,2023-06-06T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.81
113900,Bakers Ground,2023-06-06T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.87
113900,Bakers Ground,2023-06-06T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.2
113900,Bakers Ground,2023-06-06T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.7
113900,Bakers Ground,2023-06-06T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.5
113900,Bakers Ground,2023-06-06T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.0
113900,Bakers Ground,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,30.6
113900,Bakers Ground,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
113900,Bakers Ground,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
113900,Bakers Ground,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
113900,Bakers Ground,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
113900,Bakers Ground,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
113900,Bakers Ground,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
113900,Bakers Ground,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,59.42
113900,Bakers Ground,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.69
113900,Bakers Ground,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.19
113900,Bakers Ground,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,139.8
113900,Bakers Ground,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.9
113900,Bakers Ground,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
113900,Bakers Ground,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
113900,Bakers Ground,2023-06-06T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-06T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-06T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.58
113900,Bakers Ground,2023-06-06T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.99
113900,Bakers Ground,2023-06-06T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.93
113900,Bakers Ground,2023-06-06T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.5
113900,Bakers Ground,2023-06-06T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,44.7
113900,Bakers Ground,2023-06-06T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.4
113900,Bakers Ground,2023-06-06T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-06T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.0
113900,Bakers Ground,2023-06-06T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-06T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-06T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
113900,Bakers Ground,2023-06-06T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.66
113900,Bakers Ground,2023-06-06T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.4
113900,Bakers Ground,2023-06-06T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.0
113900,Bakers Ground,2023-06-06T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.4
113900,Bakers Ground,2023-06-06T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.5
113900,Bakers Ground,2023-06-06T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.2
113900,Bakers Ground,2023-06-06T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-06T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-06T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.3
113900,Bakers Ground,2023-06-06T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-06T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.02
113900,Bakers Ground,2023-06-06T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.89
113900,Bakers Ground,2023-06-06T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.98
113900,Bakers Ground,2023-06-06T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
113900,Bakers Ground,2023-06-06T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-06T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-06T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.3
113900,Bakers Ground,2023-06-06T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-06T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.1
113900,Bakers Ground,2023-06-06T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-06T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.68
113900,Bakers Ground,2023-06-06T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,27.44
113900,Bakers Ground,2023-06-06T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.91
113900,Bakers Ground,2023-06-06T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,59.1
113900,Bakers Ground,2023-06-06T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.1
113900,Bakers Ground,2023-06-06T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,117.4
113900,Bakers Ground,2023-06-06T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.1
113900,Bakers Ground,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,30.5
113900,Bakers Ground,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
113900,Bakers Ground,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
113900,Bakers Ground,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
113900,Bakers Ground,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
113900,Bakers Ground,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.76
113900,Bakers Ground,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
113900,Bakers Ground,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
113900,Bakers Ground,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.36
113900,Bakers Ground,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.88
113900,Bakers Ground,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.39
113900,Bakers Ground,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,138.3
113900,Bakers Ground,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
113900,Bakers Ground,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
113900,Bakers Ground,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
113900,Bakers Ground,2023-06-06T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-06T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-06T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-06T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.8
113900,Bakers Ground,2023-06-06T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.66
113900,Bakers Ground,2023-06-06T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.9
113900,Bakers Ground,2023-06-06T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,42.2
113900,Bakers Ground,2023-06-06T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.2
113900,Bakers Ground,2023-06-06T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.6
113900,Bakers Ground,2023-06-06T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.4
113900,Bakers Ground,2023-06-06T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-06T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-06T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
113900,Bakers Ground,2023-06-06T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.68
113900,Bakers Ground,2023-06-06T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.24
113900,Bakers Ground,2023-06-06T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.19
113900,Bakers Ground,2023-06-06T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,46.3
113900,Bakers Ground,2023-06-06T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.6
113900,Bakers Ground,2023-06-06T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.9
113900,Bakers Ground,2023-06-06T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-06T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
113900,Bakers Ground,2023-06-06T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.25
113900,Bakers Ground,2023-06-06T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-06T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.95
113900,Bakers Ground,2023-06-06T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.16
113900,Bakers Ground,2023-06-06T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.08
113900,Bakers Ground,2023-06-06T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
113900,Bakers Ground,2023-06-06T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-06T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-06T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-06T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-06T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.65
113900,Bakers Ground,2023-06-06T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-06T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.19
113900,Bakers Ground,2023-06-06T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.94
113900,Bakers Ground,2023-06-06T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.6
