Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-06T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.1
113900,Bakers Ground,2023-06-06T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.4
113900,Bakers Ground,2023-06-06T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.6
113900,Bakers Ground,2023-06-06T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.7
113900,Bakers Ground,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,30.5
113900,Bakers Ground,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
113900,Bakers Ground,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
113900,Bakers Ground,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
113900,Bakers Ground,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.65
113900,Bakers Ground,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
113900,Bakers Ground,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
113900,Bakers Ground,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.62
113900,Bakers Ground,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.69
113900,Bakers Ground,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.77
113900,Bakers Ground,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,133.7
113900,Bakers Ground,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
113900,Bakers Ground,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
113900,Bakers Ground,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
113900,Bakers Ground,2023-06-06T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-06T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-06T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.24
113900,Bakers Ground,2023-06-06T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.25
113900,Bakers Ground,2023-06-06T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.75
113900,Bakers Ground,2023-06-06T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.83
113900,Bakers Ground,2023-06-06T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.2
113900,Bakers Ground,2023-06-06T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.0
113900,Bakers Ground,2023-06-06T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.0
113900,Bakers Ground,2023-06-06T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.0
113900,Bakers Ground,2023-06-06T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-06T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-06T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-06T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.34
113900,Bakers Ground,2023-06-06T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.16
113900,Bakers Ground,2023-06-06T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.39
113900,Bakers Ground,2023-06-06T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,46.6
113900,Bakers Ground,2023-06-06T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.3
113900,Bakers Ground,2023-06-06T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.5
113900,Bakers Ground,2023-06-06T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-06T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
113900,Bakers Ground,2023-06-06T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.76
113900,Bakers Ground,2023-06-06T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-06T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.07
113900,Bakers Ground,2023-06-06T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.65
113900,Bakers Ground,2023-06-06T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.54
113900,Bakers Ground,2023-06-06T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
113900,Bakers Ground,2023-06-06T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-06T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-06T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-06T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-06T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.04
113900,Bakers Ground,2023-06-06T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-06T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.14
113900,Bakers Ground,2023-06-06T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.01
113900,Bakers Ground,2023-06-06T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.87
113900,Bakers Ground,2023-06-06T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,51.7
113900,Bakers Ground,2023-06-06T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.9
113900,Bakers Ground,2023-06-06T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,111.1
113900,Bakers Ground,2023-06-06T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,91.8
113900,Bakers Ground,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,30.4
113900,Bakers Ground,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
113900,Bakers Ground,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
113900,Bakers Ground,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
113900,Bakers Ground,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
113900,Bakers Ground,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
113900,Bakers Ground,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
113900,Bakers Ground,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.8
113900,Bakers Ground,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.26
113900,Bakers Ground,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.63
113900,Bakers Ground,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,130.8
113900,Bakers Ground,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
113900,Bakers Ground,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
113900,Bakers Ground,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
113900,Bakers Ground,2023-06-06T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-06T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-06T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.23
113900,Bakers Ground,2023-06-06T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.18
113900,Bakers Ground,2023-06-06T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.09
113900,Bakers Ground,2023-06-06T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.06
113900,Bakers Ground,2023-06-06T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,42.0
113900,Bakers Ground,2023-06-06T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,70.6
113900,Bakers Ground,2023-06-06T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-06T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.6
113900,Bakers Ground,2023-06-06T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-06T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-06T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
113900,Bakers Ground,2023-06-06T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.93
113900,Bakers Ground,2023-06-06T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.98
113900,Bakers Ground,2023-06-06T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.21
113900,Bakers Ground,2023-06-06T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,47.9
113900,Bakers Ground,2023-06-06T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.3
113900,Bakers Ground,2023-06-06T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.2
113900,Bakers Ground,2023-06-06T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-06T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
113900,Bakers Ground,2023-06-06T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.47
113900,Bakers Ground,2023-06-06T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-06T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.97
113900,Bakers Ground,2023-06-06T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.65
113900,Bakers Ground,2023-06-06T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.12
113900,Bakers Ground,2023-06-06T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
113900,Bakers Ground,2023-06-06T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.2
113900,Bakers Ground,2023-06-06T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-06T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-06T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-06T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.67
113900,Bakers Ground,2023-06-06T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-06T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.29
113900,Bakers Ground,2023-06-06T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.3
113900,Bakers Ground,2023-06-06T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.62
113900,Bakers Ground,2023-06-06T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,54.3
113900,Bakers Ground,2023-06-06T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.7
113900,Bakers Ground,2023-06-06T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,108.3
113900,Bakers Ground,2023-06-06T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.9
113900,Bakers Ground,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,30.3
113900,Bakers Ground,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
113900,Bakers Ground,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
113900,Bakers Ground,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
113900,Bakers Ground,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
113900,Bakers Ground,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
113900,Bakers Ground,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
113900,Bakers Ground,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.38
113900,Bakers Ground,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.71
113900,Bakers Ground,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.01
113900,Bakers Ground,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,134.3
113900,Bakers Ground,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
113900,Bakers Ground,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
113900,Bakers Ground,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
113900,Bakers Ground,2023-06-06T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-06T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-06T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-06T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.4
113900,Bakers Ground,2023-06-06T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.67
113900,Bakers Ground,2023-06-06T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.91
113900,Bakers Ground,2023-06-06T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,45.4
113900,Bakers Ground,2023-06-06T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,75.7
113900,Bakers Ground,2023-06-06T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-06T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.8
113900,Bakers Ground,2023-06-06T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-06T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-06T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
113900,Bakers Ground,2023-06-06T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.71
113900,Bakers Ground,2023-06-06T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.89
113900,Bakers Ground,2023-06-06T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.78
113900,Bakers Ground,2023-06-06T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,56.5
113900,Bakers Ground,2023-06-06T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.3
113900,Bakers Ground,2023-06-06T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,98.0
113900,Bakers Ground,2023-06-06T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.9
113900,Bakers Ground,2023-06-06T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
113900,Bakers Ground,2023-06-06T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.37
113900,Bakers Ground,2023-06-06T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-06-06T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.12
113900,Bakers Ground,2023-06-06T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.76
113900,Bakers Ground,2023-06-06T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.57
113900,Bakers Ground,2023-06-06T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
113900,Bakers Ground,2023-06-06T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-06T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-06T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-06T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-06T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.94
113900,Bakers Ground,2023-06-06T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-06T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.11
113900,Bakers Ground,2023-06-06T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.38
113900,Bakers Ground,2023-06-06T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.4
113900,Bakers Ground,2023-06-06T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,55.6
113900,Bakers Ground,2023-06-06T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.3
113900,Bakers Ground,2023-06-06T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,108.4
113900,Bakers Ground,2023-06-06T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.6
113900,Bakers Ground,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,30.2
113900,Bakers Ground,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
113900,Bakers Ground,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
113900,Bakers Ground,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
113900,Bakers Ground,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
113900,Bakers Ground,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
113900,Bakers Ground,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
113900,Bakers Ground,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.35
113900,Bakers Ground,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.18
113900,Bakers Ground,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.66
113900,Bakers Ground,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,143.4
113900,Bakers Ground,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
113900,Bakers Ground,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
113900,Bakers Ground,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
113900,Bakers Ground,2023-06-06T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-06T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-06T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-06T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.87
113900,Bakers Ground,2023-06-06T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.91
113900,Bakers Ground,2023-06-06T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.38
113900,Bakers Ground,2023-06-06T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
113900,Bakers Ground,2023-06-06T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.9
113900,Bakers Ground,2023-06-06T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.3
113900,Bakers Ground,2023-06-06T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.2
113900,Bakers Ground,2023-06-06T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-06T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-06T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
113900,Bakers Ground,2023-06-06T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.05
113900,Bakers Ground,2023-06-06T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.11
113900,Bakers Ground,2023-06-06T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.48
113900,Bakers Ground,2023-06-06T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,43.5
113900,Bakers Ground,2023-06-06T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.2
113900,Bakers Ground,2023-06-06T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,97.3
113900,Bakers Ground,2023-06-06T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.0
113900,Bakers Ground,2023-06-06T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.84
113900,Bakers Ground,2023-06-06T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.73
113900,Bakers Ground,2023-06-06T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-06T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.74
113900,Bakers Ground,2023-06-06T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.69
113900,Bakers Ground,2023-06-06T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.43
113900,Bakers Ground,2023-06-06T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
113900,Bakers Ground,2023-06-06T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.4
113900,Bakers Ground,2023-06-06T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-06T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-06T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-06T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.23
113900,Bakers Ground,2023-06-06T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-06T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.94
113900,Bakers Ground,2023-06-06T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.88
113900,Bakers Ground,2023-06-06T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.35
113900,Bakers Ground,2023-06-06T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.8
113900,Bakers Ground,2023-06-06T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.3
113900,Bakers Ground,2023-06-06T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.6
113900,Bakers Ground,2023-06-06T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.2
113900,Bakers Ground,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,30.1
113900,Bakers Ground,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
113900,Bakers Ground,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
113900,Bakers Ground,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
113900,Bakers Ground,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
113900,Bakers Ground,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
113900,Bakers Ground,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
113900,Bakers Ground,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.59
113900,Bakers Ground,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.21
113900,Bakers Ground,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.63
113900,Bakers Ground,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,130.3
113900,Bakers Ground,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
113900,Bakers Ground,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
113900,Bakers Ground,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
113900,Bakers Ground,2023-06-06T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-06T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-06T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-06T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.29
113900,Bakers Ground,2023-06-06T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.98
113900,Bakers Ground,2023-06-06T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.86
113900,Bakers Ground,2023-06-06T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,46.9
113900,Bakers Ground,2023-06-06T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.5
113900,Bakers Ground,2023-06-06T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.7
113900,Bakers Ground,2023-06-06T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,74.0
113900,Bakers Ground,2023-06-06T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-06T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-06T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
113900,Bakers Ground,2023-06-06T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.77
113900,Bakers Ground,2023-06-06T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.76
113900,Bakers Ground,2023-06-06T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.92
113900,Bakers Ground,2023-06-06T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.4
113900,Bakers Ground,2023-06-06T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.3
113900,Bakers Ground,2023-06-06T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.5
113900,Bakers Ground,2023-06-06T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.2
113900,Bakers Ground,2023-06-06T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
113900,Bakers Ground,2023-06-06T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.22
113900,Bakers Ground,2023-06-06T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-06T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.56
113900,Bakers Ground,2023-06-06T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.18
113900,Bakers Ground,2023-06-06T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.44
113900,Bakers Ground,2023-06-06T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
113900,Bakers Ground,2023-06-06T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-06T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-06T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-06T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-06T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.61
113900,Bakers Ground,2023-06-06T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-06T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.81
113900,Bakers Ground,2023-06-06T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.9
113900,Bakers Ground,2023-06-06T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.98
113900,Bakers Ground,2023-06-06T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,57.3
113900,Bakers Ground,2023-06-06T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.1
113900,Bakers Ground,2023-06-06T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,103.2
113900,Bakers Ground,2023-06-06T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.2
113900,Bakers Ground,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,30.0
113900,Bakers Ground,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
113900,Bakers Ground,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
113900,Bakers Ground,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
113900,Bakers Ground,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
113900,Bakers Ground,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
113900,Bakers Ground,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
113900,Bakers Ground,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.44
113900,Bakers Ground,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.46
113900,Bakers Ground,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.21
113900,Bakers Ground,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,134.6
113900,Bakers Ground,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
113900,Bakers Ground,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
113900,Bakers Ground,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
113900,Bakers Ground,2023-06-06T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-06T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-06T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-06T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.56
113900,Bakers Ground,2023-06-06T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.72
113900,Bakers Ground,2023-06-06T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.43
113900,Bakers Ground,2023-06-06T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,57.0
113900,Bakers Ground,2023-06-06T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-06T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-06T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.6
113900,Bakers Ground,2023-06-06T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-06T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-06T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
113900,Bakers Ground,2023-06-06T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.39
113900,Bakers Ground,2023-06-06T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.31
113900,Bakers Ground,2023-06-06T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.23
113900,Bakers Ground,2023-06-06T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,41.4
113900,Bakers Ground,2023-06-06T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-06T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.6
113900,Bakers Ground,2023-06-06T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.4
113900,Bakers Ground,2023-06-06T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
113900,Bakers Ground,2023-06-06T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.24
113900,Bakers Ground,2023-06-06T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
113900,Bakers Ground,2023-06-06T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.34
113900,Bakers Ground,2023-06-06T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.31
113900,Bakers Ground,2023-06-06T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.22
113900,Bakers Ground,2023-06-06T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
113900,Bakers Ground,2023-06-06T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-06T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-06T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-06T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-06T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.24
113900,Bakers Ground,2023-06-06T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-06T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.18
113900,Bakers Ground,2023-06-06T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.22
113900,Bakers Ground,2023-06-06T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.47
113900,Bakers Ground,2023-06-06T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.4
113900,Bakers Ground,2023-06-06T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.4
113900,Bakers Ground,2023-06-06T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.0
113900,Bakers Ground,2023-06-06T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.4
113900,Bakers Ground,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,29.8
113900,Bakers Ground,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
113900,Bakers Ground,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
113900,Bakers Ground,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
113900,Bakers Ground,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
113900,Bakers Ground,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
113900,Bakers Ground,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
113900,Bakers Ground,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
113900,Bakers Ground,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.46
113900,Bakers Ground,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.94
113900,Bakers Ground,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.34
113900,Bakers Ground,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,139.1
113900,Bakers Ground,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
113900,Bakers Ground,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
113900,Bakers Ground,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
113900,Bakers Ground,2023-06-06T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-06T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-06T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-06T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.18
113900,Bakers Ground,2023-06-06T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.28
113900,Bakers Ground,2023-06-06T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.34
113900,Bakers Ground,2023-06-06T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,41.8
113900,Bakers Ground,2023-06-06T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.9
113900,Bakers Ground,2023-06-06T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-06T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.1
113900,Bakers Ground,2023-06-06T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-06T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-06T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
113900,Bakers Ground,2023-06-06T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.52
113900,Bakers Ground,2023-06-06T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.94
113900,Bakers Ground,2023-06-06T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.22
113900,Bakers Ground,2023-06-06T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,45.6
113900,Bakers Ground,2023-06-06T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.9
113900,Bakers Ground,2023-06-06T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.6
113900,Bakers Ground,2023-06-06T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.4
113900,Bakers Ground,2023-06-06T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
113900,Bakers Ground,2023-06-06T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.17
113900,Bakers Ground,2023-06-06T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
113900,Bakers Ground,2023-06-06T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.47
113900,Bakers Ground,2023-06-06T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.08
113900,Bakers Ground,2023-06-06T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.94
113900,Bakers Ground,2023-06-06T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
113900,Bakers Ground,2023-06-06T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.7
113900,Bakers Ground,2023-06-06T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-06T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-06T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-06T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.45
113900,Bakers Ground,2023-06-06T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-06T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.82
113900,Bakers Ground,2023-06-06T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.29
113900,Bakers Ground,2023-06-06T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.44
113900,Bakers Ground,2023-06-06T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,54.6
113900,Bakers Ground,2023-06-06T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.7
113900,Bakers Ground,2023-06-06T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.5
113900,Bakers Ground,2023-06-06T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.8
113900,Bakers Ground,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,29.7
113900,Bakers Ground,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
113900,Bakers Ground,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113900,Bakers Ground,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
113900,Bakers Ground,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
113900,Bakers Ground,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
113900,Bakers Ground,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
113900,Bakers Ground,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
113900,Bakers Ground,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
113900,Bakers Ground,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.44
113900,Bakers Ground,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.95
113900,Bakers Ground,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,135.2
113900,Bakers Ground,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
113900,Bakers Ground,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
113900,Bakers Ground,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
113900,Bakers Ground,2023-06-06T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.45
113900,Bakers Ground,2023-06-06T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-06T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-06T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.61
113900,Bakers Ground,2023-06-06T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.85
113900,Bakers Ground,2023-06-06T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.07
113900,Bakers Ground,2023-06-06T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.8
113900,Bakers Ground,2023-06-06T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-06T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-06T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.1
113900,Bakers Ground,2023-06-06T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-06T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-06T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
113900,Bakers Ground,2023-06-06T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.83
113900,Bakers Ground,2023-06-06T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,24.18
113900,Bakers Ground,2023-06-06T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.04
113900,Bakers Ground,2023-06-06T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,59.4
113900,Bakers Ground,2023-06-06T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.7
113900,Bakers Ground,2023-06-06T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,101.8
113900,Bakers Ground,2023-06-06T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-06T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.54
113900,Bakers Ground,2023-06-06T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.82
113900,Bakers Ground,2023-06-06T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
113900,Bakers Ground,2023-06-06T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.37
113900,Bakers Ground,2023-06-06T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.26
113900,Bakers Ground,2023-06-06T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.9
113900,Bakers Ground,2023-06-06T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
113900,Bakers Ground,2023-06-06T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-06T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-06T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-06T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-06T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.69
113900,Bakers Ground,2023-06-06T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-06T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.24
113900,Bakers Ground,2023-06-06T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.09
113900,Bakers Ground,2023-06-06T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.93
113900,Bakers Ground,2023-06-06T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,80.7
113900,Bakers Ground,2023-06-06T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.5
113900,Bakers Ground,2023-06-06T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,112.3
113900,Bakers Ground,2023-06-06T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,29.6
113900,Bakers Ground,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
113900,Bakers Ground,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
113900,Bakers Ground,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
113900,Bakers Ground,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
113900,Bakers Ground,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
113900,Bakers Ground,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
113900,Bakers Ground,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.06
113900,Bakers Ground,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.87
113900,Bakers Ground,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.94
113900,Bakers Ground,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,157.2
113900,Bakers Ground,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
113900,Bakers Ground,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
113900,Bakers Ground,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
113900,Bakers Ground,2023-06-06T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-06-06T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-06T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-06T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.48
113900,Bakers Ground,2023-06-06T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.49
113900,Bakers Ground,2023-06-06T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.73
113900,Bakers Ground,2023-06-06T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
113900,Bakers Ground,2023-06-06T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.1
113900,Bakers Ground,2023-06-06T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-06T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.8
113900,Bakers Ground,2023-06-06T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-06T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-06T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
113900,Bakers Ground,2023-06-06T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.24
113900,Bakers Ground,2023-06-06T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.02
113900,Bakers Ground,2023-06-06T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.5
113900,Bakers Ground,2023-06-06T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.9
113900,Bakers Ground,2023-06-06T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.9
113900,Bakers Ground,2023-06-06T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.7
113900,Bakers Ground,2023-06-06T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-06T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.01
113900,Bakers Ground,2023-06-06T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.45
113900,Bakers Ground,2023-06-06T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
113900,Bakers Ground,2023-06-06T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.1
113900,Bakers Ground,2023-06-06T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.8
113900,Bakers Ground,2023-06-06T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,24.13
113900,Bakers Ground,2023-06-06T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,49.2
113900,Bakers Ground,2023-06-06T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.1
113900,Bakers Ground,2023-06-06T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.6
113900,Bakers Ground,2023-06-06T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,100.4
113900,Bakers Ground,2023-06-06T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-06T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.05
113900,Bakers Ground,2023-06-06T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-06T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.72
113900,Bakers Ground,2023-06-06T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.57
113900,Bakers Ground,2023-06-06T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.22
113900,Bakers Ground,2023-06-06T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,71.0
113900,Bakers Ground,2023-06-06T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.5
113900,Bakers Ground,2023-06-06T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,106.6
113900,Bakers Ground,2023-06-06T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,29.5
113900,Bakers Ground,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
113900,Bakers Ground,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
113900,Bakers Ground,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
113900,Bakers Ground,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
113900,Bakers Ground,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
113900,Bakers Ground,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
113900,Bakers Ground,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.54
113900,Bakers Ground,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.28
113900,Bakers Ground,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.58
113900,Bakers Ground,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,132.9
113900,Bakers Ground,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
113900,Bakers Ground,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
113900,Bakers Ground,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
113900,Bakers Ground,2023-06-06T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-06T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-06T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-06T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.24
113900,Bakers Ground,2023-06-06T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.97
113900,Bakers Ground,2023-06-06T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.51
113900,Bakers Ground,2023-06-06T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.4
113900,Bakers Ground,2023-06-06T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.0
113900,Bakers Ground,2023-06-06T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.2
