Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-06T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.3
113900,Bakers Ground,2023-06-06T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-06T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-06T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
113900,Bakers Ground,2023-06-06T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.37
113900,Bakers Ground,2023-06-06T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.79
113900,Bakers Ground,2023-06-06T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.52
113900,Bakers Ground,2023-06-06T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,42.5
113900,Bakers Ground,2023-06-06T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.9
113900,Bakers Ground,2023-06-06T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.2
113900,Bakers Ground,2023-06-06T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-06T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.56
113900,Bakers Ground,2023-06-06T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.17
113900,Bakers Ground,2023-06-06T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-06T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.37
113900,Bakers Ground,2023-06-06T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.77
113900,Bakers Ground,2023-06-06T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,23.51
113900,Bakers Ground,2023-06-06T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,62.1
113900,Bakers Ground,2023-06-06T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-06T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-06T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,97.2
113900,Bakers Ground,2023-06-06T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-06T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.08
113900,Bakers Ground,2023-06-06T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-06T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.76
113900,Bakers Ground,2023-06-06T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.38
113900,Bakers Ground,2023-06-06T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.28
113900,Bakers Ground,2023-06-06T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.3
113900,Bakers Ground,2023-06-06T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.2
113900,Bakers Ground,2023-06-06T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.2
113900,Bakers Ground,2023-06-06T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.3
113900,Bakers Ground,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,29.4
113900,Bakers Ground,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
113900,Bakers Ground,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
113900,Bakers Ground,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
113900,Bakers Ground,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
113900,Bakers Ground,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
113900,Bakers Ground,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
113900,Bakers Ground,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.73
113900,Bakers Ground,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.38
113900,Bakers Ground,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,58.82
113900,Bakers Ground,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,126.5
113900,Bakers Ground,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
113900,Bakers Ground,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
113900,Bakers Ground,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
113900,Bakers Ground,2023-06-06T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-06T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-06T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-06T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.42
113900,Bakers Ground,2023-06-06T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.89
113900,Bakers Ground,2023-06-06T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.31
113900,Bakers Ground,2023-06-06T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.4
113900,Bakers Ground,2023-06-06T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.9
113900,Bakers Ground,2023-06-06T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-06T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.5
113900,Bakers Ground,2023-06-06T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-06T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-06T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
113900,Bakers Ground,2023-06-06T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.15
113900,Bakers Ground,2023-06-06T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.17
113900,Bakers Ground,2023-06-06T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.71
113900,Bakers Ground,2023-06-06T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
113900,Bakers Ground,2023-06-06T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.6
113900,Bakers Ground,2023-06-06T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.4
113900,Bakers Ground,2023-06-06T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-06T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.04
113900,Bakers Ground,2023-06-06T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.12
113900,Bakers Ground,2023-06-06T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
113900,Bakers Ground,2023-06-06T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.28
113900,Bakers Ground,2023-06-06T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.38
113900,Bakers Ground,2023-06-06T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,23.46
113900,Bakers Ground,2023-06-06T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,59.8
113900,Bakers Ground,2023-06-06T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.9
113900,Bakers Ground,2023-06-06T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-06T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,99.4
113900,Bakers Ground,2023-06-06T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-06T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.25
113900,Bakers Ground,2023-06-06T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-06T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.24
113900,Bakers Ground,2023-06-06T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.55
113900,Bakers Ground,2023-06-06T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.97
113900,Bakers Ground,2023-06-06T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,58.1
113900,Bakers Ground,2023-06-06T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.5
113900,Bakers Ground,2023-06-06T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,102.4
113900,Bakers Ground,2023-06-06T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.0
113900,Bakers Ground,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,29.3
113900,Bakers Ground,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
113900,Bakers Ground,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
113900,Bakers Ground,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
113900,Bakers Ground,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
113900,Bakers Ground,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
113900,Bakers Ground,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
113900,Bakers Ground,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.08
113900,Bakers Ground,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.23
113900,Bakers Ground,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,60.46
113900,Bakers Ground,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,128.5
113900,Bakers Ground,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
113900,Bakers Ground,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
113900,Bakers Ground,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
113900,Bakers Ground,2023-06-06T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.24
113900,Bakers Ground,2023-06-06T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-06T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-06T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.92
113900,Bakers Ground,2023-06-06T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.11
113900,Bakers Ground,2023-06-06T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.31
113900,Bakers Ground,2023-06-06T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.8
113900,Bakers Ground,2023-06-06T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.3
113900,Bakers Ground,2023-06-06T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,72.0
113900,Bakers Ground,2023-06-06T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.0
113900,Bakers Ground,2023-06-06T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-06T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-06T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
113900,Bakers Ground,2023-06-06T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.98
113900,Bakers Ground,2023-06-06T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.9
113900,Bakers Ground,2023-06-06T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.9
113900,Bakers Ground,2023-06-06T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
113900,Bakers Ground,2023-06-06T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.4
113900,Bakers Ground,2023-06-06T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.9
113900,Bakers Ground,2023-06-06T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.4
113900,Bakers Ground,2023-06-06T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.38
113900,Bakers Ground,2023-06-06T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.92
113900,Bakers Ground,2023-06-06T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
113900,Bakers Ground,2023-06-06T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.29
113900,Bakers Ground,2023-06-06T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.27
113900,Bakers Ground,2023-06-06T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.07
113900,Bakers Ground,2023-06-06T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
113900,Bakers Ground,2023-06-06T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.2
113900,Bakers Ground,2023-06-06T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-06T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.9
113900,Bakers Ground,2023-06-06T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-06T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.86
113900,Bakers Ground,2023-06-06T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-06T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.25
113900,Bakers Ground,2023-06-06T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.74
113900,Bakers Ground,2023-06-06T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.0
113900,Bakers Ground,2023-06-06T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,55.6
113900,Bakers Ground,2023-06-06T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.4
113900,Bakers Ground,2023-06-06T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.4
113900,Bakers Ground,2023-06-06T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.6
113900,Bakers Ground,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,29.1
113900,Bakers Ground,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
113900,Bakers Ground,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
113900,Bakers Ground,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
113900,Bakers Ground,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
113900,Bakers Ground,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.18
113900,Bakers Ground,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
113900,Bakers Ground,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,51.43
113900,Bakers Ground,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.48
113900,Bakers Ground,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.28
113900,Bakers Ground,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,125.2
113900,Bakers Ground,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
113900,Bakers Ground,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
113900,Bakers Ground,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
113900,Bakers Ground,2023-06-06T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.38
113900,Bakers Ground,2023-06-06T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-06T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-06T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.3
113900,Bakers Ground,2023-06-06T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.09
113900,Bakers Ground,2023-06-06T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.75
113900,Bakers Ground,2023-06-06T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,45.6
113900,Bakers Ground,2023-06-06T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-06T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.5
113900,Bakers Ground,2023-06-06T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-06T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-06T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-06T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
113900,Bakers Ground,2023-06-06T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.15
113900,Bakers Ground,2023-06-06T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.67
113900,Bakers Ground,2023-06-06T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.94
113900,Bakers Ground,2023-06-06T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,40.5
113900,Bakers Ground,2023-06-06T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.4
113900,Bakers Ground,2023-06-06T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.3
113900,Bakers Ground,2023-06-06T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-06T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.39
113900,Bakers Ground,2023-06-06T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.18
113900,Bakers Ground,2023-06-06T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-06T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.27
113900,Bakers Ground,2023-06-06T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.72
113900,Bakers Ground,2023-06-06T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.82
113900,Bakers Ground,2023-06-06T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
113900,Bakers Ground,2023-06-06T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-06T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-06T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.4
113900,Bakers Ground,2023-06-06T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-06T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.11
113900,Bakers Ground,2023-06-06T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-06T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.16
113900,Bakers Ground,2023-06-06T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.14
113900,Bakers Ground,2023-06-06T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.9
113900,Bakers Ground,2023-06-06T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.5
113900,Bakers Ground,2023-06-06T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.8
113900,Bakers Ground,2023-06-06T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.6
113900,Bakers Ground,2023-06-06T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.9
113900,Bakers Ground,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,29.0
113900,Bakers Ground,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
113900,Bakers Ground,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
113900,Bakers Ground,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
113900,Bakers Ground,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
113900,Bakers Ground,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
113900,Bakers Ground,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
113900,Bakers Ground,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.88
113900,Bakers Ground,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.17
113900,Bakers Ground,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.41
113900,Bakers Ground,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,130.9
113900,Bakers Ground,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
113900,Bakers Ground,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
113900,Bakers Ground,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
113900,Bakers Ground,2023-06-06T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.57
113900,Bakers Ground,2023-06-06T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-06T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-06T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.72
113900,Bakers Ground,2023-06-06T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.29
113900,Bakers Ground,2023-06-06T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.0
113900,Bakers Ground,2023-06-06T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,48.4
113900,Bakers Ground,2023-06-06T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-06T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.5
113900,Bakers Ground,2023-06-06T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-06T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-06T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-06T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
113900,Bakers Ground,2023-06-06T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.15
113900,Bakers Ground,2023-06-06T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.03
113900,Bakers Ground,2023-06-06T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.48
113900,Bakers Ground,2023-06-06T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.9
113900,Bakers Ground,2023-06-06T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.4
113900,Bakers Ground,2023-06-06T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.1
113900,Bakers Ground,2023-06-06T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.5
113900,Bakers Ground,2023-06-06T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.74
113900,Bakers Ground,2023-06-06T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.19
113900,Bakers Ground,2023-06-06T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-06T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.32
113900,Bakers Ground,2023-06-06T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.26
113900,Bakers Ground,2023-06-06T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.12
113900,Bakers Ground,2023-06-06T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.2
113900,Bakers Ground,2023-06-06T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-06T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,67.5
113900,Bakers Ground,2023-06-06T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.5
113900,Bakers Ground,2023-06-06T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-06T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.66
113900,Bakers Ground,2023-06-06T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-06T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.01
113900,Bakers Ground,2023-06-06T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.29
113900,Bakers Ground,2023-06-06T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.34
113900,Bakers Ground,2023-06-06T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.1
113900,Bakers Ground,2023-06-06T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.3
113900,Bakers Ground,2023-06-06T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.1
113900,Bakers Ground,2023-06-06T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.3
113900,Bakers Ground,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,28.9
113900,Bakers Ground,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
113900,Bakers Ground,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
113900,Bakers Ground,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
113900,Bakers Ground,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
113900,Bakers Ground,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
113900,Bakers Ground,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
113900,Bakers Ground,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.21
113900,Bakers Ground,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.35
113900,Bakers Ground,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,54.94
113900,Bakers Ground,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,135.7
113900,Bakers Ground,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
113900,Bakers Ground,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
113900,Bakers Ground,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
113900,Bakers Ground,2023-06-06T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.36
113900,Bakers Ground,2023-06-06T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-06T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-06T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.52
113900,Bakers Ground,2023-06-06T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.75
113900,Bakers Ground,2023-06-06T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.95
113900,Bakers Ground,2023-06-06T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,45.4
113900,Bakers Ground,2023-06-06T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-06T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-06T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.6
113900,Bakers Ground,2023-06-06T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-06T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-06T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
113900,Bakers Ground,2023-06-06T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.88
113900,Bakers Ground,2023-06-06T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.5
113900,Bakers Ground,2023-06-06T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.97
113900,Bakers Ground,2023-06-06T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.6
113900,Bakers Ground,2023-06-06T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-06T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.6
113900,Bakers Ground,2023-06-06T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-06T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.61
113900,Bakers Ground,2023-06-06T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.42
113900,Bakers Ground,2023-06-06T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-06T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.29
113900,Bakers Ground,2023-06-06T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.84
113900,Bakers Ground,2023-06-06T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.51
113900,Bakers Ground,2023-06-06T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
113900,Bakers Ground,2023-06-06T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-06T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.1
113900,Bakers Ground,2023-06-06T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.1
113900,Bakers Ground,2023-06-06T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-06T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.07
113900,Bakers Ground,2023-06-06T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-06T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.28
113900,Bakers Ground,2023-06-06T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.95
113900,Bakers Ground,2023-06-06T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.4
113900,Bakers Ground,2023-06-06T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.8
113900,Bakers Ground,2023-06-06T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-06T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.6
113900,Bakers Ground,2023-06-06T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.4
113900,Bakers Ground,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,28.9
113900,Bakers Ground,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
113900,Bakers Ground,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
113900,Bakers Ground,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
113900,Bakers Ground,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
113900,Bakers Ground,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
113900,Bakers Ground,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
113900,Bakers Ground,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.97
113900,Bakers Ground,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.38
113900,Bakers Ground,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.82
113900,Bakers Ground,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,149.5
113900,Bakers Ground,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
113900,Bakers Ground,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
113900,Bakers Ground,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
113900,Bakers Ground,2023-06-06T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.49
113900,Bakers Ground,2023-06-06T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-06T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-06T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.4
113900,Bakers Ground,2023-06-06T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.58
113900,Bakers Ground,2023-06-06T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.81
113900,Bakers Ground,2023-06-06T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,48.1
113900,Bakers Ground,2023-06-06T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.1
113900,Bakers Ground,2023-06-06T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.9
113900,Bakers Ground,2023-06-06T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-06T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-06T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-06T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
113900,Bakers Ground,2023-06-06T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.63
113900,Bakers Ground,2023-06-06T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.37
113900,Bakers Ground,2023-06-06T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.96
113900,Bakers Ground,2023-06-06T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
113900,Bakers Ground,2023-06-06T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-06T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.8
113900,Bakers Ground,2023-06-06T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-06T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.64
113900,Bakers Ground,2023-06-06T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.15
113900,Bakers Ground,2023-06-06T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-06T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.72
113900,Bakers Ground,2023-06-06T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.26
113900,Bakers Ground,2023-06-06T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.19
113900,Bakers Ground,2023-06-06T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
113900,Bakers Ground,2023-06-06T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-06T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-06T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-06T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-06T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.53
113900,Bakers Ground,2023-06-06T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-06T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.4
113900,Bakers Ground,2023-06-06T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.35
113900,Bakers Ground,2023-06-06T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.66
113900,Bakers Ground,2023-06-06T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,61.1
113900,Bakers Ground,2023-06-06T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-06T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.8
113900,Bakers Ground,2023-06-06T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,28.8
113900,Bakers Ground,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
113900,Bakers Ground,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
113900,Bakers Ground,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
113900,Bakers Ground,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
113900,Bakers Ground,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
113900,Bakers Ground,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
113900,Bakers Ground,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.16
113900,Bakers Ground,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.04
113900,Bakers Ground,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.62
113900,Bakers Ground,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,153.5
113900,Bakers Ground,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
113900,Bakers Ground,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
113900,Bakers Ground,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
113900,Bakers Ground,2023-06-06T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-06-06T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-06T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.44
113900,Bakers Ground,2023-06-06T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.67
113900,Bakers Ground,2023-06-06T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.93
113900,Bakers Ground,2023-06-06T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.44
113900,Bakers Ground,2023-06-06T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,47.6
113900,Bakers Ground,2023-06-06T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-06T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.6
113900,Bakers Ground,2023-06-06T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-06T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-06T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-06T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
113900,Bakers Ground,2023-06-06T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.95
113900,Bakers Ground,2023-06-06T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.85
113900,Bakers Ground,2023-06-06T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.24
113900,Bakers Ground,2023-06-06T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.0
113900,Bakers Ground,2023-06-06T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-06T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.9
113900,Bakers Ground,2023-06-06T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-06T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.34
113900,Bakers Ground,2023-06-06T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
113900,Bakers Ground,2023-06-06T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-06T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.02
113900,Bakers Ground,2023-06-06T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.84
113900,Bakers Ground,2023-06-06T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.34
113900,Bakers Ground,2023-06-06T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
113900,Bakers Ground,2023-06-06T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-06T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-06T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.9
113900,Bakers Ground,2023-06-06T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-06T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.2
113900,Bakers Ground,2023-06-06T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-06T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.95
113900,Bakers Ground,2023-06-06T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.23
113900,Bakers Ground,2023-06-06T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.8
113900,Bakers Ground,2023-06-06T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,62.0
113900,Bakers Ground,2023-06-06T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.3
113900,Bakers Ground,2023-06-06T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.4
113900,Bakers Ground,2023-06-06T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,28.8
113900,Bakers Ground,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
113900,Bakers Ground,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
113900,Bakers Ground,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
113900,Bakers Ground,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
113900,Bakers Ground,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
113900,Bakers Ground,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.73
113900,Bakers Ground,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.59
113900,Bakers Ground,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.18
113900,Bakers Ground,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.81
113900,Bakers Ground,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,157.9
113900,Bakers Ground,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
113900,Bakers Ground,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
113900,Bakers Ground,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
113900,Bakers Ground,2023-06-06T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-06T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-06T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.76
113900,Bakers Ground,2023-06-06T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.91
113900,Bakers Ground,2023-06-06T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.66
113900,Bakers Ground,2023-06-06T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.74
113900,Bakers Ground,2023-06-06T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.6
113900,Bakers Ground,2023-06-06T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-06T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-06T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-06T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-06T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-06T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
113900,Bakers Ground,2023-06-06T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.99
113900,Bakers Ground,2023-06-06T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.63
113900,Bakers Ground,2023-06-06T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.48
113900,Bakers Ground,2023-06-06T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
113900,Bakers Ground,2023-06-06T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-06T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-06T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-06T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.47
113900,Bakers Ground,2023-06-06T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.83
113900,Bakers Ground,2023-06-06T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-06T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.67
113900,Bakers Ground,2023-06-06T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.77
113900,Bakers Ground,2023-06-06T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.65
113900,Bakers Ground,2023-06-06T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
113900,Bakers Ground,2023-06-06T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-06T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-06T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.2
113900,Bakers Ground,2023-06-06T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-06T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.44
113900,Bakers Ground,2023-06-06T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-06T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.61
113900,Bakers Ground,2023-06-06T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.41
113900,Bakers Ground,2023-06-06T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.88
113900,Bakers Ground,2023-06-06T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.7
113900,Bakers Ground,2023-06-06T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.4
113900,Bakers Ground,2023-06-06T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.5
113900,Bakers Ground,2023-06-06T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,28.8
113900,Bakers Ground,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
113900,Bakers Ground,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113900,Bakers Ground,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
113900,Bakers Ground,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113900,Bakers Ground,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
113900,Bakers Ground,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
113900,Bakers Ground,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
113900,Bakers Ground,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.68
113900,Bakers Ground,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.18
113900,Bakers Ground,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.95
113900,Bakers Ground,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.75
113900,Bakers Ground,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,121.3
113900,Bakers Ground,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
113900,Bakers Ground,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
113900,Bakers Ground,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
113900,Bakers Ground,2023-06-06T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-06T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-06T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.77
113900,Bakers Ground,2023-06-06T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.03
113900,Bakers Ground,2023-06-06T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.04
113900,Bakers Ground,2023-06-06T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.7
113900,Bakers Ground,2023-06-06T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
113900,Bakers Ground,2023-06-06T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-06T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-06T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-06T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-06T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-06T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
113900,Bakers Ground,2023-06-06T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.26
113900,Bakers Ground,2023-06-06T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.18
113900,Bakers Ground,2023-06-06T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.93
113900,Bakers Ground,2023-06-06T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
113900,Bakers Ground,2023-06-06T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-06T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.7
113900,Bakers Ground,2023-06-06T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-06T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.09
113900,Bakers Ground,2023-06-06T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.09
113900,Bakers Ground,2023-06-06T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
113900,Bakers Ground,2023-06-06T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.96
113900,Bakers Ground,2023-06-06T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.21
113900,Bakers Ground,2023-06-06T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.67
113900,Bakers Ground,2023-06-06T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,44.8
113900,Bakers Ground,2023-06-06T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-06T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-06T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,86.9
113900,Bakers Ground,2023-06-06T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-06T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.63
113900,Bakers Ground,2023-06-06T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-06-06T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.02
113900,Bakers Ground,2023-06-06T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.81
113900,Bakers Ground,2023-06-06T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.39
113900,Bakers Ground,2023-06-06T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,56.3
113900,Bakers Ground,2023-06-06T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.5
113900,Bakers Ground,2023-06-06T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.1
