Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-06T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,28.7
113900,Bakers Ground,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
113900,Bakers Ground,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113900,Bakers Ground,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
113900,Bakers Ground,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
113900,Bakers Ground,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
113900,Bakers Ground,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.07
113900,Bakers Ground,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
113900,Bakers Ground,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.27
113900,Bakers Ground,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.82
113900,Bakers Ground,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.69
113900,Bakers Ground,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,117.6
113900,Bakers Ground,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
113900,Bakers Ground,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
113900,Bakers Ground,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
113900,Bakers Ground,2023-06-06T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-06T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-06T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.71
113900,Bakers Ground,2023-06-06T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.33
113900,Bakers Ground,2023-06-06T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.91
113900,Bakers Ground,2023-06-06T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.1
113900,Bakers Ground,2023-06-06T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.7
113900,Bakers Ground,2023-06-06T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-06T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
113900,Bakers Ground,2023-06-06T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-06T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-06T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-06T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
113900,Bakers Ground,2023-06-06T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.29
113900,Bakers Ground,2023-06-06T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.41
113900,Bakers Ground,2023-06-06T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.4
113900,Bakers Ground,2023-06-06T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.2
113900,Bakers Ground,2023-06-06T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.3
113900,Bakers Ground,2023-06-06T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-06T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-06T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.51
113900,Bakers Ground,2023-06-06T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.23
113900,Bakers Ground,2023-06-06T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-06T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.24
113900,Bakers Ground,2023-06-06T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.37
113900,Bakers Ground,2023-06-06T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.72
113900,Bakers Ground,2023-06-06T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
113900,Bakers Ground,2023-06-06T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-06T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-06T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.1
113900,Bakers Ground,2023-06-06T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-06T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.53
113900,Bakers Ground,2023-06-06T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-06T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.81
113900,Bakers Ground,2023-06-06T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.3
113900,Bakers Ground,2023-06-06T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.15
113900,Bakers Ground,2023-06-06T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.6
113900,Bakers Ground,2023-06-06T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.0
113900,Bakers Ground,2023-06-06T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.5
113900,Bakers Ground,2023-06-06T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,28.6
113900,Bakers Ground,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
113900,Bakers Ground,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113900,Bakers Ground,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
113900,Bakers Ground,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
113900,Bakers Ground,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
113900,Bakers Ground,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
113900,Bakers Ground,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
113900,Bakers Ground,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.67
113900,Bakers Ground,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.24
113900,Bakers Ground,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.38
113900,Bakers Ground,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,120.3
113900,Bakers Ground,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
113900,Bakers Ground,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
113900,Bakers Ground,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
113900,Bakers Ground,2023-06-06T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-06T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-06T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.51
113900,Bakers Ground,2023-06-06T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.52
113900,Bakers Ground,2023-06-06T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.37
113900,Bakers Ground,2023-06-06T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.61
113900,Bakers Ground,2023-06-06T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,43.4
113900,Bakers Ground,2023-06-06T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-06T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
113900,Bakers Ground,2023-06-06T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-06T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-06T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-06T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-06-06T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.66
113900,Bakers Ground,2023-06-06T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.65
113900,Bakers Ground,2023-06-06T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.92
113900,Bakers Ground,2023-06-06T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
113900,Bakers Ground,2023-06-06T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-06T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-06T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-06T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.56
113900,Bakers Ground,2023-06-06T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.49
113900,Bakers Ground,2023-06-06T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-06T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.6
113900,Bakers Ground,2023-06-06T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.43
113900,Bakers Ground,2023-06-06T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.46
113900,Bakers Ground,2023-06-06T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
113900,Bakers Ground,2023-06-06T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-06T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-06T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.9
113900,Bakers Ground,2023-06-06T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-06T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.19
113900,Bakers Ground,2023-06-06T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-06T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.73
113900,Bakers Ground,2023-06-06T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.81
113900,Bakers Ground,2023-06-06T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.75
113900,Bakers Ground,2023-06-06T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,47.9
113900,Bakers Ground,2023-06-06T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.8
113900,Bakers Ground,2023-06-06T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.2
113900,Bakers Ground,2023-06-06T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,28.6
113900,Bakers Ground,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
113900,Bakers Ground,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113900,Bakers Ground,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
113900,Bakers Ground,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
113900,Bakers Ground,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
113900,Bakers Ground,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
113900,Bakers Ground,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
113900,Bakers Ground,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.51
113900,Bakers Ground,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.4
113900,Bakers Ground,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.75
113900,Bakers Ground,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,113.6
113900,Bakers Ground,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
113900,Bakers Ground,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
113900,Bakers Ground,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
113900,Bakers Ground,2023-06-06T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-06T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-06T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-06T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.39
113900,Bakers Ground,2023-06-06T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.17
113900,Bakers Ground,2023-06-06T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.8
113900,Bakers Ground,2023-06-06T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.5
113900,Bakers Ground,2023-06-06T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-06T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.8
113900,Bakers Ground,2023-06-06T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-06T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-06T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-06T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
113900,Bakers Ground,2023-06-06T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.8
113900,Bakers Ground,2023-06-06T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.62
113900,Bakers Ground,2023-06-06T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.88
113900,Bakers Ground,2023-06-06T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
113900,Bakers Ground,2023-06-06T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.9
113900,Bakers Ground,2023-06-06T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-06T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-06T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.84
113900,Bakers Ground,2023-06-06T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.08
113900,Bakers Ground,2023-06-06T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-06T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.83
113900,Bakers Ground,2023-06-06T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.79
113900,Bakers Ground,2023-06-06T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.63
113900,Bakers Ground,2023-06-06T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.3
113900,Bakers Ground,2023-06-06T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-06T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.8
113900,Bakers Ground,2023-06-06T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-06T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-06T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.81
113900,Bakers Ground,2023-06-06T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-06T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.27
113900,Bakers Ground,2023-06-06T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.49
113900,Bakers Ground,2023-06-06T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.31
113900,Bakers Ground,2023-06-06T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,56.0
113900,Bakers Ground,2023-06-06T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-06T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.7
113900,Bakers Ground,2023-06-06T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,28.5
113900,Bakers Ground,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
113900,Bakers Ground,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
113900,Bakers Ground,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
113900,Bakers Ground,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
113900,Bakers Ground,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
113900,Bakers Ground,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
113900,Bakers Ground,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.3
113900,Bakers Ground,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.49
113900,Bakers Ground,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.61
113900,Bakers Ground,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,118.2
113900,Bakers Ground,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
113900,Bakers Ground,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
113900,Bakers Ground,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
113900,Bakers Ground,2023-06-06T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-06T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-06T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.32
113900,Bakers Ground,2023-06-06T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.12
113900,Bakers Ground,2023-06-06T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.59
113900,Bakers Ground,2023-06-06T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.77
113900,Bakers Ground,2023-06-06T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
113900,Bakers Ground,2023-06-06T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-06T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.7
113900,Bakers Ground,2023-06-06T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-06T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-06T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-06T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113900,Bakers Ground,2023-06-06T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.48
113900,Bakers Ground,2023-06-06T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.26
113900,Bakers Ground,2023-06-06T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.36
113900,Bakers Ground,2023-06-06T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
113900,Bakers Ground,2023-06-06T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-06T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-06T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-06T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.36
113900,Bakers Ground,2023-06-06T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.59
113900,Bakers Ground,2023-06-06T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-06T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.64
113900,Bakers Ground,2023-06-06T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.31
113900,Bakers Ground,2023-06-06T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.11
113900,Bakers Ground,2023-06-06T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
113900,Bakers Ground,2023-06-06T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-06T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-06T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-06T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-06T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.69
113900,Bakers Ground,2023-06-06T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-06T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.4
113900,Bakers Ground,2023-06-06T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.64
113900,Bakers Ground,2023-06-06T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.56
113900,Bakers Ground,2023-06-06T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,53.9
113900,Bakers Ground,2023-06-06T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-06T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.2
113900,Bakers Ground,2023-06-06T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,28.5
113900,Bakers Ground,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
113900,Bakers Ground,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113900,Bakers Ground,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
113900,Bakers Ground,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
113900,Bakers Ground,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
113900,Bakers Ground,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
113900,Bakers Ground,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
113900,Bakers Ground,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.64
113900,Bakers Ground,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.18
113900,Bakers Ground,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.79
113900,Bakers Ground,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
113900,Bakers Ground,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
113900,Bakers Ground,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
113900,Bakers Ground,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
113900,Bakers Ground,2023-06-06T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-06-06T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-06T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.66
113900,Bakers Ground,2023-06-06T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.36
113900,Bakers Ground,2023-06-06T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.8
113900,Bakers Ground,2023-06-06T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.37
113900,Bakers Ground,2023-06-06T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
113900,Bakers Ground,2023-06-06T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-06T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
113900,Bakers Ground,2023-06-06T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-06T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-06T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-06T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
113900,Bakers Ground,2023-06-06T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.38
113900,Bakers Ground,2023-06-06T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.99
113900,Bakers Ground,2023-06-06T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.76
113900,Bakers Ground,2023-06-06T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
113900,Bakers Ground,2023-06-06T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-06T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-06T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-06T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.96
113900,Bakers Ground,2023-06-06T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.08
113900,Bakers Ground,2023-06-06T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
113900,Bakers Ground,2023-06-06T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.81
113900,Bakers Ground,2023-06-06T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.56
113900,Bakers Ground,2023-06-06T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.56
113900,Bakers Ground,2023-06-06T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
113900,Bakers Ground,2023-06-06T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-06T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-06T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-06T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-06T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.38
113900,Bakers Ground,2023-06-06T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-06T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.81
113900,Bakers Ground,2023-06-06T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.46
113900,Bakers Ground,2023-06-06T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.61
113900,Bakers Ground,2023-06-06T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.2
113900,Bakers Ground,2023-06-06T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-06T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.2
113900,Bakers Ground,2023-06-06T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,28.4
113900,Bakers Ground,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
113900,Bakers Ground,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
113900,Bakers Ground,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
113900,Bakers Ground,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
113900,Bakers Ground,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
113900,Bakers Ground,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
113900,Bakers Ground,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.36
113900,Bakers Ground,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.7
113900,Bakers Ground,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.3
113900,Bakers Ground,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,108.7
113900,Bakers Ground,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
113900,Bakers Ground,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
113900,Bakers Ground,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
113900,Bakers Ground,2023-06-06T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-06T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-06T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.73
113900,Bakers Ground,2023-06-06T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.81
113900,Bakers Ground,2023-06-06T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.57
113900,Bakers Ground,2023-06-06T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.06
113900,Bakers Ground,2023-06-06T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
113900,Bakers Ground,2023-06-06T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-06T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-06T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-06T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-06T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-06T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
113900,Bakers Ground,2023-06-06T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.81
113900,Bakers Ground,2023-06-06T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.43
113900,Bakers Ground,2023-06-06T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.98
113900,Bakers Ground,2023-06-06T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
113900,Bakers Ground,2023-06-06T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-06T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-06T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.5
113900,Bakers Ground,2023-06-06T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.44
113900,Bakers Ground,2023-06-06T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.66
113900,Bakers Ground,2023-06-06T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
113900,Bakers Ground,2023-06-06T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.64
113900,Bakers Ground,2023-06-06T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.99
113900,Bakers Ground,2023-06-06T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.83
113900,Bakers Ground,2023-06-06T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-06-06T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-06T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-06T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-06T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-06T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.25
113900,Bakers Ground,2023-06-06T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-06T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.22
113900,Bakers Ground,2023-06-06T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.15
113900,Bakers Ground,2023-06-06T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.01
113900,Bakers Ground,2023-06-06T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
113900,Bakers Ground,2023-06-06T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-06T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.0
113900,Bakers Ground,2023-06-06T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,28.4
113900,Bakers Ground,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
113900,Bakers Ground,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113900,Bakers Ground,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
113900,Bakers Ground,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
113900,Bakers Ground,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
113900,Bakers Ground,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
113900,Bakers Ground,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.46
113900,Bakers Ground,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.49
113900,Bakers Ground,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.16
113900,Bakers Ground,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.88
113900,Bakers Ground,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,109.6
113900,Bakers Ground,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
113900,Bakers Ground,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
113900,Bakers Ground,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
113900,Bakers Ground,2023-06-06T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.56
113900,Bakers Ground,2023-06-06T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-06T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.14
113900,Bakers Ground,2023-06-06T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.55
113900,Bakers Ground,2023-06-06T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.98
113900,Bakers Ground,2023-06-06T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.01
113900,Bakers Ground,2023-06-06T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
113900,Bakers Ground,2023-06-06T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-06T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
113900,Bakers Ground,2023-06-06T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-06T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-06T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-06T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-06T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.32
113900,Bakers Ground,2023-06-06T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.99
113900,Bakers Ground,2023-06-06T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.72
113900,Bakers Ground,2023-06-06T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.5
113900,Bakers Ground,2023-06-06T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-06T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-06T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-06T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
113900,Bakers Ground,2023-06-06T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.26
113900,Bakers Ground,2023-06-06T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
113900,Bakers Ground,2023-06-06T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.26
113900,Bakers Ground,2023-06-06T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.94
113900,Bakers Ground,2023-06-06T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.64
113900,Bakers Ground,2023-06-06T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
113900,Bakers Ground,2023-06-06T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-06T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-06T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
113900,Bakers Ground,2023-06-06T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-06T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.25
113900,Bakers Ground,2023-06-06T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-06T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.2
113900,Bakers Ground,2023-06-06T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.33
113900,Bakers Ground,2023-06-06T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.59
113900,Bakers Ground,2023-06-06T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
113900,Bakers Ground,2023-06-06T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-06T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.5
113900,Bakers Ground,2023-06-06T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,28.4
113900,Bakers Ground,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
113900,Bakers Ground,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113900,Bakers Ground,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
113900,Bakers Ground,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
113900,Bakers Ground,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
113900,Bakers Ground,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.34
113900,Bakers Ground,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.29
113900,Bakers Ground,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.33
113900,Bakers Ground,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.36
113900,Bakers Ground,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.96
113900,Bakers Ground,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,114.8
113900,Bakers Ground,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
113900,Bakers Ground,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
113900,Bakers Ground,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
113900,Bakers Ground,2023-06-06T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.58
113900,Bakers Ground,2023-06-06T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-06T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.52
113900,Bakers Ground,2023-06-06T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.34
113900,Bakers Ground,2023-06-06T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.27
113900,Bakers Ground,2023-06-06T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.84
113900,Bakers Ground,2023-06-06T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.6
113900,Bakers Ground,2023-06-06T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-06T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-06T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-06T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-06T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-06T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
113900,Bakers Ground,2023-06-06T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.41
113900,Bakers Ground,2023-06-06T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.32
113900,Bakers Ground,2023-06-06T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.62
113900,Bakers Ground,2023-06-06T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
113900,Bakers Ground,2023-06-06T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-06T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-06T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-06T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
113900,Bakers Ground,2023-06-06T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.09
113900,Bakers Ground,2023-06-06T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-06T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.22
113900,Bakers Ground,2023-06-06T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.94
113900,Bakers Ground,2023-06-06T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.07
113900,Bakers Ground,2023-06-06T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.9
113900,Bakers Ground,2023-06-06T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-06T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-06T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
113900,Bakers Ground,2023-06-06T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-06T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.15
113900,Bakers Ground,2023-06-06T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-06T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.23
113900,Bakers Ground,2023-06-06T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.47
113900,Bakers Ground,2023-06-06T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.93
113900,Bakers Ground,2023-06-06T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
113900,Bakers Ground,2023-06-06T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-06T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.2
113900,Bakers Ground,2023-06-06T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,28.3
113900,Bakers Ground,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
113900,Bakers Ground,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113900,Bakers Ground,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
113900,Bakers Ground,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
113900,Bakers Ground,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
113900,Bakers Ground,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.19
113900,Bakers Ground,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.58
113900,Bakers Ground,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.2
113900,Bakers Ground,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.11
113900,Bakers Ground,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.46
113900,Bakers Ground,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,119.0
113900,Bakers Ground,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
113900,Bakers Ground,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
113900,Bakers Ground,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
113900,Bakers Ground,2023-06-06T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.42
113900,Bakers Ground,2023-06-06T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-06T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-06T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.54
113900,Bakers Ground,2023-06-06T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.24
113900,Bakers Ground,2023-06-06T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.88
113900,Bakers Ground,2023-06-06T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.6
113900,Bakers Ground,2023-06-06T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-06T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-06T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-06T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-06T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-06T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
113900,Bakers Ground,2023-06-06T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.21
113900,Bakers Ground,2023-06-06T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.96
113900,Bakers Ground,2023-06-06T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.18
113900,Bakers Ground,2023-06-06T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
113900,Bakers Ground,2023-06-06T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-06T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-06T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-06T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.47
113900,Bakers Ground,2023-06-06T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.93
113900,Bakers Ground,2023-06-06T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-06T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.18
113900,Bakers Ground,2023-06-06T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.76
113900,Bakers Ground,2023-06-06T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.96
113900,Bakers Ground,2023-06-06T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.4
113900,Bakers Ground,2023-06-06T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-06T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.0
113900,Bakers Ground,2023-06-06T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-06T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-06T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.41
113900,Bakers Ground,2023-06-06T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-06T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.03
113900,Bakers Ground,2023-06-06T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.9
113900,Bakers Ground,2023-06-06T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.04
113900,Bakers Ground,2023-06-06T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.5
113900,Bakers Ground,2023-06-06T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-06T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.4
113900,Bakers Ground,2023-06-06T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,28.3
113900,Bakers Ground,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
113900,Bakers Ground,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113900,Bakers Ground,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
113900,Bakers Ground,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
113900,Bakers Ground,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
113900,Bakers Ground,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.51
113900,Bakers Ground,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
113900,Bakers Ground,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.97
113900,Bakers Ground,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.34
113900,Bakers Ground,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.06
113900,Bakers Ground,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,127.8
113900,Bakers Ground,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
113900,Bakers Ground,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
113900,Bakers Ground,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
113900,Bakers Ground,2023-06-06T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.37
113900,Bakers Ground,2023-06-06T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-06T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-06-06T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.58
113900,Bakers Ground,2023-06-06T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.15
113900,Bakers Ground,2023-06-06T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.38
113900,Bakers Ground,2023-06-06T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.7
113900,Bakers Ground,2023-06-06T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-06T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-06T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-06T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-06T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-06T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
