Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-06T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.76
113900,Bakers Ground,2023-06-06T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.34
113900,Bakers Ground,2023-06-06T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.88
113900,Bakers Ground,2023-06-06T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
113900,Bakers Ground,2023-06-06T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-06T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.7
113900,Bakers Ground,2023-06-06T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-06T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
113900,Bakers Ground,2023-06-06T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.9
113900,Bakers Ground,2023-06-06T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-06T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.8
113900,Bakers Ground,2023-06-06T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.27
113900,Bakers Ground,2023-06-06T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.58
113900,Bakers Ground,2023-06-06T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,56.4
113900,Bakers Ground,2023-06-06T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.3
113900,Bakers Ground,2023-06-06T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.6
113900,Bakers Ground,2023-06-06T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-06T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-06T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.43
113900,Bakers Ground,2023-06-06T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-06T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.81
113900,Bakers Ground,2023-06-06T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.15
113900,Bakers Ground,2023-06-06T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.53
113900,Bakers Ground,2023-06-06T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.8
113900,Bakers Ground,2023-06-06T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-06T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.7
113900,Bakers Ground,2023-06-06T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,28.2
113900,Bakers Ground,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
113900,Bakers Ground,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113900,Bakers Ground,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
113900,Bakers Ground,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113900,Bakers Ground,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
113900,Bakers Ground,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
113900,Bakers Ground,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.95
113900,Bakers Ground,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
113900,Bakers Ground,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.95
113900,Bakers Ground,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.37
113900,Bakers Ground,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.37
113900,Bakers Ground,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,141.9
113900,Bakers Ground,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
113900,Bakers Ground,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
113900,Bakers Ground,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
113900,Bakers Ground,2023-06-06T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.48
113900,Bakers Ground,2023-06-06T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-06T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.27
113900,Bakers Ground,2023-06-06T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.6
113900,Bakers Ground,2023-06-06T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.11
113900,Bakers Ground,2023-06-06T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.54
113900,Bakers Ground,2023-06-06T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.3
113900,Bakers Ground,2023-06-06T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.3
113900,Bakers Ground,2023-06-06T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-06T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-06T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-06T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-06T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
113900,Bakers Ground,2023-06-06T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.34
113900,Bakers Ground,2023-06-06T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.54
113900,Bakers Ground,2023-06-06T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.58
113900,Bakers Ground,2023-06-06T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
113900,Bakers Ground,2023-06-06T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-06T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-06T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-06T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.8
113900,Bakers Ground,2023-06-06T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.19
113900,Bakers Ground,2023-06-06T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-06T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.45
113900,Bakers Ground,2023-06-06T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.91
113900,Bakers Ground,2023-06-06T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.69
113900,Bakers Ground,2023-06-06T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
113900,Bakers Ground,2023-06-06T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.0
113900,Bakers Ground,2023-06-06T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-06T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-06T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-06T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.67
113900,Bakers Ground,2023-06-06T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-06T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.3
113900,Bakers Ground,2023-06-06T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.53
113900,Bakers Ground,2023-06-06T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.67
113900,Bakers Ground,2023-06-06T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,47.8
113900,Bakers Ground,2023-06-06T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-06T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.9
113900,Bakers Ground,2023-06-06T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,28.1
113900,Bakers Ground,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
113900,Bakers Ground,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113900,Bakers Ground,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
113900,Bakers Ground,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113900,Bakers Ground,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
113900,Bakers Ground,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
113900,Bakers Ground,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.26
113900,Bakers Ground,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
113900,Bakers Ground,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.68
113900,Bakers Ground,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.27
113900,Bakers Ground,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.48
113900,Bakers Ground,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,122.5
113900,Bakers Ground,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
113900,Bakers Ground,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
113900,Bakers Ground,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
113900,Bakers Ground,2023-06-06T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.62
113900,Bakers Ground,2023-06-06T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-06T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-06T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.32
113900,Bakers Ground,2023-06-06T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.0
113900,Bakers Ground,2023-06-06T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.07
113900,Bakers Ground,2023-06-06T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,45.0
113900,Bakers Ground,2023-06-06T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-06T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-06T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.9
113900,Bakers Ground,2023-06-06T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-06T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-06T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
113900,Bakers Ground,2023-06-06T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.62
113900,Bakers Ground,2023-06-06T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.87
113900,Bakers Ground,2023-06-06T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.04
113900,Bakers Ground,2023-06-06T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.7
113900,Bakers Ground,2023-06-06T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-06T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.5
113900,Bakers Ground,2023-06-06T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-06T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.32
113900,Bakers Ground,2023-06-06T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.21
113900,Bakers Ground,2023-06-06T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
113900,Bakers Ground,2023-06-06T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.15
113900,Bakers Ground,2023-06-06T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.43
113900,Bakers Ground,2023-06-06T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.42
113900,Bakers Ground,2023-06-06T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
113900,Bakers Ground,2023-06-06T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.9
113900,Bakers Ground,2023-06-06T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-06T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.1
113900,Bakers Ground,2023-06-06T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-06T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.9
113900,Bakers Ground,2023-06-06T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-06T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.07
113900,Bakers Ground,2023-06-06T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.48
113900,Bakers Ground,2023-06-06T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.5
113900,Bakers Ground,2023-06-06T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,50.9
113900,Bakers Ground,2023-06-06T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-06T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.4
113900,Bakers Ground,2023-06-06T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,28.0
113900,Bakers Ground,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
113900,Bakers Ground,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113900,Bakers Ground,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
113900,Bakers Ground,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
113900,Bakers Ground,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
113900,Bakers Ground,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.61
113900,Bakers Ground,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
113900,Bakers Ground,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.16
113900,Bakers Ground,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.93
113900,Bakers Ground,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.04
113900,Bakers Ground,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,114.4
113900,Bakers Ground,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
113900,Bakers Ground,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
113900,Bakers Ground,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
113900,Bakers Ground,2023-06-06T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.46
113900,Bakers Ground,2023-06-06T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-06T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-06T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.88
113900,Bakers Ground,2023-06-06T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.06
113900,Bakers Ground,2023-06-06T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.52
113900,Bakers Ground,2023-06-06T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,47.6
113900,Bakers Ground,2023-06-06T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-06T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-06T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.8
113900,Bakers Ground,2023-06-06T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-06T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-06T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113900,Bakers Ground,2023-06-06T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.27
113900,Bakers Ground,2023-06-06T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.59
113900,Bakers Ground,2023-06-06T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.25
113900,Bakers Ground,2023-06-06T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.5
113900,Bakers Ground,2023-06-06T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-06T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.5
113900,Bakers Ground,2023-06-06T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-06T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.74
113900,Bakers Ground,2023-06-06T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.0
113900,Bakers Ground,2023-06-06T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
113900,Bakers Ground,2023-06-06T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.1
113900,Bakers Ground,2023-06-06T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.75
113900,Bakers Ground,2023-06-06T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.21
113900,Bakers Ground,2023-06-06T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
113900,Bakers Ground,2023-06-06T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.4
113900,Bakers Ground,2023-06-06T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.0
113900,Bakers Ground,2023-06-06T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-06T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-06T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.75
113900,Bakers Ground,2023-06-06T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-06T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.49
113900,Bakers Ground,2023-06-06T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.11
113900,Bakers Ground,2023-06-06T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.17
113900,Bakers Ground,2023-06-06T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
113900,Bakers Ground,2023-06-06T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-06T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.2
113900,Bakers Ground,2023-06-06T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,28.0
113900,Bakers Ground,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
113900,Bakers Ground,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113900,Bakers Ground,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
113900,Bakers Ground,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
113900,Bakers Ground,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
113900,Bakers Ground,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.57
113900,Bakers Ground,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
113900,Bakers Ground,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.73
113900,Bakers Ground,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
113900,Bakers Ground,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.15
113900,Bakers Ground,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,117.6
113900,Bakers Ground,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
113900,Bakers Ground,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
113900,Bakers Ground,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
113900,Bakers Ground,2023-06-06T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.59
113900,Bakers Ground,2023-06-06T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-06T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-06T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.0
113900,Bakers Ground,2023-06-06T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.98
113900,Bakers Ground,2023-06-06T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.07
113900,Bakers Ground,2023-06-06T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,41.3
113900,Bakers Ground,2023-06-06T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-06T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-06T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-06T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-06T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-06T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
113900,Bakers Ground,2023-06-06T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.44
113900,Bakers Ground,2023-06-06T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.07
113900,Bakers Ground,2023-06-06T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.53
113900,Bakers Ground,2023-06-06T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
113900,Bakers Ground,2023-06-06T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-06T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.2
113900,Bakers Ground,2023-06-06T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-06T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.41
113900,Bakers Ground,2023-06-06T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.99
113900,Bakers Ground,2023-06-06T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-06T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.85
113900,Bakers Ground,2023-06-06T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.67
113900,Bakers Ground,2023-06-06T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.38
113900,Bakers Ground,2023-06-06T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
113900,Bakers Ground,2023-06-06T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.7
113900,Bakers Ground,2023-06-06T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.8
113900,Bakers Ground,2023-06-06T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.4
113900,Bakers Ground,2023-06-06T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-06T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.83
113900,Bakers Ground,2023-06-06T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-06T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.61
113900,Bakers Ground,2023-06-06T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.92
113900,Bakers Ground,2023-06-06T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.09
113900,Bakers Ground,2023-06-06T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
113900,Bakers Ground,2023-06-06T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-06T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.1
113900,Bakers Ground,2023-06-06T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,27.9
113900,Bakers Ground,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
113900,Bakers Ground,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113900,Bakers Ground,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
113900,Bakers Ground,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
113900,Bakers Ground,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
113900,Bakers Ground,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.04
113900,Bakers Ground,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
113900,Bakers Ground,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.9
113900,Bakers Ground,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.29
113900,Bakers Ground,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.08
113900,Bakers Ground,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
113900,Bakers Ground,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
113900,Bakers Ground,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
113900,Bakers Ground,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
113900,Bakers Ground,2023-06-06T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.65
113900,Bakers Ground,2023-06-06T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-06T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-06T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.38
113900,Bakers Ground,2023-06-06T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.91
113900,Bakers Ground,2023-06-06T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.64
113900,Bakers Ground,2023-06-06T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,42.1
113900,Bakers Ground,2023-06-06T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.6
113900,Bakers Ground,2023-06-06T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
113900,Bakers Ground,2023-06-06T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-06T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-06T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-06T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
113900,Bakers Ground,2023-06-06T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.56
113900,Bakers Ground,2023-06-06T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.98
113900,Bakers Ground,2023-06-06T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.65
113900,Bakers Ground,2023-06-06T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.9
113900,Bakers Ground,2023-06-06T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-06T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.2
113900,Bakers Ground,2023-06-06T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-06T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
113900,Bakers Ground,2023-06-06T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.93
113900,Bakers Ground,2023-06-06T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-06T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.09
113900,Bakers Ground,2023-06-06T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.62
113900,Bakers Ground,2023-06-06T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.13
113900,Bakers Ground,2023-06-06T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
113900,Bakers Ground,2023-06-06T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.6
113900,Bakers Ground,2023-06-06T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.9
113900,Bakers Ground,2023-06-06T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-06T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-06T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.23
113900,Bakers Ground,2023-06-06T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-06T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.95
113900,Bakers Ground,2023-06-06T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.05
113900,Bakers Ground,2023-06-06T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.63
113900,Bakers Ground,2023-06-06T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.9
113900,Bakers Ground,2023-06-06T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-06T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.2
113900,Bakers Ground,2023-06-06T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,27.8
113900,Bakers Ground,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
113900,Bakers Ground,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113900,Bakers Ground,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
113900,Bakers Ground,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
113900,Bakers Ground,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
113900,Bakers Ground,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
113900,Bakers Ground,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
113900,Bakers Ground,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.98
113900,Bakers Ground,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.33
113900,Bakers Ground,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.05
113900,Bakers Ground,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,120.8
113900,Bakers Ground,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
113900,Bakers Ground,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
113900,Bakers Ground,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
113900,Bakers Ground,2023-06-06T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.96
113900,Bakers Ground,2023-06-06T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-06T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-06T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.51
113900,Bakers Ground,2023-06-06T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.65
113900,Bakers Ground,2023-06-06T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.7
113900,Bakers Ground,2023-06-06T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,44.7
113900,Bakers Ground,2023-06-06T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.4
113900,Bakers Ground,2023-06-06T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
113900,Bakers Ground,2023-06-06T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-06T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-06T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-06T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
113900,Bakers Ground,2023-06-06T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.11
113900,Bakers Ground,2023-06-06T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.77
113900,Bakers Ground,2023-06-06T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.65
113900,Bakers Ground,2023-06-06T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.6
113900,Bakers Ground,2023-06-06T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-06T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.5
113900,Bakers Ground,2023-06-06T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-06T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.57
113900,Bakers Ground,2023-06-06T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.84
113900,Bakers Ground,2023-06-06T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-06T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.22
113900,Bakers Ground,2023-06-06T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.46
113900,Bakers Ground,2023-06-06T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.34
113900,Bakers Ground,2023-06-06T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
113900,Bakers Ground,2023-06-06T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-06T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-06T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-06T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-06T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.8
113900,Bakers Ground,2023-06-06T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-06T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.63
113900,Bakers Ground,2023-06-06T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.28
113900,Bakers Ground,2023-06-06T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.31
113900,Bakers Ground,2023-06-06T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,53.3
113900,Bakers Ground,2023-06-06T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-06T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.0
113900,Bakers Ground,2023-06-06T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,27.8
113900,Bakers Ground,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
113900,Bakers Ground,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113900,Bakers Ground,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
113900,Bakers Ground,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113900,Bakers Ground,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
113900,Bakers Ground,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
113900,Bakers Ground,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.67
113900,Bakers Ground,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
113900,Bakers Ground,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.47
113900,Bakers Ground,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.25
113900,Bakers Ground,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
113900,Bakers Ground,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
113900,Bakers Ground,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
113900,Bakers Ground,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
113900,Bakers Ground,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
113900,Bakers Ground,2023-06-06T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.59
113900,Bakers Ground,2023-06-06T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-06T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-06T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.4
113900,Bakers Ground,2023-06-06T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.17
113900,Bakers Ground,2023-06-06T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.97
113900,Bakers Ground,2023-06-06T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.9
113900,Bakers Ground,2023-06-06T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.2
113900,Bakers Ground,2023-06-06T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-06T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-06T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-06T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-06T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-06T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.27
113900,Bakers Ground,2023-06-06T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.13
113900,Bakers Ground,2023-06-06T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.49
113900,Bakers Ground,2023-06-06T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
113900,Bakers Ground,2023-06-06T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-06T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-06T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-06T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.8
113900,Bakers Ground,2023-06-06T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.72
113900,Bakers Ground,2023-06-06T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-06T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.5
113900,Bakers Ground,2023-06-06T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.24
113900,Bakers Ground,2023-06-06T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.35
113900,Bakers Ground,2023-06-06T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
113900,Bakers Ground,2023-06-06T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-06T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-06T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-06T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-06T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.47
113900,Bakers Ground,2023-06-06T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-06T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.65
113900,Bakers Ground,2023-06-06T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.31
113900,Bakers Ground,2023-06-06T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.47
113900,Bakers Ground,2023-06-06T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,57.5
113900,Bakers Ground,2023-06-06T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-06T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.1
113900,Bakers Ground,2023-06-06T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,27.8
113900,Bakers Ground,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
113900,Bakers Ground,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113900,Bakers Ground,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
113900,Bakers Ground,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
113900,Bakers Ground,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
113900,Bakers Ground,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
113900,Bakers Ground,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
113900,Bakers Ground,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.82
113900,Bakers Ground,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.38
113900,Bakers Ground,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.28
113900,Bakers Ground,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,120.2
113900,Bakers Ground,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
113900,Bakers Ground,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
113900,Bakers Ground,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
113900,Bakers Ground,2023-06-06T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-06T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-06T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-06T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.42
113900,Bakers Ground,2023-06-06T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.22
113900,Bakers Ground,2023-06-06T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.61
113900,Bakers Ground,2023-06-06T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.3
113900,Bakers Ground,2023-06-06T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.3
113900,Bakers Ground,2023-06-06T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-06T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-06T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-06T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-06T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-06T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.64
113900,Bakers Ground,2023-06-06T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.3
113900,Bakers Ground,2023-06-06T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.89
113900,Bakers Ground,2023-06-06T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.1
113900,Bakers Ground,2023-06-06T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-06T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.9
113900,Bakers Ground,2023-06-06T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-06T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.9
113900,Bakers Ground,2023-06-06T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.92
113900,Bakers Ground,2023-06-06T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-06T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.47
113900,Bakers Ground,2023-06-06T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.91
113900,Bakers Ground,2023-06-06T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.13
113900,Bakers Ground,2023-06-06T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
113900,Bakers Ground,2023-06-06T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-06T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-06T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-06T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-06T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.99
113900,Bakers Ground,2023-06-06T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-06T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.87
113900,Bakers Ground,2023-06-06T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.83
113900,Bakers Ground,2023-06-06T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.72
113900,Bakers Ground,2023-06-06T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,58.6
113900,Bakers Ground,2023-06-06T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-06T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.4
113900,Bakers Ground,2023-06-06T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,27.8
113900,Bakers Ground,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
113900,Bakers Ground,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113900,Bakers Ground,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
113900,Bakers Ground,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
113900,Bakers Ground,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
113900,Bakers Ground,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
113900,Bakers Ground,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.46
113900,Bakers Ground,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.39
113900,Bakers Ground,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.43
113900,Bakers Ground,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.35
113900,Bakers Ground,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,117.7
113900,Bakers Ground,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
113900,Bakers Ground,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
113900,Bakers Ground,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
113900,Bakers Ground,2023-06-06T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.47
113900,Bakers Ground,2023-06-06T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-06T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.32
113900,Bakers Ground,2023-06-06T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.76
113900,Bakers Ground,2023-06-06T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.19
113900,Bakers Ground,2023-06-06T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.55
113900,Bakers Ground,2023-06-06T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.5
113900,Bakers Ground,2023-06-06T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.4
113900,Bakers Ground,2023-06-06T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-06T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-06T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-06T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-06T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-06T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.51
113900,Bakers Ground,2023-06-06T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.32
113900,Bakers Ground,2023-06-06T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.57
113900,Bakers Ground,2023-06-06T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.1
113900,Bakers Ground,2023-06-06T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-06T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-06T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-06T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.8
113900,Bakers Ground,2023-06-06T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.69
113900,Bakers Ground,2023-06-06T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
113900,Bakers Ground,2023-06-06T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.47
113900,Bakers Ground,2023-06-06T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.41
113900,Bakers Ground,2023-06-06T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.56
113900,Bakers Ground,2023-06-06T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
113900,Bakers Ground,2023-06-06T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-06T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-06T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-06T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-06T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.84
113900,Bakers Ground,2023-06-06T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-06T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.7
113900,Bakers Ground,2023-06-06T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.94
113900,Bakers Ground,2023-06-06T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.57
113900,Bakers Ground,2023-06-06T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.3
113900,Bakers Ground,2023-06-06T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.3
113900,Bakers Ground,2023-06-06T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.8
113900,Bakers Ground,2023-06-06T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,27.8
113900,Bakers Ground,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
113900,Bakers Ground,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
