Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
113900,Bakers Ground,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
113900,Bakers Ground,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
113900,Bakers Ground,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.51
113900,Bakers Ground,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.58
113900,Bakers Ground,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,40.43
113900,Bakers Ground,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.05
113900,Bakers Ground,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.26
113900,Bakers Ground,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,120.9
113900,Bakers Ground,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
113900,Bakers Ground,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
113900,Bakers Ground,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
113900,Bakers Ground,2023-06-06T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-06T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-06T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.33
113900,Bakers Ground,2023-06-06T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.83
113900,Bakers Ground,2023-06-06T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.15
113900,Bakers Ground,2023-06-06T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.21
113900,Bakers Ground,2023-06-06T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
113900,Bakers Ground,2023-06-06T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.8
113900,Bakers Ground,2023-06-06T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-06T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-06T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-06T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-06T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-06T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.65
113900,Bakers Ground,2023-06-06T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.85
113900,Bakers Ground,2023-06-06T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.26
113900,Bakers Ground,2023-06-06T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.1
113900,Bakers Ground,2023-06-06T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-06T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-06T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-06T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.17
113900,Bakers Ground,2023-06-06T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.38
113900,Bakers Ground,2023-06-06T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
113900,Bakers Ground,2023-06-06T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.14
113900,Bakers Ground,2023-06-06T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.87
113900,Bakers Ground,2023-06-06T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.58
113900,Bakers Ground,2023-06-06T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
113900,Bakers Ground,2023-06-06T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-06T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.1
113900,Bakers Ground,2023-06-06T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-06T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-06T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.22
113900,Bakers Ground,2023-06-06T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-06T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.26
113900,Bakers Ground,2023-06-06T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.47
113900,Bakers Ground,2023-06-06T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.89
113900,Bakers Ground,2023-06-06T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,60.7
113900,Bakers Ground,2023-06-06T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.5
113900,Bakers Ground,2023-06-06T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.7
113900,Bakers Ground,2023-06-06T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,27.7
113900,Bakers Ground,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
113900,Bakers Ground,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
113900,Bakers Ground,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
113900,Bakers Ground,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
113900,Bakers Ground,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.23
113900,Bakers Ground,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
113900,Bakers Ground,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.88
113900,Bakers Ground,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.6
113900,Bakers Ground,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.94
113900,Bakers Ground,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,121.5
113900,Bakers Ground,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
113900,Bakers Ground,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
113900,Bakers Ground,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
113900,Bakers Ground,2023-06-06T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.54
113900,Bakers Ground,2023-06-06T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-06T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-06T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.2
113900,Bakers Ground,2023-06-06T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.38
113900,Bakers Ground,2023-06-06T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.74
113900,Bakers Ground,2023-06-06T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.3
113900,Bakers Ground,2023-06-06T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.6
113900,Bakers Ground,2023-06-06T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-06T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-06T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-06T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-06T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-06T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.04
113900,Bakers Ground,2023-06-06T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.25
113900,Bakers Ground,2023-06-06T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.09
113900,Bakers Ground,2023-06-06T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
113900,Bakers Ground,2023-06-06T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-06T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.6
113900,Bakers Ground,2023-06-06T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-06T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.74
113900,Bakers Ground,2023-06-06T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.92
113900,Bakers Ground,2023-06-06T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
113900,Bakers Ground,2023-06-06T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.56
113900,Bakers Ground,2023-06-06T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.3
113900,Bakers Ground,2023-06-06T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.43
113900,Bakers Ground,2023-06-06T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
113900,Bakers Ground,2023-06-06T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-06T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-06T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-06T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-06T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.79
113900,Bakers Ground,2023-06-06T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-06T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.56
113900,Bakers Ground,2023-06-06T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.36
113900,Bakers Ground,2023-06-06T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.15
113900,Bakers Ground,2023-06-06T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,54.8
113900,Bakers Ground,2023-06-06T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-06T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.5
113900,Bakers Ground,2023-06-06T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,27.6
113900,Bakers Ground,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113900,Bakers Ground,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
113900,Bakers Ground,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113900,Bakers Ground,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
113900,Bakers Ground,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113900,Bakers Ground,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
113900,Bakers Ground,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
113900,Bakers Ground,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.89
113900,Bakers Ground,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
113900,Bakers Ground,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.37
113900,Bakers Ground,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.69
113900,Bakers Ground,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.4
113900,Bakers Ground,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,119.5
113900,Bakers Ground,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
113900,Bakers Ground,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
113900,Bakers Ground,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
113900,Bakers Ground,2023-06-06T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.51
113900,Bakers Ground,2023-06-06T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-06T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.8
113900,Bakers Ground,2023-06-06T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.47
113900,Bakers Ground,2023-06-06T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.09
113900,Bakers Ground,2023-06-06T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.83
113900,Bakers Ground,2023-06-06T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.3
113900,Bakers Ground,2023-06-06T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.1
113900,Bakers Ground,2023-06-06T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-06T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-06T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-06T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-06T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-06T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.63
113900,Bakers Ground,2023-06-06T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.86
113900,Bakers Ground,2023-06-06T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.95
113900,Bakers Ground,2023-06-06T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.7
113900,Bakers Ground,2023-06-06T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-06T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-06T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-06T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.05
113900,Bakers Ground,2023-06-06T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.24
113900,Bakers Ground,2023-06-06T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-06T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.85
113900,Bakers Ground,2023-06-06T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.38
113900,Bakers Ground,2023-06-06T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.14
113900,Bakers Ground,2023-06-06T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
113900,Bakers Ground,2023-06-06T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-06T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-06T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.1
113900,Bakers Ground,2023-06-06T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-06T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.18
113900,Bakers Ground,2023-06-06T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-06T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.79
113900,Bakers Ground,2023-06-06T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.41
113900,Bakers Ground,2023-06-06T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.33
113900,Bakers Ground,2023-06-06T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,50.6
113900,Bakers Ground,2023-06-06T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-06T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.1
113900,Bakers Ground,2023-06-06T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,27.6
113900,Bakers Ground,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113900,Bakers Ground,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
113900,Bakers Ground,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113900,Bakers Ground,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
113900,Bakers Ground,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
113900,Bakers Ground,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
113900,Bakers Ground,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
113900,Bakers Ground,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.08
113900,Bakers Ground,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.74
113900,Bakers Ground,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.99
113900,Bakers Ground,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.25
113900,Bakers Ground,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,117.9
113900,Bakers Ground,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
113900,Bakers Ground,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
113900,Bakers Ground,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
113900,Bakers Ground,2023-06-06T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.54
113900,Bakers Ground,2023-06-06T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-06T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-06-06T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.66
113900,Bakers Ground,2023-06-06T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.51
113900,Bakers Ground,2023-06-06T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.15
113900,Bakers Ground,2023-06-06T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,46.7
113900,Bakers Ground,2023-06-06T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.4
113900,Bakers Ground,2023-06-06T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-06T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.8
113900,Bakers Ground,2023-06-06T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-06T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-06T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-06T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.34
113900,Bakers Ground,2023-06-06T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.6
113900,Bakers Ground,2023-06-06T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.26
113900,Bakers Ground,2023-06-06T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.1
113900,Bakers Ground,2023-06-06T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-06T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-06T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-06T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.06
113900,Bakers Ground,2023-06-06T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.25
113900,Bakers Ground,2023-06-06T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-06T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.96
113900,Bakers Ground,2023-06-06T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.29
113900,Bakers Ground,2023-06-06T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.03
113900,Bakers Ground,2023-06-06T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
113900,Bakers Ground,2023-06-06T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-06T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-06T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.2
113900,Bakers Ground,2023-06-06T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-06T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.3
113900,Bakers Ground,2023-06-06T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-06T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.1
113900,Bakers Ground,2023-06-06T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.33
113900,Bakers Ground,2023-06-06T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.69
113900,Bakers Ground,2023-06-06T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,48.7
113900,Bakers Ground,2023-06-06T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-06T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.9
113900,Bakers Ground,2023-06-06T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,27.5
113900,Bakers Ground,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113900,Bakers Ground,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
113900,Bakers Ground,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113900,Bakers Ground,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
113900,Bakers Ground,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
113900,Bakers Ground,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
113900,Bakers Ground,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
113900,Bakers Ground,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.65
113900,Bakers Ground,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.05
113900,Bakers Ground,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.16
113900,Bakers Ground,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.14
113900,Bakers Ground,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,112.4
113900,Bakers Ground,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
113900,Bakers Ground,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
113900,Bakers Ground,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
113900,Bakers Ground,2023-06-06T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.65
113900,Bakers Ground,2023-06-06T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-06T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-06T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.94
113900,Bakers Ground,2023-06-06T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.62
113900,Bakers Ground,2023-06-06T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.29
113900,Bakers Ground,2023-06-06T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,51.3
113900,Bakers Ground,2023-06-06T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.9
113900,Bakers Ground,2023-06-06T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-06T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.3
113900,Bakers Ground,2023-06-06T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-06T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-06T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-06-06T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.11
113900,Bakers Ground,2023-06-06T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.24
113900,Bakers Ground,2023-06-06T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.19
113900,Bakers Ground,2023-06-06T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.1
113900,Bakers Ground,2023-06-06T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-06T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.0
113900,Bakers Ground,2023-06-06T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-06T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.79
113900,Bakers Ground,2023-06-06T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.42
113900,Bakers Ground,2023-06-06T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-06T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.25
113900,Bakers Ground,2023-06-06T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.57
113900,Bakers Ground,2023-06-06T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.01
113900,Bakers Ground,2023-06-06T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
113900,Bakers Ground,2023-06-06T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.9
113900,Bakers Ground,2023-06-06T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-06T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-06T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-06T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.1
113900,Bakers Ground,2023-06-06T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-06T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.71
113900,Bakers Ground,2023-06-06T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.76
113900,Bakers Ground,2023-06-06T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.58
113900,Bakers Ground,2023-06-06T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,57.8
113900,Bakers Ground,2023-06-06T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-06T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.2
113900,Bakers Ground,2023-06-06T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,27.5
113900,Bakers Ground,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
113900,Bakers Ground,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113900,Bakers Ground,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
113900,Bakers Ground,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
113900,Bakers Ground,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
113900,Bakers Ground,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
113900,Bakers Ground,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
113900,Bakers Ground,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.02
113900,Bakers Ground,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.05
113900,Bakers Ground,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.07
113900,Bakers Ground,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
113900,Bakers Ground,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
113900,Bakers Ground,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
113900,Bakers Ground,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
113900,Bakers Ground,2023-06-06T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.79
113900,Bakers Ground,2023-06-06T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-06T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-06T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.37
113900,Bakers Ground,2023-06-06T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.09
113900,Bakers Ground,2023-06-06T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.37
113900,Bakers Ground,2023-06-06T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,55.1
113900,Bakers Ground,2023-06-06T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.8
113900,Bakers Ground,2023-06-06T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-06T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.2
113900,Bakers Ground,2023-06-06T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-06T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-06T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
113900,Bakers Ground,2023-06-06T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.75
113900,Bakers Ground,2023-06-06T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.26
113900,Bakers Ground,2023-06-06T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.48
113900,Bakers Ground,2023-06-06T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
113900,Bakers Ground,2023-06-06T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-06T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.5
113900,Bakers Ground,2023-06-06T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-06T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.4
113900,Bakers Ground,2023-06-06T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.15
113900,Bakers Ground,2023-06-06T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-06T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.36
113900,Bakers Ground,2023-06-06T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.38
113900,Bakers Ground,2023-06-06T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.16
113900,Bakers Ground,2023-06-06T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
113900,Bakers Ground,2023-06-06T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.2
113900,Bakers Ground,2023-06-06T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-06T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-06T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-06T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.35
113900,Bakers Ground,2023-06-06T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-06T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.72
113900,Bakers Ground,2023-06-06T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.79
113900,Bakers Ground,2023-06-06T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.75
113900,Bakers Ground,2023-06-06T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.3
113900,Bakers Ground,2023-06-06T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-06T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.6
113900,Bakers Ground,2023-06-06T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,27.5
113900,Bakers Ground,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
113900,Bakers Ground,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113900,Bakers Ground,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
113900,Bakers Ground,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
113900,Bakers Ground,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
113900,Bakers Ground,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.09
113900,Bakers Ground,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
113900,Bakers Ground,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.2
113900,Bakers Ground,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.76
113900,Bakers Ground,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.77
113900,Bakers Ground,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,112.9
113900,Bakers Ground,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
113900,Bakers Ground,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
113900,Bakers Ground,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
113900,Bakers Ground,2023-06-06T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.67
113900,Bakers Ground,2023-06-06T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-06T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-06T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.36
113900,Bakers Ground,2023-06-06T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.85
113900,Bakers Ground,2023-06-06T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.1
113900,Bakers Ground,2023-06-06T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,50.7
113900,Bakers Ground,2023-06-06T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,71.7
113900,Bakers Ground,2023-06-06T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-06T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.6
113900,Bakers Ground,2023-06-06T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-06T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-06T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
113900,Bakers Ground,2023-06-06T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.86
113900,Bakers Ground,2023-06-06T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.09
113900,Bakers Ground,2023-06-06T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.04
113900,Bakers Ground,2023-06-06T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
113900,Bakers Ground,2023-06-06T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-06T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.3
113900,Bakers Ground,2023-06-06T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-06T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
113900,Bakers Ground,2023-06-06T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.89
113900,Bakers Ground,2023-06-06T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-06T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.88
113900,Bakers Ground,2023-06-06T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.54
113900,Bakers Ground,2023-06-06T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.55
113900,Bakers Ground,2023-06-06T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
113900,Bakers Ground,2023-06-06T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.3
113900,Bakers Ground,2023-06-06T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-06T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-06T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-06T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.41
113900,Bakers Ground,2023-06-06T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-06T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.05
113900,Bakers Ground,2023-06-06T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.88
113900,Bakers Ground,2023-06-06T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.75
113900,Bakers Ground,2023-06-06T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,60.4
113900,Bakers Ground,2023-06-06T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-06T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.9
113900,Bakers Ground,2023-06-06T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,27.4
113900,Bakers Ground,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
113900,Bakers Ground,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113900,Bakers Ground,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
113900,Bakers Ground,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113900,Bakers Ground,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
113900,Bakers Ground,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
113900,Bakers Ground,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
113900,Bakers Ground,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
113900,Bakers Ground,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,47.16
113900,Bakers Ground,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.27
113900,Bakers Ground,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.44
113900,Bakers Ground,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,120.2
113900,Bakers Ground,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
113900,Bakers Ground,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
113900,Bakers Ground,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
113900,Bakers Ground,2023-06-06T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.57
113900,Bakers Ground,2023-06-06T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-06T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-06T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.52
113900,Bakers Ground,2023-06-06T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.63
113900,Bakers Ground,2023-06-06T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.87
113900,Bakers Ground,2023-06-06T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,53.3
113900,Bakers Ground,2023-06-06T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.8
113900,Bakers Ground,2023-06-06T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-06T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.7
113900,Bakers Ground,2023-06-06T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-06T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-06T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
113900,Bakers Ground,2023-06-06T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.46
113900,Bakers Ground,2023-06-06T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.76
113900,Bakers Ground,2023-06-06T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.44
113900,Bakers Ground,2023-06-06T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
113900,Bakers Ground,2023-06-06T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-06T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-06T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-06T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.4
113900,Bakers Ground,2023-06-06T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.73
113900,Bakers Ground,2023-06-06T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
113900,Bakers Ground,2023-06-06T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.7
113900,Bakers Ground,2023-06-06T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.21
113900,Bakers Ground,2023-06-06T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.04
113900,Bakers Ground,2023-06-06T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
113900,Bakers Ground,2023-06-06T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-06T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.7
113900,Bakers Ground,2023-06-06T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-06T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-06T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.52
113900,Bakers Ground,2023-06-06T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-06T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.21
113900,Bakers Ground,2023-06-06T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.79
113900,Bakers Ground,2023-06-06T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.57
113900,Bakers Ground,2023-06-06T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.0
113900,Bakers Ground,2023-06-06T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-06T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.2
113900,Bakers Ground,2023-06-06T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,27.3
113900,Bakers Ground,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
113900,Bakers Ground,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113900,Bakers Ground,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
113900,Bakers Ground,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
113900,Bakers Ground,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
113900,Bakers Ground,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.62
113900,Bakers Ground,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
113900,Bakers Ground,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.89
113900,Bakers Ground,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.97
113900,Bakers Ground,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.92
113900,Bakers Ground,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
113900,Bakers Ground,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
113900,Bakers Ground,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
113900,Bakers Ground,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
113900,Bakers Ground,2023-06-06T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.7
113900,Bakers Ground,2023-06-06T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-06T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-06T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.87
113900,Bakers Ground,2023-06-06T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.85
113900,Bakers Ground,2023-06-06T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.85
113900,Bakers Ground,2023-06-06T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.1
113900,Bakers Ground,2023-06-06T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.4
113900,Bakers Ground,2023-06-06T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-06T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-06T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-06T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-06-06T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-06T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.2
113900,Bakers Ground,2023-06-06T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.66
113900,Bakers Ground,2023-06-06T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.1
113900,Bakers Ground,2023-06-06T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,44.2
113900,Bakers Ground,2023-06-06T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-06T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-06T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.8
113900,Bakers Ground,2023-06-06T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.87
113900,Bakers Ground,2023-06-06T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.02
113900,Bakers Ground,2023-06-06T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
113900,Bakers Ground,2023-06-06T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.99
113900,Bakers Ground,2023-06-06T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.14
113900,Bakers Ground,2023-06-06T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.75
113900,Bakers Ground,2023-06-06T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
113900,Bakers Ground,2023-06-06T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-06T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-06T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-06T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-06T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.67
113900,Bakers Ground,2023-06-06T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-06T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.12
113900,Bakers Ground,2023-06-06T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.46
113900,Bakers Ground,2023-06-06T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.9
113900,Bakers Ground,2023-06-06T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
113900,Bakers Ground,2023-06-06T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-06T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.0
113900,Bakers Ground,2023-06-06T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,27.3
113900,Bakers Ground,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
113900,Bakers Ground,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113900,Bakers Ground,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
113900,Bakers Ground,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
113900,Bakers Ground,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
113900,Bakers Ground,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
113900,Bakers Ground,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
113900,Bakers Ground,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.19
113900,Bakers Ground,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.83
113900,Bakers Ground,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.6
113900,Bakers Ground,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
113900,Bakers Ground,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
113900,Bakers Ground,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
113900,Bakers Ground,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
113900,Bakers Ground,2023-06-06T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.22
113900,Bakers Ground,2023-06-06T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-06T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-06T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.55
113900,Bakers Ground,2023-06-06T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.15
113900,Bakers Ground,2023-06-06T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.98
113900,Bakers Ground,2023-06-06T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,43.0
113900,Bakers Ground,2023-06-06T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.9
113900,Bakers Ground,2023-06-06T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-06T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-06T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-06T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-06T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
113900,Bakers Ground,2023-06-06T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.47
113900,Bakers Ground,2023-06-06T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.06
113900,Bakers Ground,2023-06-06T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.6
113900,Bakers Ground,2023-06-06T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
113900,Bakers Ground,2023-06-06T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.5
