Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-06T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.9
113900,Bakers Ground,2023-06-06T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-06T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.57
113900,Bakers Ground,2023-06-06T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.16
113900,Bakers Ground,2023-06-06T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
113900,Bakers Ground,2023-06-06T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.06
113900,Bakers Ground,2023-06-06T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.38
113900,Bakers Ground,2023-06-06T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.23
113900,Bakers Ground,2023-06-06T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
113900,Bakers Ground,2023-06-06T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.6
113900,Bakers Ground,2023-06-06T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-06T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-06T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-06T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.87
113900,Bakers Ground,2023-06-06T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-06T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.46
113900,Bakers Ground,2023-06-06T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.13
113900,Bakers Ground,2023-06-06T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.87
113900,Bakers Ground,2023-06-06T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.3
113900,Bakers Ground,2023-06-06T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-06T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.4
113900,Bakers Ground,2023-06-06T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,27.3
113900,Bakers Ground,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113900,Bakers Ground,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
113900,Bakers Ground,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113900,Bakers Ground,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
113900,Bakers Ground,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
113900,Bakers Ground,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
113900,Bakers Ground,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.29
113900,Bakers Ground,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
113900,Bakers Ground,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.54
113900,Bakers Ground,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.96
113900,Bakers Ground,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.68
113900,Bakers Ground,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,112.1
113900,Bakers Ground,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
113900,Bakers Ground,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
113900,Bakers Ground,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
113900,Bakers Ground,2023-06-06T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-06T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-06T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-06T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.7
113900,Bakers Ground,2023-06-06T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.24
113900,Bakers Ground,2023-06-06T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.14
113900,Bakers Ground,2023-06-06T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,42.9
113900,Bakers Ground,2023-06-06T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,67.8
113900,Bakers Ground,2023-06-06T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-06T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-06T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-06T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-06T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
113900,Bakers Ground,2023-06-06T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.82
113900,Bakers Ground,2023-06-06T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.96
113900,Bakers Ground,2023-06-06T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.68
113900,Bakers Ground,2023-06-06T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
113900,Bakers Ground,2023-06-06T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-06T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-06T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-06T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.72
113900,Bakers Ground,2023-06-06T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.15
113900,Bakers Ground,2023-06-06T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
113900,Bakers Ground,2023-06-06T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.69
113900,Bakers Ground,2023-06-06T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.91
113900,Bakers Ground,2023-06-06T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.69
113900,Bakers Ground,2023-06-06T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
113900,Bakers Ground,2023-06-06T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.6
113900,Bakers Ground,2023-06-06T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.5
113900,Bakers Ground,2023-06-06T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-06T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-06T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.73
113900,Bakers Ground,2023-06-06T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-06T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.22
113900,Bakers Ground,2023-06-06T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.5
113900,Bakers Ground,2023-06-06T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.4
113900,Bakers Ground,2023-06-06T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.8
113900,Bakers Ground,2023-06-06T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-06T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.6
113900,Bakers Ground,2023-06-06T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,27.2
113900,Bakers Ground,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
113900,Bakers Ground,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113900,Bakers Ground,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
113900,Bakers Ground,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
113900,Bakers Ground,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
113900,Bakers Ground,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.8
113900,Bakers Ground,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
113900,Bakers Ground,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.43
113900,Bakers Ground,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.79
113900,Bakers Ground,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.91
113900,Bakers Ground,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,115.1
113900,Bakers Ground,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
113900,Bakers Ground,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
113900,Bakers Ground,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
113900,Bakers Ground,2023-06-06T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.14
113900,Bakers Ground,2023-06-06T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-06T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-06T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.06
113900,Bakers Ground,2023-06-06T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.49
113900,Bakers Ground,2023-06-06T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.17
113900,Bakers Ground,2023-06-06T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.3
113900,Bakers Ground,2023-06-06T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.8
113900,Bakers Ground,2023-06-06T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-06T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-06T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-06T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-06T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
113900,Bakers Ground,2023-06-06T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.19
113900,Bakers Ground,2023-06-06T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.88
113900,Bakers Ground,2023-06-06T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.84
113900,Bakers Ground,2023-06-06T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
113900,Bakers Ground,2023-06-06T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-06T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.7
113900,Bakers Ground,2023-06-06T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-06T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.8
113900,Bakers Ground,2023-06-06T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.81
113900,Bakers Ground,2023-06-06T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
113900,Bakers Ground,2023-06-06T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.89
113900,Bakers Ground,2023-06-06T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.31
113900,Bakers Ground,2023-06-06T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.25
113900,Bakers Ground,2023-06-06T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
113900,Bakers Ground,2023-06-06T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.6
113900,Bakers Ground,2023-06-06T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.3
113900,Bakers Ground,2023-06-06T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-06T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-06T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.74
113900,Bakers Ground,2023-06-06T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-06T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.44
113900,Bakers Ground,2023-06-06T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.26
113900,Bakers Ground,2023-06-06T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.73
113900,Bakers Ground,2023-06-06T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.9
113900,Bakers Ground,2023-06-06T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-06T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.5
113900,Bakers Ground,2023-06-06T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,27.2
113900,Bakers Ground,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
113900,Bakers Ground,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113900,Bakers Ground,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
113900,Bakers Ground,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
113900,Bakers Ground,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
113900,Bakers Ground,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.89
113900,Bakers Ground,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
113900,Bakers Ground,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,44.58
113900,Bakers Ground,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.32
113900,Bakers Ground,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
113900,Bakers Ground,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,118.8
113900,Bakers Ground,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
113900,Bakers Ground,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
113900,Bakers Ground,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
113900,Bakers Ground,2023-06-06T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-06T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-06T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-06T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.79
113900,Bakers Ground,2023-06-06T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.88
113900,Bakers Ground,2023-06-06T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.24
113900,Bakers Ground,2023-06-06T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.5
113900,Bakers Ground,2023-06-06T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.9
113900,Bakers Ground,2023-06-06T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-06T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.1
113900,Bakers Ground,2023-06-06T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-06T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-06T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
113900,Bakers Ground,2023-06-06T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.36
113900,Bakers Ground,2023-06-06T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.5
113900,Bakers Ground,2023-06-06T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.45
113900,Bakers Ground,2023-06-06T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
113900,Bakers Ground,2023-06-06T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-06T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-06T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-06T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.52
113900,Bakers Ground,2023-06-06T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.85
113900,Bakers Ground,2023-06-06T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
113900,Bakers Ground,2023-06-06T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.92
113900,Bakers Ground,2023-06-06T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.37
113900,Bakers Ground,2023-06-06T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.44
113900,Bakers Ground,2023-06-06T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
113900,Bakers Ground,2023-06-06T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-06T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-06T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-06T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-06T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.28
113900,Bakers Ground,2023-06-06T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-06T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.14
113900,Bakers Ground,2023-06-06T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.68
113900,Bakers Ground,2023-06-06T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.57
113900,Bakers Ground,2023-06-06T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.9
113900,Bakers Ground,2023-06-06T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-06T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.8
113900,Bakers Ground,2023-06-06T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,27.1
113900,Bakers Ground,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
113900,Bakers Ground,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113900,Bakers Ground,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
113900,Bakers Ground,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
113900,Bakers Ground,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
113900,Bakers Ground,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.92
113900,Bakers Ground,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
113900,Bakers Ground,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.21
113900,Bakers Ground,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.69
113900,Bakers Ground,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.7
113900,Bakers Ground,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
113900,Bakers Ground,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
113900,Bakers Ground,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
113900,Bakers Ground,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
113900,Bakers Ground,2023-06-06T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.41
113900,Bakers Ground,2023-06-06T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-06T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-06T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.62
113900,Bakers Ground,2023-06-06T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.51
113900,Bakers Ground,2023-06-06T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.24
113900,Bakers Ground,2023-06-06T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.3
113900,Bakers Ground,2023-06-06T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.8
113900,Bakers Ground,2023-06-06T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-06T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-06T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-06T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-06T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
113900,Bakers Ground,2023-06-06T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.72
113900,Bakers Ground,2023-06-06T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.96
113900,Bakers Ground,2023-06-06T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.94
113900,Bakers Ground,2023-06-06T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-06-06T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-06T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-06T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-06T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.93
113900,Bakers Ground,2023-06-06T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.91
113900,Bakers Ground,2023-06-06T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
113900,Bakers Ground,2023-06-06T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.19
113900,Bakers Ground,2023-06-06T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.79
113900,Bakers Ground,2023-06-06T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.15
113900,Bakers Ground,2023-06-06T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
113900,Bakers Ground,2023-06-06T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-06T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.3
113900,Bakers Ground,2023-06-06T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-06T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-06T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.11
113900,Bakers Ground,2023-06-06T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-06T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.72
113900,Bakers Ground,2023-06-06T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.75
113900,Bakers Ground,2023-06-06T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.21
113900,Bakers Ground,2023-06-06T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.9
113900,Bakers Ground,2023-06-06T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-06T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.8
113900,Bakers Ground,2023-06-06T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,27.1
113900,Bakers Ground,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
113900,Bakers Ground,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113900,Bakers Ground,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
113900,Bakers Ground,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113900,Bakers Ground,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
113900,Bakers Ground,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
113900,Bakers Ground,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
113900,Bakers Ground,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
113900,Bakers Ground,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.25
113900,Bakers Ground,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.43
113900,Bakers Ground,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.54
113900,Bakers Ground,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,108.0
113900,Bakers Ground,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
113900,Bakers Ground,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
113900,Bakers Ground,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
113900,Bakers Ground,2023-06-06T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.38
113900,Bakers Ground,2023-06-06T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-06T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-06T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.08
113900,Bakers Ground,2023-06-06T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.86
113900,Bakers Ground,2023-06-06T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.42
113900,Bakers Ground,2023-06-06T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.9
113900,Bakers Ground,2023-06-06T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.5
113900,Bakers Ground,2023-06-06T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-06T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-06T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-06T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-06T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113900,Bakers Ground,2023-06-06T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.11
113900,Bakers Ground,2023-06-06T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.32
113900,Bakers Ground,2023-06-06T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.75
113900,Bakers Ground,2023-06-06T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.7
113900,Bakers Ground,2023-06-06T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-06T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-06T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-06T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.21
113900,Bakers Ground,2023-06-06T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.23
113900,Bakers Ground,2023-06-06T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
113900,Bakers Ground,2023-06-06T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.53
113900,Bakers Ground,2023-06-06T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.72
113900,Bakers Ground,2023-06-06T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.33
113900,Bakers Ground,2023-06-06T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
113900,Bakers Ground,2023-06-06T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.2
113900,Bakers Ground,2023-06-06T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-06T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.9
113900,Bakers Ground,2023-06-06T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-06T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.66
113900,Bakers Ground,2023-06-06T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-06T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.88
113900,Bakers Ground,2023-06-06T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.81
113900,Bakers Ground,2023-06-06T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.23
113900,Bakers Ground,2023-06-06T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.7
113900,Bakers Ground,2023-06-06T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-06T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.0
113900,Bakers Ground,2023-06-06T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,27.1
113900,Bakers Ground,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
113900,Bakers Ground,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113900,Bakers Ground,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
113900,Bakers Ground,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
113900,Bakers Ground,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
113900,Bakers Ground,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
113900,Bakers Ground,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
113900,Bakers Ground,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.61
113900,Bakers Ground,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.27
113900,Bakers Ground,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.73
113900,Bakers Ground,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
113900,Bakers Ground,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
113900,Bakers Ground,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
113900,Bakers Ground,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
113900,Bakers Ground,2023-06-06T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-06T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-06T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-06T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.55
113900,Bakers Ground,2023-06-06T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.49
113900,Bakers Ground,2023-06-06T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.76
113900,Bakers Ground,2023-06-06T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,46.8
113900,Bakers Ground,2023-06-06T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.9
113900,Bakers Ground,2023-06-06T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-06T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.1
113900,Bakers Ground,2023-06-06T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-06T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-06T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
113900,Bakers Ground,2023-06-06T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.09
113900,Bakers Ground,2023-06-06T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.2
113900,Bakers Ground,2023-06-06T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.5
113900,Bakers Ground,2023-06-06T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
113900,Bakers Ground,2023-06-06T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-06T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-06T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-06T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.98
113900,Bakers Ground,2023-06-06T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.99
113900,Bakers Ground,2023-06-06T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-06T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.9
113900,Bakers Ground,2023-06-06T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.44
113900,Bakers Ground,2023-06-06T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.26
113900,Bakers Ground,2023-06-06T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
113900,Bakers Ground,2023-06-06T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-06T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.2
113900,Bakers Ground,2023-06-06T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-06T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-06T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.84
113900,Bakers Ground,2023-06-06T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-06T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.97
113900,Bakers Ground,2023-06-06T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.66
113900,Bakers Ground,2023-06-06T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.7
113900,Bakers Ground,2023-06-06T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,47.3
113900,Bakers Ground,2023-06-06T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-06T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.5
113900,Bakers Ground,2023-06-06T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,27.1
113900,Bakers Ground,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
113900,Bakers Ground,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113900,Bakers Ground,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
113900,Bakers Ground,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
113900,Bakers Ground,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
113900,Bakers Ground,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.83
113900,Bakers Ground,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
113900,Bakers Ground,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.52
113900,Bakers Ground,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.91
113900,Bakers Ground,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.23
113900,Bakers Ground,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
113900,Bakers Ground,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
113900,Bakers Ground,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
113900,Bakers Ground,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
113900,Bakers Ground,2023-06-06T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-06T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-06T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-06T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.86
113900,Bakers Ground,2023-06-06T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.76
113900,Bakers Ground,2023-06-06T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.51
113900,Bakers Ground,2023-06-06T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,49.8
113900,Bakers Ground,2023-06-06T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.5
113900,Bakers Ground,2023-06-06T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-06T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.9
113900,Bakers Ground,2023-06-06T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-06T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-06T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113900,Bakers Ground,2023-06-06T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.89
113900,Bakers Ground,2023-06-06T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.6
113900,Bakers Ground,2023-06-06T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.24
113900,Bakers Ground,2023-06-06T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
113900,Bakers Ground,2023-06-06T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-06T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-06T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-06T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.36
113900,Bakers Ground,2023-06-06T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.97
113900,Bakers Ground,2023-06-06T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
113900,Bakers Ground,2023-06-06T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.37
113900,Bakers Ground,2023-06-06T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.92
113900,Bakers Ground,2023-06-06T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.13
113900,Bakers Ground,2023-06-06T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
113900,Bakers Ground,2023-06-06T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.5
113900,Bakers Ground,2023-06-06T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.4
113900,Bakers Ground,2023-06-06T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.4
113900,Bakers Ground,2023-06-06T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-06T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.03
113900,Bakers Ground,2023-06-06T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-06T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.75
113900,Bakers Ground,2023-06-06T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.83
113900,Bakers Ground,2023-06-06T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.38
113900,Bakers Ground,2023-06-06T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.3
113900,Bakers Ground,2023-06-06T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-06T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.7
113900,Bakers Ground,2023-06-06T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,27.0
113900,Bakers Ground,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
113900,Bakers Ground,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113900,Bakers Ground,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
113900,Bakers Ground,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113900,Bakers Ground,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
113900,Bakers Ground,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
113900,Bakers Ground,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.04
113900,Bakers Ground,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
113900,Bakers Ground,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.87
113900,Bakers Ground,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.27
113900,Bakers Ground,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.26
113900,Bakers Ground,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,105.9
113900,Bakers Ground,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
113900,Bakers Ground,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
113900,Bakers Ground,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
113900,Bakers Ground,2023-06-06T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.59
113900,Bakers Ground,2023-06-06T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-06T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.3
113900,Bakers Ground,2023-06-06T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.95
113900,Bakers Ground,2023-06-06T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.77
113900,Bakers Ground,2023-06-06T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.96
113900,Bakers Ground,2023-06-06T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,45.7
113900,Bakers Ground,2023-06-06T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.5
113900,Bakers Ground,2023-06-06T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-06T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-06T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-06T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-06T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
113900,Bakers Ground,2023-06-06T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.41
113900,Bakers Ground,2023-06-06T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.05
113900,Bakers Ground,2023-06-06T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.63
113900,Bakers Ground,2023-06-06T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
113900,Bakers Ground,2023-06-06T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-06T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-06T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-06T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
113900,Bakers Ground,2023-06-06T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.89
113900,Bakers Ground,2023-06-06T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
113900,Bakers Ground,2023-06-06T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.67
113900,Bakers Ground,2023-06-06T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.32
113900,Bakers Ground,2023-06-06T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.38
113900,Bakers Ground,2023-06-06T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
113900,Bakers Ground,2023-06-06T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-06T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.4
113900,Bakers Ground,2023-06-06T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.3
113900,Bakers Ground,2023-06-06T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-06T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.6
113900,Bakers Ground,2023-06-06T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-06T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.2
113900,Bakers Ground,2023-06-06T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.02
113900,Bakers Ground,2023-06-06T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.22
113900,Bakers Ground,2023-06-06T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.3
113900,Bakers Ground,2023-06-06T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-06T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.3
113900,Bakers Ground,2023-06-06T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,27.0
113900,Bakers Ground,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
113900,Bakers Ground,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113900,Bakers Ground,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
113900,Bakers Ground,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
113900,Bakers Ground,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
113900,Bakers Ground,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.22
113900,Bakers Ground,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
113900,Bakers Ground,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.23
113900,Bakers Ground,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.52
113900,Bakers Ground,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.19
113900,Bakers Ground,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
113900,Bakers Ground,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
113900,Bakers Ground,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
113900,Bakers Ground,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
113900,Bakers Ground,2023-06-06T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.47
113900,Bakers Ground,2023-06-06T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-06T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-06T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.19
113900,Bakers Ground,2023-06-06T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.78
113900,Bakers Ground,2023-06-06T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.37
113900,Bakers Ground,2023-06-06T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.6
113900,Bakers Ground,2023-06-06T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.7
113900,Bakers Ground,2023-06-06T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-06T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-06T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-06T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-06T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
113900,Bakers Ground,2023-06-06T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.99
113900,Bakers Ground,2023-06-06T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.73
113900,Bakers Ground,2023-06-06T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.17
113900,Bakers Ground,2023-06-06T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
113900,Bakers Ground,2023-06-06T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-06T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-06T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-06T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.88
113900,Bakers Ground,2023-06-06T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.79
113900,Bakers Ground,2023-06-06T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
113900,Bakers Ground,2023-06-06T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.22
113900,Bakers Ground,2023-06-06T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.68
113900,Bakers Ground,2023-06-06T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.56
113900,Bakers Ground,2023-06-06T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
113900,Bakers Ground,2023-06-06T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.7
113900,Bakers Ground,2023-06-06T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.2
113900,Bakers Ground,2023-06-06T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.7
113900,Bakers Ground,2023-06-06T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-06T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.67
113900,Bakers Ground,2023-06-06T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-06T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.41
113900,Bakers Ground,2023-06-06T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.5
113900,Bakers Ground,2023-06-06T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.22
113900,Bakers Ground,2023-06-06T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,51.9
113900,Bakers Ground,2023-06-06T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.1
113900,Bakers Ground,2023-06-06T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.5
113900,Bakers Ground,2023-06-06T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,27.0
113900,Bakers Ground,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
113900,Bakers Ground,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113900,Bakers Ground,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
113900,Bakers Ground,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
113900,Bakers Ground,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
113900,Bakers Ground,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.16
