Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
113900,Bakers Ground,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.81
113900,Bakers Ground,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.32
113900,Bakers Ground,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.32
113900,Bakers Ground,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,109.4
113900,Bakers Ground,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
113900,Bakers Ground,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
113900,Bakers Ground,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
113900,Bakers Ground,2023-06-06T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-06T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-06T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-06T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.91
113900,Bakers Ground,2023-06-06T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.62
113900,Bakers Ground,2023-06-06T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.73
113900,Bakers Ground,2023-06-06T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,47.5
113900,Bakers Ground,2023-06-06T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.3
113900,Bakers Ground,2023-06-06T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-06T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.7
113900,Bakers Ground,2023-06-06T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-06T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-06T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
113900,Bakers Ground,2023-06-06T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.92
113900,Bakers Ground,2023-06-06T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.73
113900,Bakers Ground,2023-06-06T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.97
113900,Bakers Ground,2023-06-06T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
113900,Bakers Ground,2023-06-06T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-06T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.8
113900,Bakers Ground,2023-06-06T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-06T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.71
113900,Bakers Ground,2023-06-06T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.76
113900,Bakers Ground,2023-06-06T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-06T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.65
113900,Bakers Ground,2023-06-06T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.28
113900,Bakers Ground,2023-06-06T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.26
113900,Bakers Ground,2023-06-06T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
113900,Bakers Ground,2023-06-06T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.2
113900,Bakers Ground,2023-06-06T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.8
113900,Bakers Ground,2023-06-06T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.5
113900,Bakers Ground,2023-06-06T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-06T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.37
113900,Bakers Ground,2023-06-06T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-06T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.63
113900,Bakers Ground,2023-06-06T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.46
113900,Bakers Ground,2023-06-06T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.02
113900,Bakers Ground,2023-06-06T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.6
113900,Bakers Ground,2023-06-06T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-06T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.8
113900,Bakers Ground,2023-06-06T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,27.0
113900,Bakers Ground,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
113900,Bakers Ground,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113900,Bakers Ground,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
113900,Bakers Ground,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
113900,Bakers Ground,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
113900,Bakers Ground,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
113900,Bakers Ground,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
113900,Bakers Ground,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.11
113900,Bakers Ground,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.52
113900,Bakers Ground,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.98
113900,Bakers Ground,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,110.3
113900,Bakers Ground,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
113900,Bakers Ground,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
113900,Bakers Ground,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
113900,Bakers Ground,2023-06-06T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-06T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-06T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-06T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.42
113900,Bakers Ground,2023-06-06T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.5
113900,Bakers Ground,2023-06-06T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.21
113900,Bakers Ground,2023-06-06T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,44.5
113900,Bakers Ground,2023-06-06T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-06T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-06T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-06T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-06T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-06T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
113900,Bakers Ground,2023-06-06T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.38
113900,Bakers Ground,2023-06-06T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.06
113900,Bakers Ground,2023-06-06T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.67
113900,Bakers Ground,2023-06-06T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.1
113900,Bakers Ground,2023-06-06T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-06T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.6
113900,Bakers Ground,2023-06-06T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-06T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
113900,Bakers Ground,2023-06-06T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
113900,Bakers Ground,2023-06-06T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
113900,Bakers Ground,2023-06-06T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.79
113900,Bakers Ground,2023-06-06T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.81
113900,Bakers Ground,2023-06-06T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.24
113900,Bakers Ground,2023-06-06T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
113900,Bakers Ground,2023-06-06T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.9
113900,Bakers Ground,2023-06-06T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.8
113900,Bakers Ground,2023-06-06T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.3
113900,Bakers Ground,2023-06-06T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-06T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.97
113900,Bakers Ground,2023-06-06T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-06T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.47
113900,Bakers Ground,2023-06-06T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.13
113900,Bakers Ground,2023-06-06T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.14
113900,Bakers Ground,2023-06-06T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,52.8
113900,Bakers Ground,2023-06-06T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-06T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.7
113900,Bakers Ground,2023-06-06T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,27.0
113900,Bakers Ground,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
113900,Bakers Ground,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
113900,Bakers Ground,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
113900,Bakers Ground,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
113900,Bakers Ground,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.66
113900,Bakers Ground,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
113900,Bakers Ground,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,43.07
113900,Bakers Ground,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.88
113900,Bakers Ground,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.26
113900,Bakers Ground,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,116.9
113900,Bakers Ground,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
113900,Bakers Ground,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
113900,Bakers Ground,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
113900,Bakers Ground,2023-06-06T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.29
113900,Bakers Ground,2023-06-06T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-06T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.48
113900,Bakers Ground,2023-06-06T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.38
113900,Bakers Ground,2023-06-06T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.0
113900,Bakers Ground,2023-06-06T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.82
113900,Bakers Ground,2023-06-06T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.4
113900,Bakers Ground,2023-06-06T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.6
113900,Bakers Ground,2023-06-06T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-06T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.1
113900,Bakers Ground,2023-06-06T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-06T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-06T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
113900,Bakers Ground,2023-06-06T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.99
113900,Bakers Ground,2023-06-06T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.25
113900,Bakers Ground,2023-06-06T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.2
113900,Bakers Ground,2023-06-06T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
113900,Bakers Ground,2023-06-06T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-06T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-06T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-06T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.38
113900,Bakers Ground,2023-06-06T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
113900,Bakers Ground,2023-06-06T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
113900,Bakers Ground,2023-06-06T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.37
113900,Bakers Ground,2023-06-06T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.04
113900,Bakers Ground,2023-06-06T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.88
113900,Bakers Ground,2023-06-06T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
113900,Bakers Ground,2023-06-06T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.9
113900,Bakers Ground,2023-06-06T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-06T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.4
113900,Bakers Ground,2023-06-06T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-06T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.87
113900,Bakers Ground,2023-06-06T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-06T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.33
113900,Bakers Ground,2023-06-06T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.41
113900,Bakers Ground,2023-06-06T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.32
113900,Bakers Ground,2023-06-06T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.5
113900,Bakers Ground,2023-06-06T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-06T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.9
113900,Bakers Ground,2023-06-06T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,27.0
113900,Bakers Ground,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
113900,Bakers Ground,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
113900,Bakers Ground,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
113900,Bakers Ground,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
113900,Bakers Ground,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.01
113900,Bakers Ground,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
113900,Bakers Ground,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.07
113900,Bakers Ground,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.62
113900,Bakers Ground,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.22
113900,Bakers Ground,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
113900,Bakers Ground,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
113900,Bakers Ground,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
113900,Bakers Ground,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
113900,Bakers Ground,2023-06-06T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-06-06T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-06T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.53
113900,Bakers Ground,2023-06-06T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.36
113900,Bakers Ground,2023-06-06T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.81
113900,Bakers Ground,2023-06-06T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.76
113900,Bakers Ground,2023-06-06T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.4
113900,Bakers Ground,2023-06-06T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.3
113900,Bakers Ground,2023-06-06T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-06T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.2
113900,Bakers Ground,2023-06-06T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-06T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-06T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
113900,Bakers Ground,2023-06-06T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.05
113900,Bakers Ground,2023-06-06T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.68
113900,Bakers Ground,2023-06-06T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.7
113900,Bakers Ground,2023-06-06T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.5
113900,Bakers Ground,2023-06-06T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-06T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.0
113900,Bakers Ground,2023-06-06T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-06T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.95
113900,Bakers Ground,2023-06-06T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.04
113900,Bakers Ground,2023-06-06T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
113900,Bakers Ground,2023-06-06T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.19
113900,Bakers Ground,2023-06-06T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.8
113900,Bakers Ground,2023-06-06T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.86
113900,Bakers Ground,2023-06-06T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
113900,Bakers Ground,2023-06-06T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.9
113900,Bakers Ground,2023-06-06T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.8
113900,Bakers Ground,2023-06-06T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,75.3
113900,Bakers Ground,2023-06-06T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-06T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.18
113900,Bakers Ground,2023-06-06T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-06-06T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.4
113900,Bakers Ground,2023-06-06T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.17
113900,Bakers Ground,2023-06-06T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.11
113900,Bakers Ground,2023-06-06T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.0
113900,Bakers Ground,2023-06-06T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-06T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.0
113900,Bakers Ground,2023-06-06T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,26.9
113900,Bakers Ground,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
113900,Bakers Ground,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
113900,Bakers Ground,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
113900,Bakers Ground,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
113900,Bakers Ground,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.07
113900,Bakers Ground,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
113900,Bakers Ground,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,45.01
113900,Bakers Ground,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.87
113900,Bakers Ground,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.43
113900,Bakers Ground,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,112.4
113900,Bakers Ground,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
113900,Bakers Ground,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
113900,Bakers Ground,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
113900,Bakers Ground,2023-06-06T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-06T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-06T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-06T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.25
113900,Bakers Ground,2023-06-06T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.45
113900,Bakers Ground,2023-06-06T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.04
113900,Bakers Ground,2023-06-06T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.3
113900,Bakers Ground,2023-06-06T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-06T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-06T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-06T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-06T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-06T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
113900,Bakers Ground,2023-06-06T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.72
113900,Bakers Ground,2023-06-06T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.85
113900,Bakers Ground,2023-06-06T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.85
113900,Bakers Ground,2023-06-06T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.8
113900,Bakers Ground,2023-06-06T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-06T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.5
113900,Bakers Ground,2023-06-06T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-06T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.02
113900,Bakers Ground,2023-06-06T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.62
113900,Bakers Ground,2023-06-06T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
113900,Bakers Ground,2023-06-06T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.0
113900,Bakers Ground,2023-06-06T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.34
113900,Bakers Ground,2023-06-06T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.09
113900,Bakers Ground,2023-06-06T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.9
113900,Bakers Ground,2023-06-06T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.7
113900,Bakers Ground,2023-06-06T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.0
113900,Bakers Ground,2023-06-06T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,83.3
113900,Bakers Ground,2023-06-06T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-06T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.48
113900,Bakers Ground,2023-06-06T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.29
113900,Bakers Ground,2023-06-06T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.5
113900,Bakers Ground,2023-06-06T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.07
113900,Bakers Ground,2023-06-06T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.13
113900,Bakers Ground,2023-06-06T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
113900,Bakers Ground,2023-06-06T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-06T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.0
113900,Bakers Ground,2023-06-06T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,26.9
113900,Bakers Ground,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
113900,Bakers Ground,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
113900,Bakers Ground,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
113900,Bakers Ground,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
113900,Bakers Ground,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
113900,Bakers Ground,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
113900,Bakers Ground,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.48
113900,Bakers Ground,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.03
113900,Bakers Ground,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,43.11
113900,Bakers Ground,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,117.2
113900,Bakers Ground,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
113900,Bakers Ground,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
113900,Bakers Ground,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
113900,Bakers Ground,2023-06-06T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-06-06T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-06T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-06-06T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.82
113900,Bakers Ground,2023-06-06T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.75
113900,Bakers Ground,2023-06-06T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.03
113900,Bakers Ground,2023-06-06T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.0
113900,Bakers Ground,2023-06-06T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-06T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-06T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-06T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-06T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-06T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
113900,Bakers Ground,2023-06-06T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.08
113900,Bakers Ground,2023-06-06T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.3
113900,Bakers Ground,2023-06-06T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.29
113900,Bakers Ground,2023-06-06T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
113900,Bakers Ground,2023-06-06T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-06T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.5
113900,Bakers Ground,2023-06-06T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-06T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.57
113900,Bakers Ground,2023-06-06T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.11
113900,Bakers Ground,2023-06-06T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
113900,Bakers Ground,2023-06-06T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.34
113900,Bakers Ground,2023-06-06T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.96
113900,Bakers Ground,2023-06-06T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.21
113900,Bakers Ground,2023-06-06T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
113900,Bakers Ground,2023-06-06T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.3
113900,Bakers Ground,2023-06-06T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-06T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.3
113900,Bakers Ground,2023-06-06T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-06T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.11
113900,Bakers Ground,2023-06-06T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.23
113900,Bakers Ground,2023-06-06T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.73
113900,Bakers Ground,2023-06-06T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.86
113900,Bakers Ground,2023-06-06T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.53
113900,Bakers Ground,2023-06-06T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,47.3
113900,Bakers Ground,2023-06-06T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-06T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.4
113900,Bakers Ground,2023-06-06T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,26.8
113900,Bakers Ground,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113900,Bakers Ground,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
113900,Bakers Ground,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113900,Bakers Ground,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
113900,Bakers Ground,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
113900,Bakers Ground,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
113900,Bakers Ground,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
113900,Bakers Ground,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
113900,Bakers Ground,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.97
113900,Bakers Ground,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.96
113900,Bakers Ground,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.06
113900,Bakers Ground,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
113900,Bakers Ground,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
113900,Bakers Ground,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
113900,Bakers Ground,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
113900,Bakers Ground,2023-06-06T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-06T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-06T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-06T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.32
113900,Bakers Ground,2023-06-06T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.2
113900,Bakers Ground,2023-06-06T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.22
113900,Bakers Ground,2023-06-06T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,44.0
113900,Bakers Ground,2023-06-06T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-06T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-06T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.0
113900,Bakers Ground,2023-06-06T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-06T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-06T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
113900,Bakers Ground,2023-06-06T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.53
113900,Bakers Ground,2023-06-06T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.26
113900,Bakers Ground,2023-06-06T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.75
113900,Bakers Ground,2023-06-06T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
113900,Bakers Ground,2023-06-06T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-06T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.5
113900,Bakers Ground,2023-06-06T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-06T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.77
113900,Bakers Ground,2023-06-06T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.1
113900,Bakers Ground,2023-06-06T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
113900,Bakers Ground,2023-06-06T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.06
113900,Bakers Ground,2023-06-06T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.03
113900,Bakers Ground,2023-06-06T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.82
113900,Bakers Ground,2023-06-06T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
113900,Bakers Ground,2023-06-06T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-06T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.5
113900,Bakers Ground,2023-06-06T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.9
113900,Bakers Ground,2023-06-06T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-06T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.25
113900,Bakers Ground,2023-06-06T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-06-06T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.6
113900,Bakers Ground,2023-06-06T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.33
113900,Bakers Ground,2023-06-06T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.65
113900,Bakers Ground,2023-06-06T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,54.8
113900,Bakers Ground,2023-06-06T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-06T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.3
113900,Bakers Ground,2023-06-06T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,26.8
113900,Bakers Ground,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
113900,Bakers Ground,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113900,Bakers Ground,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
113900,Bakers Ground,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
113900,Bakers Ground,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
113900,Bakers Ground,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.96
113900,Bakers Ground,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
113900,Bakers Ground,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.5
113900,Bakers Ground,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.76
113900,Bakers Ground,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.45
113900,Bakers Ground,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
113900,Bakers Ground,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
113900,Bakers Ground,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
113900,Bakers Ground,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
113900,Bakers Ground,2023-06-06T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-06T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-06T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-06T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.78
113900,Bakers Ground,2023-06-06T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.06
113900,Bakers Ground,2023-06-06T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.53
113900,Bakers Ground,2023-06-06T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,46.2
113900,Bakers Ground,2023-06-06T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-06T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-06T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.1
113900,Bakers Ground,2023-06-06T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-06T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-06T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
113900,Bakers Ground,2023-06-06T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.88
113900,Bakers Ground,2023-06-06T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.33
113900,Bakers Ground,2023-06-06T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.91
113900,Bakers Ground,2023-06-06T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
113900,Bakers Ground,2023-06-06T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-06T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.2
113900,Bakers Ground,2023-06-06T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-06T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.68
113900,Bakers Ground,2023-06-06T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.36
113900,Bakers Ground,2023-06-06T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
113900,Bakers Ground,2023-06-06T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.83
113900,Bakers Ground,2023-06-06T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.0
113900,Bakers Ground,2023-06-06T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.28
113900,Bakers Ground,2023-06-06T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
113900,Bakers Ground,2023-06-06T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.0
113900,Bakers Ground,2023-06-06T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-06T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.6
113900,Bakers Ground,2023-06-06T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-06T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.98
113900,Bakers Ground,2023-06-06T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-06T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.85
113900,Bakers Ground,2023-06-06T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.63
113900,Bakers Ground,2023-06-06T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.25
113900,Bakers Ground,2023-06-06T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.4
113900,Bakers Ground,2023-06-06T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-06T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.4
113900,Bakers Ground,2023-06-06T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,26.8
113900,Bakers Ground,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
113900,Bakers Ground,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113900,Bakers Ground,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
113900,Bakers Ground,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
113900,Bakers Ground,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
113900,Bakers Ground,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
113900,Bakers Ground,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
113900,Bakers Ground,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.34
113900,Bakers Ground,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.02
113900,Bakers Ground,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.97
113900,Bakers Ground,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
113900,Bakers Ground,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
113900,Bakers Ground,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
113900,Bakers Ground,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
113900,Bakers Ground,2023-06-06T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.31
113900,Bakers Ground,2023-06-06T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-06T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-06T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.66
113900,Bakers Ground,2023-06-06T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.65
113900,Bakers Ground,2023-06-06T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.27
113900,Bakers Ground,2023-06-06T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,49.1
113900,Bakers Ground,2023-06-06T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-06T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-06T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.1
113900,Bakers Ground,2023-06-06T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-06T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-06T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
113900,Bakers Ground,2023-06-06T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.41
113900,Bakers Ground,2023-06-06T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.91
113900,Bakers Ground,2023-06-06T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.86
113900,Bakers Ground,2023-06-06T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.0
113900,Bakers Ground,2023-06-06T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-06T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.3
113900,Bakers Ground,2023-06-06T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-06T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.9
113900,Bakers Ground,2023-06-06T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.63
113900,Bakers Ground,2023-06-06T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-06T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.81
113900,Bakers Ground,2023-06-06T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.83
113900,Bakers Ground,2023-06-06T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.58
113900,Bakers Ground,2023-06-06T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
113900,Bakers Ground,2023-06-06T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-06T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-06T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-06T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-06T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.83
113900,Bakers Ground,2023-06-06T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-06T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.06
113900,Bakers Ground,2023-06-06T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.56
113900,Bakers Ground,2023-06-06T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.08
113900,Bakers Ground,2023-06-06T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
113900,Bakers Ground,2023-06-06T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-06T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-06T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,26.8
113900,Bakers Ground,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
113900,Bakers Ground,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113900,Bakers Ground,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
113900,Bakers Ground,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
113900,Bakers Ground,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
113900,Bakers Ground,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
113900,Bakers Ground,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
113900,Bakers Ground,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.94
113900,Bakers Ground,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.29
113900,Bakers Ground,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.79
113900,Bakers Ground,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
113900,Bakers Ground,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
113900,Bakers Ground,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
113900,Bakers Ground,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
113900,Bakers Ground,2023-06-06T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.54
113900,Bakers Ground,2023-06-06T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-06T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-06T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.93
113900,Bakers Ground,2023-06-06T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.06
113900,Bakers Ground,2023-06-06T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.02
113900,Bakers Ground,2023-06-06T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.1
113900,Bakers Ground,2023-06-06T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-06T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.8
113900,Bakers Ground,2023-06-06T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-06T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-06T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-06T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
113900,Bakers Ground,2023-06-06T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.27
113900,Bakers Ground,2023-06-06T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.12
113900,Bakers Ground,2023-06-06T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.11
113900,Bakers Ground,2023-06-06T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.5
113900,Bakers Ground,2023-06-06T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-06T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.8
113900,Bakers Ground,2023-06-06T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-06T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.44
113900,Bakers Ground,2023-06-06T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.69
113900,Bakers Ground,2023-06-06T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
