Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-06T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.65
113900,Bakers Ground,2023-06-06T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.46
113900,Bakers Ground,2023-06-06T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.87
113900,Bakers Ground,2023-06-06T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
113900,Bakers Ground,2023-06-06T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.6
113900,Bakers Ground,2023-06-06T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-06T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-06T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-06T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.06
113900,Bakers Ground,2023-06-06T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-06T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.58
113900,Bakers Ground,2023-06-06T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.57
113900,Bakers Ground,2023-06-06T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.63
113900,Bakers Ground,2023-06-06T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
113900,Bakers Ground,2023-06-06T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-06T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.8
113900,Bakers Ground,2023-06-06T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,26.8
113900,Bakers Ground,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113900,Bakers Ground,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
113900,Bakers Ground,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113900,Bakers Ground,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
113900,Bakers Ground,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
113900,Bakers Ground,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
113900,Bakers Ground,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
113900,Bakers Ground,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
113900,Bakers Ground,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.43
113900,Bakers Ground,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.29
113900,Bakers Ground,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.63
113900,Bakers Ground,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,112.7
113900,Bakers Ground,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
113900,Bakers Ground,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
113900,Bakers Ground,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
113900,Bakers Ground,2023-06-06T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-06T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-06T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-06T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.65
113900,Bakers Ground,2023-06-06T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.76
113900,Bakers Ground,2023-06-06T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.28
113900,Bakers Ground,2023-06-06T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.1
113900,Bakers Ground,2023-06-06T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-06T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-06T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.9
113900,Bakers Ground,2023-06-06T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-06T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-06T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
113900,Bakers Ground,2023-06-06T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.53
113900,Bakers Ground,2023-06-06T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.99
113900,Bakers Ground,2023-06-06T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.79
113900,Bakers Ground,2023-06-06T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-06-06T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-06T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.5
113900,Bakers Ground,2023-06-06T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.5
113900,Bakers Ground,2023-06-06T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.81
113900,Bakers Ground,2023-06-06T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.34
113900,Bakers Ground,2023-06-06T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
113900,Bakers Ground,2023-06-06T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.78
113900,Bakers Ground,2023-06-06T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.91
113900,Bakers Ground,2023-06-06T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.46
113900,Bakers Ground,2023-06-06T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
113900,Bakers Ground,2023-06-06T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-06T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-06T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.9
113900,Bakers Ground,2023-06-06T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-06-06T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.49
113900,Bakers Ground,2023-06-06T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-06T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.59
113900,Bakers Ground,2023-06-06T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.47
113900,Bakers Ground,2023-06-06T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.48
113900,Bakers Ground,2023-06-06T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
113900,Bakers Ground,2023-06-06T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.0
113900,Bakers Ground,2023-06-06T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.6
113900,Bakers Ground,2023-06-06T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,26.8
113900,Bakers Ground,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
113900,Bakers Ground,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113900,Bakers Ground,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
113900,Bakers Ground,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
113900,Bakers Ground,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
113900,Bakers Ground,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
113900,Bakers Ground,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
113900,Bakers Ground,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.54
113900,Bakers Ground,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.31
113900,Bakers Ground,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
113900,Bakers Ground,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
113900,Bakers Ground,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
113900,Bakers Ground,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
113900,Bakers Ground,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
113900,Bakers Ground,2023-06-06T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-06T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-06T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-06T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.26
113900,Bakers Ground,2023-06-06T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.97
113900,Bakers Ground,2023-06-06T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.57
113900,Bakers Ground,2023-06-06T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.8
113900,Bakers Ground,2023-06-06T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-06T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-06T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-06T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-06T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-06T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
113900,Bakers Ground,2023-06-06T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.4
113900,Bakers Ground,2023-06-06T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.15
113900,Bakers Ground,2023-06-06T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.7
113900,Bakers Ground,2023-06-06T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
113900,Bakers Ground,2023-06-06T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.4
113900,Bakers Ground,2023-06-06T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.8
113900,Bakers Ground,2023-06-06T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-06T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.35
113900,Bakers Ground,2023-06-06T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.38
113900,Bakers Ground,2023-06-06T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-06T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.26
113900,Bakers Ground,2023-06-06T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.98
113900,Bakers Ground,2023-06-06T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.34
113900,Bakers Ground,2023-06-06T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
113900,Bakers Ground,2023-06-06T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.9
113900,Bakers Ground,2023-06-06T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-06T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-06T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.32
113900,Bakers Ground,2023-06-06T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.77
113900,Bakers Ground,2023-06-06T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-06T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.74
113900,Bakers Ground,2023-06-06T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.2
113900,Bakers Ground,2023-06-06T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.26
113900,Bakers Ground,2023-06-06T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,50.7
113900,Bakers Ground,2023-06-06T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-06T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.1
113900,Bakers Ground,2023-06-06T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,26.8
113900,Bakers Ground,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113900,Bakers Ground,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
113900,Bakers Ground,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113900,Bakers Ground,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
113900,Bakers Ground,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
113900,Bakers Ground,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
113900,Bakers Ground,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
113900,Bakers Ground,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
113900,Bakers Ground,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,40.66
113900,Bakers Ground,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.34
113900,Bakers Ground,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.88
113900,Bakers Ground,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,104.2
113900,Bakers Ground,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
113900,Bakers Ground,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
113900,Bakers Ground,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
113900,Bakers Ground,2023-06-06T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-06T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-06T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-06T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.48
113900,Bakers Ground,2023-06-06T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.94
113900,Bakers Ground,2023-06-06T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.61
113900,Bakers Ground,2023-06-06T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,49.6
113900,Bakers Ground,2023-06-06T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-06T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-06T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.4
113900,Bakers Ground,2023-06-06T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-06T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-06T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
113900,Bakers Ground,2023-06-06T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.17
113900,Bakers Ground,2023-06-06T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.19
113900,Bakers Ground,2023-06-06T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.85
113900,Bakers Ground,2023-06-06T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
113900,Bakers Ground,2023-06-06T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-06T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-06T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-06T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.87
113900,Bakers Ground,2023-06-06T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.44
113900,Bakers Ground,2023-06-06T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-06T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.61
113900,Bakers Ground,2023-06-06T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.54
113900,Bakers Ground,2023-06-06T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.83
113900,Bakers Ground,2023-06-06T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
113900,Bakers Ground,2023-06-06T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.7
113900,Bakers Ground,2023-06-06T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-06T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-06T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-06T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.83
113900,Bakers Ground,2023-06-06T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-06T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.61
113900,Bakers Ground,2023-06-06T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.96
113900,Bakers Ground,2023-06-06T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.59
113900,Bakers Ground,2023-06-06T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
113900,Bakers Ground,2023-06-06T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.6
113900,Bakers Ground,2023-06-06T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.6
113900,Bakers Ground,2023-06-06T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.7
113900,Bakers Ground,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,26.8
113900,Bakers Ground,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
113900,Bakers Ground,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113900,Bakers Ground,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
113900,Bakers Ground,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
113900,Bakers Ground,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
113900,Bakers Ground,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
113900,Bakers Ground,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
113900,Bakers Ground,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,43.88
113900,Bakers Ground,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.55
113900,Bakers Ground,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,46.88
113900,Bakers Ground,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,107.9
113900,Bakers Ground,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
113900,Bakers Ground,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
113900,Bakers Ground,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
113900,Bakers Ground,2023-06-06T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-06T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-06T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-06T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.58
113900,Bakers Ground,2023-06-06T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.91
113900,Bakers Ground,2023-06-06T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.41
113900,Bakers Ground,2023-06-06T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,44.1
113900,Bakers Ground,2023-06-06T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-06T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-06T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.2
113900,Bakers Ground,2023-06-06T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-06T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-06T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-06T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.67
113900,Bakers Ground,2023-06-06T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.74
113900,Bakers Ground,2023-06-06T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.69
113900,Bakers Ground,2023-06-06T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.0
113900,Bakers Ground,2023-06-06T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.0
113900,Bakers Ground,2023-06-06T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.3
113900,Bakers Ground,2023-06-06T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-06T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
113900,Bakers Ground,2023-06-06T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.62
113900,Bakers Ground,2023-06-06T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-06T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.44
113900,Bakers Ground,2023-06-06T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.27
113900,Bakers Ground,2023-06-06T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.34
113900,Bakers Ground,2023-06-06T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
113900,Bakers Ground,2023-06-06T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-06T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-06T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-06T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-06T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.95
113900,Bakers Ground,2023-06-06T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-06T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.35
113900,Bakers Ground,2023-06-06T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.48
113900,Bakers Ground,2023-06-06T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.24
113900,Bakers Ground,2023-06-06T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
113900,Bakers Ground,2023-06-06T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-06T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.4
113900,Bakers Ground,2023-06-06T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,26.8
113900,Bakers Ground,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
113900,Bakers Ground,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113900,Bakers Ground,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
113900,Bakers Ground,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
113900,Bakers Ground,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
113900,Bakers Ground,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
113900,Bakers Ground,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
113900,Bakers Ground,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,40.04
113900,Bakers Ground,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.86
113900,Bakers Ground,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.69
113900,Bakers Ground,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
113900,Bakers Ground,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
113900,Bakers Ground,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
113900,Bakers Ground,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
113900,Bakers Ground,2023-06-06T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-06T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-06T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-06T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.63
113900,Bakers Ground,2023-06-06T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.84
113900,Bakers Ground,2023-06-06T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.9
113900,Bakers Ground,2023-06-06T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,52.8
113900,Bakers Ground,2023-06-06T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-06T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-06T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.0
113900,Bakers Ground,2023-06-06T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-06T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-06T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-06T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.01
113900,Bakers Ground,2023-06-06T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.26
113900,Bakers Ground,2023-06-06T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.65
113900,Bakers Ground,2023-06-06T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.7
113900,Bakers Ground,2023-06-06T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-06T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.5
113900,Bakers Ground,2023-06-06T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-06T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.6
113900,Bakers Ground,2023-06-06T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.4
113900,Bakers Ground,2023-06-06T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-06T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.86
113900,Bakers Ground,2023-06-06T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.2
113900,Bakers Ground,2023-06-06T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.46
113900,Bakers Ground,2023-06-06T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
113900,Bakers Ground,2023-06-06T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-06T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-06T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-06T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-06-06T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.81
113900,Bakers Ground,2023-06-06T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-06T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.41
113900,Bakers Ground,2023-06-06T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.03
113900,Bakers Ground,2023-06-06T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.35
113900,Bakers Ground,2023-06-06T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
113900,Bakers Ground,2023-06-06T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-06T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.8
113900,Bakers Ground,2023-06-06T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,26.8
113900,Bakers Ground,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
113900,Bakers Ground,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113900,Bakers Ground,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
113900,Bakers Ground,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
113900,Bakers Ground,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
113900,Bakers Ground,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
113900,Bakers Ground,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
113900,Bakers Ground,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.91
113900,Bakers Ground,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.94
113900,Bakers Ground,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.37
113900,Bakers Ground,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
113900,Bakers Ground,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
113900,Bakers Ground,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
113900,Bakers Ground,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
113900,Bakers Ground,2023-06-06T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-06T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-06T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-06T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.42
113900,Bakers Ground,2023-06-06T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.48
113900,Bakers Ground,2023-06-06T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.73
113900,Bakers Ground,2023-06-06T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.6
113900,Bakers Ground,2023-06-06T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-06T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-06T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.7
113900,Bakers Ground,2023-06-06T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-06T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-06T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-06T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.18
113900,Bakers Ground,2023-06-06T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.24
113900,Bakers Ground,2023-06-06T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.94
113900,Bakers Ground,2023-06-06T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
113900,Bakers Ground,2023-06-06T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.1
113900,Bakers Ground,2023-06-06T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-06T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-06T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
113900,Bakers Ground,2023-06-06T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.49
113900,Bakers Ground,2023-06-06T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-06T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.18
113900,Bakers Ground,2023-06-06T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.91
113900,Bakers Ground,2023-06-06T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.53
113900,Bakers Ground,2023-06-06T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
113900,Bakers Ground,2023-06-06T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-06T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-06T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-06T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-06T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.0
113900,Bakers Ground,2023-06-06T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-06T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.96
113900,Bakers Ground,2023-06-06T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.65
113900,Bakers Ground,2023-06-06T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.31
113900,Bakers Ground,2023-06-06T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
113900,Bakers Ground,2023-06-06T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-06T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.3
113900,Bakers Ground,2023-06-06T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,26.8
113900,Bakers Ground,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113900,Bakers Ground,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
113900,Bakers Ground,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113900,Bakers Ground,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
113900,Bakers Ground,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113900,Bakers Ground,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
113900,Bakers Ground,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
113900,Bakers Ground,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
113900,Bakers Ground,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.08
113900,Bakers Ground,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.74
113900,Bakers Ground,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.47
113900,Bakers Ground,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.51
113900,Bakers Ground,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
113900,Bakers Ground,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
113900,Bakers Ground,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
113900,Bakers Ground,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
113900,Bakers Ground,2023-06-06T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-06T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-06T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-06T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.08
113900,Bakers Ground,2023-06-06T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.82
113900,Bakers Ground,2023-06-06T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.74
113900,Bakers Ground,2023-06-06T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.2
113900,Bakers Ground,2023-06-06T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-06T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-06T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.1
113900,Bakers Ground,2023-06-06T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-06T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-06T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-06T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.24
113900,Bakers Ground,2023-06-06T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.52
113900,Bakers Ground,2023-06-06T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.51
113900,Bakers Ground,2023-06-06T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
113900,Bakers Ground,2023-06-06T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-06T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-06T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-06T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
113900,Bakers Ground,2023-06-06T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.63
113900,Bakers Ground,2023-06-06T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
113900,Bakers Ground,2023-06-06T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.46
113900,Bakers Ground,2023-06-06T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.57
113900,Bakers Ground,2023-06-06T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.58
113900,Bakers Ground,2023-06-06T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
113900,Bakers Ground,2023-06-06T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-06T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-06T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-06T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-06T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.69
113900,Bakers Ground,2023-06-06T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-06T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.79
113900,Bakers Ground,2023-06-06T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.48
113900,Bakers Ground,2023-06-06T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.17
113900,Bakers Ground,2023-06-06T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.9
113900,Bakers Ground,2023-06-06T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.5
113900,Bakers Ground,2023-06-06T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.5
113900,Bakers Ground,2023-06-06T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,26.8
113900,Bakers Ground,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113900,Bakers Ground,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
113900,Bakers Ground,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113900,Bakers Ground,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
113900,Bakers Ground,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113900,Bakers Ground,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
113900,Bakers Ground,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
113900,Bakers Ground,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
113900,Bakers Ground,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.32
113900,Bakers Ground,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.55
113900,Bakers Ground,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.25
113900,Bakers Ground,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.01
113900,Bakers Ground,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
113900,Bakers Ground,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
113900,Bakers Ground,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
113900,Bakers Ground,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
113900,Bakers Ground,2023-06-06T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-06T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-06T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-06T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.28
113900,Bakers Ground,2023-06-06T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.51
113900,Bakers Ground,2023-06-06T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.57
113900,Bakers Ground,2023-06-06T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-06-06T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-06T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-06T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-06T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-06T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-06T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-06T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.3
113900,Bakers Ground,2023-06-06T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.89
113900,Bakers Ground,2023-06-06T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.75
113900,Bakers Ground,2023-06-06T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
113900,Bakers Ground,2023-06-06T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-06T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.4
113900,Bakers Ground,2023-06-06T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-06T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
113900,Bakers Ground,2023-06-06T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.74
113900,Bakers Ground,2023-06-06T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-06T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.42
113900,Bakers Ground,2023-06-06T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.02
113900,Bakers Ground,2023-06-06T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.79
113900,Bakers Ground,2023-06-06T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
113900,Bakers Ground,2023-06-06T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-06T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-06T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.9
113900,Bakers Ground,2023-06-06T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-06T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.93
113900,Bakers Ground,2023-06-06T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-06T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.26
113900,Bakers Ground,2023-06-06T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.08
113900,Bakers Ground,2023-06-06T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.6
113900,Bakers Ground,2023-06-06T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
113900,Bakers Ground,2023-06-06T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-06T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.3
113900,Bakers Ground,2023-06-06T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,26.9
113900,Bakers Ground,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
113900,Bakers Ground,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113900,Bakers Ground,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
113900,Bakers Ground,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113900,Bakers Ground,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
113900,Bakers Ground,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
113900,Bakers Ground,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
113900,Bakers Ground,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.76
113900,Bakers Ground,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.26
113900,Bakers Ground,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.46
113900,Bakers Ground,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.72
113900,Bakers Ground,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
113900,Bakers Ground,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
113900,Bakers Ground,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
113900,Bakers Ground,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
113900,Bakers Ground,2023-06-06T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-06T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-06T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-06-06T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.97
113900,Bakers Ground,2023-06-06T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.25
113900,Bakers Ground,2023-06-06T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.52
113900,Bakers Ground,2023-06-06T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.1
113900,Bakers Ground,2023-06-06T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-06T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
113900,Bakers Ground,2023-06-06T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-06T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-06T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-06T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-06T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.77
113900,Bakers Ground,2023-06-06T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.39
113900,Bakers Ground,2023-06-06T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.21
113900,Bakers Ground,2023-06-06T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.5
113900,Bakers Ground,2023-06-06T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-06T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-06T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-06T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
113900,Bakers Ground,2023-06-06T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.32
113900,Bakers Ground,2023-06-06T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-06T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.59
113900,Bakers Ground,2023-06-06T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.47
113900,Bakers Ground,2023-06-06T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.04
113900,Bakers Ground,2023-06-06T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
113900,Bakers Ground,2023-06-06T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-06T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-06T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-06T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-06T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.12
113900,Bakers Ground,2023-06-06T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-06T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.36
113900,Bakers Ground,2023-06-06T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.63
113900,Bakers Ground,2023-06-06T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.59
113900,Bakers Ground,2023-06-06T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.6
113900,Bakers Ground,2023-06-06T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-06T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.8
113900,Bakers Ground,2023-06-06T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,26.9
113900,Bakers Ground,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113900,Bakers Ground,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
113900,Bakers Ground,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113900,Bakers Ground,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
113900,Bakers Ground,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113900,Bakers Ground,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
113900,Bakers Ground,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
113900,Bakers Ground,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
113900,Bakers Ground,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
113900,Bakers Ground,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.68
113900,Bakers Ground,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.8
113900,Bakers Ground,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.37
113900,Bakers Ground,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
