Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
113900,Bakers Ground,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
113900,Bakers Ground,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
113900,Bakers Ground,2023-06-06T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.53
113900,Bakers Ground,2023-06-06T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-06T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-06T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.92
113900,Bakers Ground,2023-06-06T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.44
113900,Bakers Ground,2023-06-06T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.97
113900,Bakers Ground,2023-06-06T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.9
113900,Bakers Ground,2023-06-06T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-06T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-06T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-06T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-06T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-06T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-06T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.34
113900,Bakers Ground,2023-06-06T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.09
113900,Bakers Ground,2023-06-06T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.86
113900,Bakers Ground,2023-06-06T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
113900,Bakers Ground,2023-06-06T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-06T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-06T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-06T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-06T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.75
113900,Bakers Ground,2023-06-06T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-06T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.91
113900,Bakers Ground,2023-06-06T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.27
113900,Bakers Ground,2023-06-06T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.39
113900,Bakers Ground,2023-06-06T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
113900,Bakers Ground,2023-06-06T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
113900,Bakers Ground,2023-06-06T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
113900,Bakers Ground,2023-06-06T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-06T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-06T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.2
113900,Bakers Ground,2023-06-06T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-06T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.32
113900,Bakers Ground,2023-06-06T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.04
113900,Bakers Ground,2023-06-06T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.04
113900,Bakers Ground,2023-06-06T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.7
113900,Bakers Ground,2023-06-06T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-06T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.8
113900,Bakers Ground,2023-06-06T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,27.0
113900,Bakers Ground,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
113900,Bakers Ground,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113900,Bakers Ground,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
113900,Bakers Ground,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
113900,Bakers Ground,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.51
113900,Bakers Ground,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.74
113900,Bakers Ground,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.81
113900,Bakers Ground,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.48
113900,Bakers Ground,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.3
113900,Bakers Ground,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.26
113900,Bakers Ground,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
113900,Bakers Ground,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
113900,Bakers Ground,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
113900,Bakers Ground,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
113900,Bakers Ground,2023-06-06T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.39
113900,Bakers Ground,2023-06-06T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-06T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.35
113900,Bakers Ground,2023-06-06T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.48
113900,Bakers Ground,2023-06-06T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.65
113900,Bakers Ground,2023-06-06T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.4
113900,Bakers Ground,2023-06-06T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.5
113900,Bakers Ground,2023-06-06T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-06T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.5
113900,Bakers Ground,2023-06-06T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-06T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-06T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-06T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-06T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.84
113900,Bakers Ground,2023-06-06T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.9
113900,Bakers Ground,2023-06-06T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.98
113900,Bakers Ground,2023-06-06T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
113900,Bakers Ground,2023-06-06T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-06T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-06T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-06T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-06T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.07
113900,Bakers Ground,2023-06-06T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-06T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.8
113900,Bakers Ground,2023-06-06T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.78
113900,Bakers Ground,2023-06-06T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.97
113900,Bakers Ground,2023-06-06T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
113900,Bakers Ground,2023-06-06T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
113900,Bakers Ground,2023-06-06T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-06T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-06T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-06T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.97
113900,Bakers Ground,2023-06-06T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-06T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.8
113900,Bakers Ground,2023-06-06T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.66
113900,Bakers Ground,2023-06-06T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.2
113900,Bakers Ground,2023-06-06T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.9
113900,Bakers Ground,2023-06-06T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-06T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.4
113900,Bakers Ground,2023-06-06T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,27.0
113900,Bakers Ground,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
113900,Bakers Ground,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113900,Bakers Ground,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
113900,Bakers Ground,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113900,Bakers Ground,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
113900,Bakers Ground,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.98
113900,Bakers Ground,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.4
113900,Bakers Ground,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.49
113900,Bakers Ground,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.92
113900,Bakers Ground,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.44
113900,Bakers Ground,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.54
113900,Bakers Ground,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
113900,Bakers Ground,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
113900,Bakers Ground,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
113900,Bakers Ground,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
113900,Bakers Ground,2023-06-06T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.48
113900,Bakers Ground,2023-06-06T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-06T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.34
113900,Bakers Ground,2023-06-06T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.36
113900,Bakers Ground,2023-06-06T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.08
113900,Bakers Ground,2023-06-06T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.31
113900,Bakers Ground,2023-06-06T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.8
113900,Bakers Ground,2023-06-06T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-06T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
113900,Bakers Ground,2023-06-06T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-06T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-06T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-06T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-06T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.53
113900,Bakers Ground,2023-06-06T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.22
113900,Bakers Ground,2023-06-06T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.13
113900,Bakers Ground,2023-06-06T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
113900,Bakers Ground,2023-06-06T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-06T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-06T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-06T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-06T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.46
113900,Bakers Ground,2023-06-06T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-06T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.35
113900,Bakers Ground,2023-06-06T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.48
113900,Bakers Ground,2023-06-06T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.52
113900,Bakers Ground,2023-06-06T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
113900,Bakers Ground,2023-06-06T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-06T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
113900,Bakers Ground,2023-06-06T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-06T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-06T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.02
113900,Bakers Ground,2023-06-06T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-06T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.2
113900,Bakers Ground,2023-06-06T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.14
113900,Bakers Ground,2023-06-06T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.1
113900,Bakers Ground,2023-06-06T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,51.3
113900,Bakers Ground,2023-06-06T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-06T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.0
113900,Bakers Ground,2023-06-06T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,27.1
113900,Bakers Ground,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
113900,Bakers Ground,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113900,Bakers Ground,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
113900,Bakers Ground,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
113900,Bakers Ground,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.12
113900,Bakers Ground,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
113900,Bakers Ground,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
113900,Bakers Ground,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.45
113900,Bakers Ground,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.96
113900,Bakers Ground,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.06
113900,Bakers Ground,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
113900,Bakers Ground,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
113900,Bakers Ground,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
113900,Bakers Ground,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
113900,Bakers Ground,2023-06-06T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-06T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-06T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-06T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.25
113900,Bakers Ground,2023-06-06T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.91
113900,Bakers Ground,2023-06-06T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.97
113900,Bakers Ground,2023-06-06T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.5
113900,Bakers Ground,2023-06-06T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-06T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-06T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.6
113900,Bakers Ground,2023-06-06T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-06T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-06T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-06T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.87
113900,Bakers Ground,2023-06-06T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.3
113900,Bakers Ground,2023-06-06T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.87
113900,Bakers Ground,2023-06-06T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
113900,Bakers Ground,2023-06-06T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-06T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-06T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-06T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-06T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.52
113900,Bakers Ground,2023-06-06T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-06T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.05
113900,Bakers Ground,2023-06-06T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.1
113900,Bakers Ground,2023-06-06T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.65
113900,Bakers Ground,2023-06-06T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
113900,Bakers Ground,2023-06-06T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
113900,Bakers Ground,2023-06-06T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
113900,Bakers Ground,2023-06-06T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-06T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-06T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.87
113900,Bakers Ground,2023-06-06T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-06T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.11
113900,Bakers Ground,2023-06-06T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.39
113900,Bakers Ground,2023-06-06T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.46
113900,Bakers Ground,2023-06-06T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.1
113900,Bakers Ground,2023-06-06T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-06T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.3
113900,Bakers Ground,2023-06-06T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,27.1
113900,Bakers Ground,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
113900,Bakers Ground,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113900,Bakers Ground,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
113900,Bakers Ground,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
113900,Bakers Ground,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
113900,Bakers Ground,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
113900,Bakers Ground,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.97
113900,Bakers Ground,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.28
113900,Bakers Ground,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.51
113900,Bakers Ground,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.95
113900,Bakers Ground,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
113900,Bakers Ground,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
113900,Bakers Ground,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
113900,Bakers Ground,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
113900,Bakers Ground,2023-06-06T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-06T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-06T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-06T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.31
113900,Bakers Ground,2023-06-06T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.92
113900,Bakers Ground,2023-06-06T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.15
113900,Bakers Ground,2023-06-06T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.1
113900,Bakers Ground,2023-06-06T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-06T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.3
113900,Bakers Ground,2023-06-06T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-06T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-06T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-06T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-06T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.72
113900,Bakers Ground,2023-06-06T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.88
113900,Bakers Ground,2023-06-06T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.11
113900,Bakers Ground,2023-06-06T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
113900,Bakers Ground,2023-06-06T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-06T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-06T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-06T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-06T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.19
113900,Bakers Ground,2023-06-06T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-06T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.01
113900,Bakers Ground,2023-06-06T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.26
113900,Bakers Ground,2023-06-06T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.8
113900,Bakers Ground,2023-06-06T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
113900,Bakers Ground,2023-06-06T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
113900,Bakers Ground,2023-06-06T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
113900,Bakers Ground,2023-06-06T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-06T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-06T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.13
113900,Bakers Ground,2023-06-06T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-06T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.92
113900,Bakers Ground,2023-06-06T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.22
113900,Bakers Ground,2023-06-06T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.42
113900,Bakers Ground,2023-06-06T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
113900,Bakers Ground,2023-06-06T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-06T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.2
113900,Bakers Ground,2023-06-06T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,27.2
113900,Bakers Ground,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
113900,Bakers Ground,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113900,Bakers Ground,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
113900,Bakers Ground,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
113900,Bakers Ground,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
113900,Bakers Ground,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
113900,Bakers Ground,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
113900,Bakers Ground,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.97
113900,Bakers Ground,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.77
113900,Bakers Ground,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.48
113900,Bakers Ground,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
113900,Bakers Ground,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
113900,Bakers Ground,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
113900,Bakers Ground,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
113900,Bakers Ground,2023-06-06T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-06T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-06T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-06T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.88
113900,Bakers Ground,2023-06-06T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.03
113900,Bakers Ground,2023-06-06T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.1
113900,Bakers Ground,2023-06-06T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.2
113900,Bakers Ground,2023-06-06T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-06T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
113900,Bakers Ground,2023-06-06T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-06T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-06T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-06T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
113900,Bakers Ground,2023-06-06T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.44
113900,Bakers Ground,2023-06-06T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.75
113900,Bakers Ground,2023-06-06T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.61
113900,Bakers Ground,2023-06-06T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
113900,Bakers Ground,2023-06-06T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-06T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-06T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-06T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-06T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.23
113900,Bakers Ground,2023-06-06T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-06T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.18
113900,Bakers Ground,2023-06-06T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.19
113900,Bakers Ground,2023-06-06T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.29
113900,Bakers Ground,2023-06-06T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
113900,Bakers Ground,2023-06-06T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-06T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
113900,Bakers Ground,2023-06-06T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-06T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-06T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.16
113900,Bakers Ground,2023-06-06T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-06-06T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.07
113900,Bakers Ground,2023-06-06T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.92
113900,Bakers Ground,2023-06-06T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.04
113900,Bakers Ground,2023-06-06T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
113900,Bakers Ground,2023-06-06T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-06T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.7
113900,Bakers Ground,2023-06-06T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,27.3
113900,Bakers Ground,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
113900,Bakers Ground,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113900,Bakers Ground,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
113900,Bakers Ground,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
113900,Bakers Ground,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.15
113900,Bakers Ground,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.41
113900,Bakers Ground,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.48
113900,Bakers Ground,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.57
113900,Bakers Ground,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.51
113900,Bakers Ground,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.04
113900,Bakers Ground,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
113900,Bakers Ground,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
113900,Bakers Ground,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
113900,Bakers Ground,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
113900,Bakers Ground,2023-06-06T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.54
113900,Bakers Ground,2023-06-06T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-06T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-06T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.39
113900,Bakers Ground,2023-06-06T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.88
113900,Bakers Ground,2023-06-06T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.76
113900,Bakers Ground,2023-06-06T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.9
113900,Bakers Ground,2023-06-06T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-06T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.3
113900,Bakers Ground,2023-06-06T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-06T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-06T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-06T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
113900,Bakers Ground,2023-06-06T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.93
113900,Bakers Ground,2023-06-06T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.71
113900,Bakers Ground,2023-06-06T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.88
113900,Bakers Ground,2023-06-06T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
113900,Bakers Ground,2023-06-06T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-06T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-06T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-06T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-06T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.21
113900,Bakers Ground,2023-06-06T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-06T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.74
113900,Bakers Ground,2023-06-06T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.65
113900,Bakers Ground,2023-06-06T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.58
113900,Bakers Ground,2023-06-06T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
113900,Bakers Ground,2023-06-06T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
113900,Bakers Ground,2023-06-06T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
113900,Bakers Ground,2023-06-06T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-06T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-06-06T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.91
113900,Bakers Ground,2023-06-06T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-06T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.51
113900,Bakers Ground,2023-06-06T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.43
113900,Bakers Ground,2023-06-06T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.83
113900,Bakers Ground,2023-06-06T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
113900,Bakers Ground,2023-06-06T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-06T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.3
113900,Bakers Ground,2023-06-06T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,27.4
113900,Bakers Ground,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
113900,Bakers Ground,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
113900,Bakers Ground,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
113900,Bakers Ground,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.02
113900,Bakers Ground,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.16
113900,Bakers Ground,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.4
113900,Bakers Ground,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.57
113900,Bakers Ground,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
113900,Bakers Ground,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.05
113900,Bakers Ground,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
113900,Bakers Ground,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
113900,Bakers Ground,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
113900,Bakers Ground,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
113900,Bakers Ground,2023-06-06T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-06T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-06T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-06T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.73
113900,Bakers Ground,2023-06-06T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.58
113900,Bakers Ground,2023-06-06T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.54
113900,Bakers Ground,2023-06-06T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.5
113900,Bakers Ground,2023-06-06T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-06T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.6
113900,Bakers Ground,2023-06-06T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-06T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-06T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-06T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
113900,Bakers Ground,2023-06-06T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.89
113900,Bakers Ground,2023-06-06T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.49
113900,Bakers Ground,2023-06-06T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.37
113900,Bakers Ground,2023-06-06T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
113900,Bakers Ground,2023-06-06T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-06T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-06T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-06T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-06T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.5
113900,Bakers Ground,2023-06-06T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-06T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.71
113900,Bakers Ground,2023-06-06T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.98
113900,Bakers Ground,2023-06-06T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.81
113900,Bakers Ground,2023-06-06T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
113900,Bakers Ground,2023-06-06T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
113900,Bakers Ground,2023-06-06T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
113900,Bakers Ground,2023-06-06T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-06T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-06T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.23
113900,Bakers Ground,2023-06-06T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-06T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.81
113900,Bakers Ground,2023-06-06T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.59
113900,Bakers Ground,2023-06-06T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.81
113900,Bakers Ground,2023-06-06T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
113900,Bakers Ground,2023-06-06T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-06T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.6
113900,Bakers Ground,2023-06-06T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,27.5
113900,Bakers Ground,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
113900,Bakers Ground,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
113900,Bakers Ground,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
113900,Bakers Ground,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.53
113900,Bakers Ground,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.4
113900,Bakers Ground,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
113900,Bakers Ground,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.14
113900,Bakers Ground,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.69
113900,Bakers Ground,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.53
113900,Bakers Ground,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
113900,Bakers Ground,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
113900,Bakers Ground,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
113900,Bakers Ground,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
113900,Bakers Ground,2023-06-06T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.62
113900,Bakers Ground,2023-06-06T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-06T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-06T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.41
113900,Bakers Ground,2023-06-06T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.05
113900,Bakers Ground,2023-06-06T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.56
113900,Bakers Ground,2023-06-06T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
113900,Bakers Ground,2023-06-06T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-06T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
113900,Bakers Ground,2023-06-06T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-06T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-06T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-06T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
113900,Bakers Ground,2023-06-06T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.66
113900,Bakers Ground,2023-06-06T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.94
113900,Bakers Ground,2023-06-06T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.16
113900,Bakers Ground,2023-06-06T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
113900,Bakers Ground,2023-06-06T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-06T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-06T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
113900,Bakers Ground,2023-06-06T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-06T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.52
113900,Bakers Ground,2023-06-06T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-06T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.87
113900,Bakers Ground,2023-06-06T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.82
113900,Bakers Ground,2023-06-06T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.14
113900,Bakers Ground,2023-06-06T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
113900,Bakers Ground,2023-06-06T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
113900,Bakers Ground,2023-06-06T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
113900,Bakers Ground,2023-06-06T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-06T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-06T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.6
113900,Bakers Ground,2023-06-06T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-06T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.21
113900,Bakers Ground,2023-06-06T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.53
113900,Bakers Ground,2023-06-06T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.95
113900,Bakers Ground,2023-06-06T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
113900,Bakers Ground,2023-06-06T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-06T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.1
113900,Bakers Ground,2023-06-06T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,27.6
113900,Bakers Ground,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
113900,Bakers Ground,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
113900,Bakers Ground,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
113900,Bakers Ground,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.96
113900,Bakers Ground,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
113900,Bakers Ground,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
113900,Bakers Ground,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.15
113900,Bakers Ground,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.7
113900,Bakers Ground,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.8
113900,Bakers Ground,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
113900,Bakers Ground,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
113900,Bakers Ground,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
113900,Bakers Ground,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
113900,Bakers Ground,2023-06-06T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.71
113900,Bakers Ground,2023-06-06T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-06T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-06T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.81
113900,Bakers Ground,2023-06-06T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.49
113900,Bakers Ground,2023-06-06T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.79
113900,Bakers Ground,2023-06-06T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.9
113900,Bakers Ground,2023-06-06T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-06T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
113900,Bakers Ground,2023-06-06T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-06T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-06T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-06T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
113900,Bakers Ground,2023-06-06T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.02
113900,Bakers Ground,2023-06-06T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.67
113900,Bakers Ground,2023-06-06T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.45
113900,Bakers Ground,2023-06-06T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
113900,Bakers Ground,2023-06-06T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-06T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-06T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
113900,Bakers Ground,2023-06-06T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-06T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.43
113900,Bakers Ground,2023-06-06T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-06T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.82
113900,Bakers Ground,2023-06-06T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.47
113900,Bakers Ground,2023-06-06T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.34
113900,Bakers Ground,2023-06-06T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
113900,Bakers Ground,2023-06-06T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
