Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-06T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
113900,Bakers Ground,2023-06-06T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-06T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-06T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.27
113900,Bakers Ground,2023-06-06T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-06T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.31
113900,Bakers Ground,2023-06-06T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.79
113900,Bakers Ground,2023-06-06T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.07
113900,Bakers Ground,2023-06-06T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
113900,Bakers Ground,2023-06-06T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-06T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-06T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,27.6
113900,Bakers Ground,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
113900,Bakers Ground,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113900,Bakers Ground,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
113900,Bakers Ground,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
113900,Bakers Ground,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.25
113900,Bakers Ground,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.39
113900,Bakers Ground,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.64
113900,Bakers Ground,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.95
113900,Bakers Ground,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.49
113900,Bakers Ground,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.65
113900,Bakers Ground,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
113900,Bakers Ground,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
113900,Bakers Ground,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
113900,Bakers Ground,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
113900,Bakers Ground,2023-06-06T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.42
113900,Bakers Ground,2023-06-06T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-06T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-06T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.97
113900,Bakers Ground,2023-06-06T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.59
113900,Bakers Ground,2023-06-06T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.85
113900,Bakers Ground,2023-06-06T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
113900,Bakers Ground,2023-06-06T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-06T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.9
113900,Bakers Ground,2023-06-06T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-06T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-06T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-06T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
113900,Bakers Ground,2023-06-06T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.09
113900,Bakers Ground,2023-06-06T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.02
113900,Bakers Ground,2023-06-06T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.28
113900,Bakers Ground,2023-06-06T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
113900,Bakers Ground,2023-06-06T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-06T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-06T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-06T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-06T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.4
113900,Bakers Ground,2023-06-06T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-06T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.01
113900,Bakers Ground,2023-06-06T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.6
113900,Bakers Ground,2023-06-06T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.25
113900,Bakers Ground,2023-06-06T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
113900,Bakers Ground,2023-06-06T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-06T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113900,Bakers Ground,2023-06-06T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
113900,Bakers Ground,2023-06-06T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-06T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.22
113900,Bakers Ground,2023-06-06T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-06T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.07
113900,Bakers Ground,2023-06-06T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.76
113900,Bakers Ground,2023-06-06T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.24
113900,Bakers Ground,2023-06-06T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
113900,Bakers Ground,2023-06-06T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-06T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-06T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,27.7
113900,Bakers Ground,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
113900,Bakers Ground,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113900,Bakers Ground,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
113900,Bakers Ground,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
113900,Bakers Ground,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.54
113900,Bakers Ground,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.88
113900,Bakers Ground,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.95
113900,Bakers Ground,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.14
113900,Bakers Ground,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.77
113900,Bakers Ground,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.62
113900,Bakers Ground,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
113900,Bakers Ground,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
113900,Bakers Ground,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
113900,Bakers Ground,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
113900,Bakers Ground,2023-06-06T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.47
113900,Bakers Ground,2023-06-06T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-06T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.32
113900,Bakers Ground,2023-06-06T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.72
113900,Bakers Ground,2023-06-06T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.19
113900,Bakers Ground,2023-06-06T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.92
113900,Bakers Ground,2023-06-06T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
113900,Bakers Ground,2023-06-06T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-06T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.7
113900,Bakers Ground,2023-06-06T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-06T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-06T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-06T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-06T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.65
113900,Bakers Ground,2023-06-06T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.98
113900,Bakers Ground,2023-06-06T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.39
113900,Bakers Ground,2023-06-06T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
113900,Bakers Ground,2023-06-06T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-06T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-06T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-06T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-06T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.11
113900,Bakers Ground,2023-06-06T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-06T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.18
113900,Bakers Ground,2023-06-06T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.38
113900,Bakers Ground,2023-06-06T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.28
113900,Bakers Ground,2023-06-06T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
113900,Bakers Ground,2023-06-06T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-06T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
113900,Bakers Ground,2023-06-06T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-06T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.34
113900,Bakers Ground,2023-06-06T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.33
113900,Bakers Ground,2023-06-06T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-06T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.52
113900,Bakers Ground,2023-06-06T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.94
113900,Bakers Ground,2023-06-06T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.99
113900,Bakers Ground,2023-06-06T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
113900,Bakers Ground,2023-06-06T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-06T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-06T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,27.8
113900,Bakers Ground,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
113900,Bakers Ground,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
113900,Bakers Ground,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
113900,Bakers Ground,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.53
113900,Bakers Ground,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.81
113900,Bakers Ground,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.44
113900,Bakers Ground,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.08
113900,Bakers Ground,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.73
113900,Bakers Ground,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.58
113900,Bakers Ground,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
113900,Bakers Ground,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
113900,Bakers Ground,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
113900,Bakers Ground,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
113900,Bakers Ground,2023-06-06T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.14
113900,Bakers Ground,2023-06-06T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-06T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.67
113900,Bakers Ground,2023-06-06T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.16
113900,Bakers Ground,2023-06-06T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.39
113900,Bakers Ground,2023-06-06T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.34
113900,Bakers Ground,2023-06-06T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
113900,Bakers Ground,2023-06-06T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-06T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
113900,Bakers Ground,2023-06-06T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-06T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-06T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-06T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-06T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.07
113900,Bakers Ground,2023-06-06T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.15
113900,Bakers Ground,2023-06-06T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.45
113900,Bakers Ground,2023-06-06T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
113900,Bakers Ground,2023-06-06T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-06T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-06T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-06T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-06T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.36
113900,Bakers Ground,2023-06-06T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-06T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.41
113900,Bakers Ground,2023-06-06T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.24
113900,Bakers Ground,2023-06-06T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.04
113900,Bakers Ground,2023-06-06T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
113900,Bakers Ground,2023-06-06T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-06T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
113900,Bakers Ground,2023-06-06T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-06T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.42
113900,Bakers Ground,2023-06-06T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.53
113900,Bakers Ground,2023-06-06T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-06-06T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.81
113900,Bakers Ground,2023-06-06T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.3
113900,Bakers Ground,2023-06-06T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.68
113900,Bakers Ground,2023-06-06T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
113900,Bakers Ground,2023-06-06T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-06T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-06T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,27.9
113900,Bakers Ground,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
113900,Bakers Ground,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
113900,Bakers Ground,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
113900,Bakers Ground,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.95
113900,Bakers Ground,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.61
113900,Bakers Ground,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.11
113900,Bakers Ground,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.45
113900,Bakers Ground,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.61
113900,Bakers Ground,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.51
113900,Bakers Ground,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
113900,Bakers Ground,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
113900,Bakers Ground,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
113900,Bakers Ground,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
113900,Bakers Ground,2023-06-06T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.73
113900,Bakers Ground,2023-06-06T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-06T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.47
113900,Bakers Ground,2023-06-06T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.52
113900,Bakers Ground,2023-06-06T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.25
113900,Bakers Ground,2023-06-06T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.7
113900,Bakers Ground,2023-06-06T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
113900,Bakers Ground,2023-06-06T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-06T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-06T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-06T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-06T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-06T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-06T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.72
113900,Bakers Ground,2023-06-06T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.52
113900,Bakers Ground,2023-06-06T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.3
113900,Bakers Ground,2023-06-06T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
113900,Bakers Ground,2023-06-06T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-06T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-06T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-06T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-06T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.29
113900,Bakers Ground,2023-06-06T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-06T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.0
113900,Bakers Ground,2023-06-06T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.49
113900,Bakers Ground,2023-06-06T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
113900,Bakers Ground,2023-06-06T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
113900,Bakers Ground,2023-06-06T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-06T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
113900,Bakers Ground,2023-06-06T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
113900,Bakers Ground,2023-06-06T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.55
113900,Bakers Ground,2023-06-06T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.58
113900,Bakers Ground,2023-06-06T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.44
113900,Bakers Ground,2023-06-06T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.4
113900,Bakers Ground,2023-06-06T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.35
113900,Bakers Ground,2023-06-06T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.0
113900,Bakers Ground,2023-06-06T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
113900,Bakers Ground,2023-06-06T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-06T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-06T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,27.9
113900,Bakers Ground,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
113900,Bakers Ground,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
113900,Bakers Ground,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
113900,Bakers Ground,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.26
113900,Bakers Ground,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.24
113900,Bakers Ground,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.08
113900,Bakers Ground,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.64
113900,Bakers Ground,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.62
113900,Bakers Ground,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.12
113900,Bakers Ground,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
113900,Bakers Ground,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
113900,Bakers Ground,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
113900,Bakers Ground,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
113900,Bakers Ground,2023-06-06T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.71
113900,Bakers Ground,2023-06-06T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-06T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-06T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.59
113900,Bakers Ground,2023-06-06T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.74
113900,Bakers Ground,2023-06-06T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.15
113900,Bakers Ground,2023-06-06T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.4
113900,Bakers Ground,2023-06-06T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-06T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-06T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-06T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-06T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-06T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-06T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.07
113900,Bakers Ground,2023-06-06T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.52
113900,Bakers Ground,2023-06-06T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.32
113900,Bakers Ground,2023-06-06T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
113900,Bakers Ground,2023-06-06T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-06T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-06T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-06T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-06T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.86
113900,Bakers Ground,2023-06-06T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-06T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.13
113900,Bakers Ground,2023-06-06T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.91
113900,Bakers Ground,2023-06-06T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.06
113900,Bakers Ground,2023-06-06T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
113900,Bakers Ground,2023-06-06T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-06T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-06T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-06T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.35
113900,Bakers Ground,2023-06-06T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.29
113900,Bakers Ground,2023-06-06T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.52
113900,Bakers Ground,2023-06-06T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.58
113900,Bakers Ground,2023-06-06T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.98
113900,Bakers Ground,2023-06-06T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.15
113900,Bakers Ground,2023-06-06T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
113900,Bakers Ground,2023-06-06T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-06T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-06T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,28.0
113900,Bakers Ground,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
113900,Bakers Ground,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113900,Bakers Ground,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
113900,Bakers Ground,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
113900,Bakers Ground,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.8
113900,Bakers Ground,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
113900,Bakers Ground,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.76
113900,Bakers Ground,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.37
113900,Bakers Ground,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.33
113900,Bakers Ground,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.68
113900,Bakers Ground,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
113900,Bakers Ground,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
113900,Bakers Ground,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
113900,Bakers Ground,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
113900,Bakers Ground,2023-06-06T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.74
113900,Bakers Ground,2023-06-06T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-06T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-06T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.26
113900,Bakers Ground,2023-06-06T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.78
113900,Bakers Ground,2023-06-06T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.71
113900,Bakers Ground,2023-06-06T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.9
113900,Bakers Ground,2023-06-06T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-06T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.1
113900,Bakers Ground,2023-06-06T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-06T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-06T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-06T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-06T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.81
113900,Bakers Ground,2023-06-06T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.23
113900,Bakers Ground,2023-06-06T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.5
113900,Bakers Ground,2023-06-06T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
113900,Bakers Ground,2023-06-06T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-06T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-06T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-06T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-06T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.18
113900,Bakers Ground,2023-06-06T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-06T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.21
113900,Bakers Ground,2023-06-06T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.6
113900,Bakers Ground,2023-06-06T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.25
113900,Bakers Ground,2023-06-06T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
113900,Bakers Ground,2023-06-06T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-06T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-06T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-06T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-06T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.91
113900,Bakers Ground,2023-06-06T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.59
113900,Bakers Ground,2023-06-06T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.11
113900,Bakers Ground,2023-06-06T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.25
113900,Bakers Ground,2023-06-06T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.3
113900,Bakers Ground,2023-06-06T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
113900,Bakers Ground,2023-06-06T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-06T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-06T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,28.1
113900,Bakers Ground,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
113900,Bakers Ground,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113900,Bakers Ground,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
113900,Bakers Ground,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
113900,Bakers Ground,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.09
113900,Bakers Ground,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
113900,Bakers Ground,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.81
113900,Bakers Ground,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.38
113900,Bakers Ground,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.65
113900,Bakers Ground,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.75
113900,Bakers Ground,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
113900,Bakers Ground,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
113900,Bakers Ground,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
113900,Bakers Ground,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
113900,Bakers Ground,2023-06-06T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.11
113900,Bakers Ground,2023-06-06T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-06T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-06T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.81
113900,Bakers Ground,2023-06-06T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.27
113900,Bakers Ground,2023-06-06T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.69
113900,Bakers Ground,2023-06-06T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.7
113900,Bakers Ground,2023-06-06T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-06T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-06T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-06T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-06T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-06T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-06T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.97
113900,Bakers Ground,2023-06-06T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.78
113900,Bakers Ground,2023-06-06T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.29
113900,Bakers Ground,2023-06-06T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
113900,Bakers Ground,2023-06-06T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-06T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-06T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-06T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-06T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.08
113900,Bakers Ground,2023-06-06T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-06T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.25
113900,Bakers Ground,2023-06-06T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.75
113900,Bakers Ground,2023-06-06T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.95
113900,Bakers Ground,2023-06-06T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
113900,Bakers Ground,2023-06-06T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-06T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-06T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-06T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-06T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.01
113900,Bakers Ground,2023-06-06T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.74
113900,Bakers Ground,2023-06-06T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.6
113900,Bakers Ground,2023-06-06T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.74
113900,Bakers Ground,2023-06-06T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.74
113900,Bakers Ground,2023-06-06T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
113900,Bakers Ground,2023-06-06T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-06T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-06T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.0
113900,Bakers Ground,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,28.2
113900,Bakers Ground,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
113900,Bakers Ground,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113900,Bakers Ground,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
113900,Bakers Ground,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
113900,Bakers Ground,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.65
113900,Bakers Ground,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
113900,Bakers Ground,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.61
113900,Bakers Ground,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.63
113900,Bakers Ground,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.04
113900,Bakers Ground,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.66
113900,Bakers Ground,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
113900,Bakers Ground,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
113900,Bakers Ground,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
113900,Bakers Ground,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
113900,Bakers Ground,2023-06-06T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.94
113900,Bakers Ground,2023-06-06T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-06T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-06T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.78
113900,Bakers Ground,2023-06-06T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.06
113900,Bakers Ground,2023-06-06T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.63
113900,Bakers Ground,2023-06-06T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
113900,Bakers Ground,2023-06-06T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-06T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-06T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-06T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-06T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-06T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-06T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.88
113900,Bakers Ground,2023-06-06T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.99
113900,Bakers Ground,2023-06-06T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.29
113900,Bakers Ground,2023-06-06T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
113900,Bakers Ground,2023-06-06T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-06T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-06T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-06T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-06T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.13
113900,Bakers Ground,2023-06-06T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-06T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.94
113900,Bakers Ground,2023-06-06T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.73
113900,Bakers Ground,2023-06-06T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.73
113900,Bakers Ground,2023-06-06T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
113900,Bakers Ground,2023-06-06T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-06T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-06T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
113900,Bakers Ground,2023-06-06T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-06T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.72
113900,Bakers Ground,2023-06-06T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.86
113900,Bakers Ground,2023-06-06T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.63
113900,Bakers Ground,2023-06-06T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.38
113900,Bakers Ground,2023-06-06T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.77
113900,Bakers Ground,2023-06-06T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
113900,Bakers Ground,2023-06-06T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-06T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-06T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.7
113900,Bakers Ground,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,28.3
113900,Bakers Ground,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
113900,Bakers Ground,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
113900,Bakers Ground,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
113900,Bakers Ground,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.62
113900,Bakers Ground,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
113900,Bakers Ground,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.45
113900,Bakers Ground,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.24
113900,Bakers Ground,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.71
113900,Bakers Ground,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.43
113900,Bakers Ground,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
113900,Bakers Ground,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
113900,Bakers Ground,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
113900,Bakers Ground,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
113900,Bakers Ground,2023-06-06T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.91
113900,Bakers Ground,2023-06-06T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-06T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.33
113900,Bakers Ground,2023-06-06T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.87
113900,Bakers Ground,2023-06-06T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.5
113900,Bakers Ground,2023-06-06T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.66
113900,Bakers Ground,2023-06-06T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.7
113900,Bakers Ground,2023-06-06T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-06T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.3
113900,Bakers Ground,2023-06-06T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.1
113900,Bakers Ground,2023-06-06T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-06T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-06T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-06T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.94
113900,Bakers Ground,2023-06-06T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.23
113900,Bakers Ground,2023-06-06T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.34
113900,Bakers Ground,2023-06-06T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
113900,Bakers Ground,2023-06-06T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-06T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-06T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-06T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-06T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.32
113900,Bakers Ground,2023-06-06T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-06T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.08
113900,Bakers Ground,2023-06-06T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.66
113900,Bakers Ground,2023-06-06T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
113900,Bakers Ground,2023-06-06T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
113900,Bakers Ground,2023-06-06T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-06T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-06T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
113900,Bakers Ground,2023-06-06T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-06-06T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.37
113900,Bakers Ground,2023-06-06T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.77
113900,Bakers Ground,2023-06-06T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.29
113900,Bakers Ground,2023-06-06T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.73
113900,Bakers Ground,2023-06-06T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.18
113900,Bakers Ground,2023-06-06T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
113900,Bakers Ground,2023-06-06T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-06T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-06T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.2
113900,Bakers Ground,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,28.3
113900,Bakers Ground,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
113900,Bakers Ground,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
113900,Bakers Ground,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
113900,Bakers Ground,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.93
113900,Bakers Ground,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
113900,Bakers Ground,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.54
113900,Bakers Ground,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.19
113900,Bakers Ground,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.8
113900,Bakers Ground,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.89
113900,Bakers Ground,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
113900,Bakers Ground,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
113900,Bakers Ground,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
113900,Bakers Ground,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
113900,Bakers Ground,2023-06-06T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.52
113900,Bakers Ground,2023-06-06T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
