Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-06T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-06T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.07
113900,Bakers Ground,2023-06-06T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.38
113900,Bakers Ground,2023-06-06T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.56
113900,Bakers Ground,2023-06-06T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.6
113900,Bakers Ground,2023-06-06T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-06T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.9
113900,Bakers Ground,2023-06-06T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-06T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-06T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-06T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-06T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.76
113900,Bakers Ground,2023-06-06T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.33
113900,Bakers Ground,2023-06-06T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.43
113900,Bakers Ground,2023-06-06T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
113900,Bakers Ground,2023-06-06T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-06T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-06T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-06T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-06T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.84
113900,Bakers Ground,2023-06-06T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-06T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.0
113900,Bakers Ground,2023-06-06T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.16
113900,Bakers Ground,2023-06-06T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
113900,Bakers Ground,2023-06-06T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
113900,Bakers Ground,2023-06-06T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-06T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
113900,Bakers Ground,2023-06-06T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
113900,Bakers Ground,2023-06-06T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-06-06T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.41
113900,Bakers Ground,2023-06-06T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.22
113900,Bakers Ground,2023-06-06T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.18
113900,Bakers Ground,2023-06-06T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.66
113900,Bakers Ground,2023-06-06T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.91
113900,Bakers Ground,2023-06-06T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.5
113900,Bakers Ground,2023-06-06T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-06T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-06T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.3
113900,Bakers Ground,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,28.4
113900,Bakers Ground,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
113900,Bakers Ground,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
113900,Bakers Ground,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
113900,Bakers Ground,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.75
113900,Bakers Ground,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
113900,Bakers Ground,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.97
113900,Bakers Ground,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.02
113900,Bakers Ground,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.21
113900,Bakers Ground,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.78
113900,Bakers Ground,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
113900,Bakers Ground,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
113900,Bakers Ground,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
113900,Bakers Ground,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
113900,Bakers Ground,2023-06-06T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.89
113900,Bakers Ground,2023-06-06T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-06T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-06T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.83
113900,Bakers Ground,2023-06-06T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.99
113900,Bakers Ground,2023-06-06T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.72
113900,Bakers Ground,2023-06-06T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.7
113900,Bakers Ground,2023-06-06T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-06T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.9
113900,Bakers Ground,2023-06-06T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-06T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-06T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-06T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-06T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.92
113900,Bakers Ground,2023-06-06T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.1
113900,Bakers Ground,2023-06-06T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.72
113900,Bakers Ground,2023-06-06T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
113900,Bakers Ground,2023-06-06T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-06T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-06T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-06T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-06T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.77
113900,Bakers Ground,2023-06-06T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-06T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.53
113900,Bakers Ground,2023-06-06T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.23
113900,Bakers Ground,2023-06-06T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.92
113900,Bakers Ground,2023-06-06T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
113900,Bakers Ground,2023-06-06T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-06T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
113900,Bakers Ground,2023-06-06T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
113900,Bakers Ground,2023-06-06T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-06T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.37
113900,Bakers Ground,2023-06-06T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-06-06T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.65
113900,Bakers Ground,2023-06-06T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.46
113900,Bakers Ground,2023-06-06T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.6
113900,Bakers Ground,2023-06-06T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.4
113900,Bakers Ground,2023-06-06T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-06T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.3
113900,Bakers Ground,2023-06-06T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.1
113900,Bakers Ground,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,28.5
113900,Bakers Ground,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
113900,Bakers Ground,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113900,Bakers Ground,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
113900,Bakers Ground,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
113900,Bakers Ground,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.58
113900,Bakers Ground,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.96
113900,Bakers Ground,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.12
113900,Bakers Ground,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.93
113900,Bakers Ground,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.32
113900,Bakers Ground,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.95
113900,Bakers Ground,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
113900,Bakers Ground,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
113900,Bakers Ground,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
113900,Bakers Ground,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
113900,Bakers Ground,2023-06-06T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.24
113900,Bakers Ground,2023-06-06T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-06T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-06T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.47
113900,Bakers Ground,2023-06-06T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.73
113900,Bakers Ground,2023-06-06T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.72
113900,Bakers Ground,2023-06-06T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.7
113900,Bakers Ground,2023-06-06T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-06T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.7
113900,Bakers Ground,2023-06-06T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-06T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-06T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-06T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-06T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.99
113900,Bakers Ground,2023-06-06T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.71
113900,Bakers Ground,2023-06-06T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.93
113900,Bakers Ground,2023-06-06T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
113900,Bakers Ground,2023-06-06T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-06T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-06T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-06T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-06T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.69
113900,Bakers Ground,2023-06-06T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-06T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.56
113900,Bakers Ground,2023-06-06T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.7
113900,Bakers Ground,2023-06-06T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
113900,Bakers Ground,2023-06-06T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
113900,Bakers Ground,2023-06-06T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-06T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
113900,Bakers Ground,2023-06-06T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
113900,Bakers Ground,2023-06-06T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-06T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.41
113900,Bakers Ground,2023-06-06T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-06-06T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.56
113900,Bakers Ground,2023-06-06T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.55
113900,Bakers Ground,2023-06-06T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.97
113900,Bakers Ground,2023-06-06T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.0
113900,Bakers Ground,2023-06-06T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-06T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-06T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.5
113900,Bakers Ground,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,28.6
113900,Bakers Ground,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
113900,Bakers Ground,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
113900,Bakers Ground,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
113900,Bakers Ground,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.05
113900,Bakers Ground,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.52
113900,Bakers Ground,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.91
113900,Bakers Ground,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.58
113900,Bakers Ground,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.28
113900,Bakers Ground,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,37.22
113900,Bakers Ground,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
113900,Bakers Ground,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
113900,Bakers Ground,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
113900,Bakers Ground,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
113900,Bakers Ground,2023-06-06T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.12
113900,Bakers Ground,2023-06-06T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-06T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-06T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.54
113900,Bakers Ground,2023-06-06T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.35
113900,Bakers Ground,2023-06-06T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.97
113900,Bakers Ground,2023-06-06T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.3
113900,Bakers Ground,2023-06-06T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-06T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.0
113900,Bakers Ground,2023-06-06T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-06T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-06T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.39
113900,Bakers Ground,2023-06-06T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-06T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.59
113900,Bakers Ground,2023-06-06T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.54
113900,Bakers Ground,2023-06-06T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.95
113900,Bakers Ground,2023-06-06T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
113900,Bakers Ground,2023-06-06T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-06T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-06T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.9
113900,Bakers Ground,2023-06-06T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-06T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.92
113900,Bakers Ground,2023-06-06T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-06T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.75
113900,Bakers Ground,2023-06-06T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.15
113900,Bakers Ground,2023-06-06T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.74
113900,Bakers Ground,2023-06-06T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
113900,Bakers Ground,2023-06-06T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-06T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
113900,Bakers Ground,2023-06-06T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
113900,Bakers Ground,2023-06-06T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-06T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.0
113900,Bakers Ground,2023-06-06T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.54
113900,Bakers Ground,2023-06-06T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.64
113900,Bakers Ground,2023-06-06T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.75
113900,Bakers Ground,2023-06-06T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.87
113900,Bakers Ground,2023-06-06T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,47.6
113900,Bakers Ground,2023-06-06T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-06T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.3
113900,Bakers Ground,2023-06-06T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.6
113900,Bakers Ground,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,28.7
113900,Bakers Ground,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113900,Bakers Ground,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
113900,Bakers Ground,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113900,Bakers Ground,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
113900,Bakers Ground,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
113900,Bakers Ground,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.05
113900,Bakers Ground,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
113900,Bakers Ground,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.17
113900,Bakers Ground,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.52
113900,Bakers Ground,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.5
113900,Bakers Ground,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.53
113900,Bakers Ground,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
113900,Bakers Ground,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
113900,Bakers Ground,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
113900,Bakers Ground,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
113900,Bakers Ground,2023-06-06T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.85
113900,Bakers Ground,2023-06-06T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-06T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-06T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.66
113900,Bakers Ground,2023-06-06T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.02
113900,Bakers Ground,2023-06-06T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.19
113900,Bakers Ground,2023-06-06T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
113900,Bakers Ground,2023-06-06T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-06T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.7
113900,Bakers Ground,2023-06-06T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-06T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-06T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-06T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-06T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.89
113900,Bakers Ground,2023-06-06T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.24
113900,Bakers Ground,2023-06-06T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.24
113900,Bakers Ground,2023-06-06T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
113900,Bakers Ground,2023-06-06T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-06T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-06T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-06T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-06T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.99
113900,Bakers Ground,2023-06-06T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-06T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.39
113900,Bakers Ground,2023-06-06T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.17
113900,Bakers Ground,2023-06-06T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.86
113900,Bakers Ground,2023-06-06T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
113900,Bakers Ground,2023-06-06T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-06T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
113900,Bakers Ground,2023-06-06T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
113900,Bakers Ground,2023-06-06T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-06T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.27
113900,Bakers Ground,2023-06-06T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.44
113900,Bakers Ground,2023-06-06T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.03
113900,Bakers Ground,2023-06-06T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.29
113900,Bakers Ground,2023-06-06T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.05
113900,Bakers Ground,2023-06-06T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.5
113900,Bakers Ground,2023-06-06T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-06T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-06T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.1
113900,Bakers Ground,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,28.7
113900,Bakers Ground,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
113900,Bakers Ground,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113900,Bakers Ground,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
113900,Bakers Ground,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
113900,Bakers Ground,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.85
113900,Bakers Ground,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
113900,Bakers Ground,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.22
113900,Bakers Ground,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.97
113900,Bakers Ground,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.38
113900,Bakers Ground,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.34
113900,Bakers Ground,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
113900,Bakers Ground,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
113900,Bakers Ground,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
113900,Bakers Ground,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
113900,Bakers Ground,2023-06-06T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.47
113900,Bakers Ground,2023-06-06T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-06T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-06T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.81
113900,Bakers Ground,2023-06-06T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.25
113900,Bakers Ground,2023-06-06T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.9
113900,Bakers Ground,2023-06-06T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.3
113900,Bakers Ground,2023-06-06T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-06T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-06T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-06T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-06T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-06T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-06T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.05
113900,Bakers Ground,2023-06-06T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.23
113900,Bakers Ground,2023-06-06T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.91
113900,Bakers Ground,2023-06-06T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
113900,Bakers Ground,2023-06-06T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-06T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-06T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-06T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-06T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.8
113900,Bakers Ground,2023-06-06T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-06T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.35
113900,Bakers Ground,2023-06-06T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.25
113900,Bakers Ground,2023-06-06T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.42
113900,Bakers Ground,2023-06-06T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
113900,Bakers Ground,2023-06-06T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-06T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
113900,Bakers Ground,2023-06-06T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-06T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-06T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.43
113900,Bakers Ground,2023-06-06T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-06T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.71
113900,Bakers Ground,2023-06-06T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.45
113900,Bakers Ground,2023-06-06T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.13
113900,Bakers Ground,2023-06-06T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.7
113900,Bakers Ground,2023-06-06T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-06T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-06T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.3
113900,Bakers Ground,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,28.8
113900,Bakers Ground,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
113900,Bakers Ground,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113900,Bakers Ground,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
113900,Bakers Ground,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
113900,Bakers Ground,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.74
113900,Bakers Ground,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.07
113900,Bakers Ground,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.86
113900,Bakers Ground,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.92
113900,Bakers Ground,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.67
113900,Bakers Ground,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,35.37
113900,Bakers Ground,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
113900,Bakers Ground,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
113900,Bakers Ground,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
113900,Bakers Ground,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
113900,Bakers Ground,2023-06-06T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.38
113900,Bakers Ground,2023-06-06T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-06T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-06T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.36
113900,Bakers Ground,2023-06-06T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.12
113900,Bakers Ground,2023-06-06T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.44
113900,Bakers Ground,2023-06-06T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
113900,Bakers Ground,2023-06-06T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-06T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-06T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.9
113900,Bakers Ground,2023-06-06T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-06T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-06T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-06T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.92
113900,Bakers Ground,2023-06-06T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.18
113900,Bakers Ground,2023-06-06T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.7
113900,Bakers Ground,2023-06-06T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
113900,Bakers Ground,2023-06-06T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-06T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-06T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-06T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-06T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.78
113900,Bakers Ground,2023-06-06T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-06T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.32
113900,Bakers Ground,2023-06-06T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.46
113900,Bakers Ground,2023-06-06T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.07
113900,Bakers Ground,2023-06-06T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
113900,Bakers Ground,2023-06-06T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-06T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
113900,Bakers Ground,2023-06-06T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
113900,Bakers Ground,2023-06-06T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-06T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.45
113900,Bakers Ground,2023-06-06T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-06T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.44
113900,Bakers Ground,2023-06-06T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.51
113900,Bakers Ground,2023-06-06T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.85
113900,Bakers Ground,2023-06-06T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,51.7
113900,Bakers Ground,2023-06-06T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-06T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-06T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.4
113900,Bakers Ground,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,28.9
113900,Bakers Ground,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
113900,Bakers Ground,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113900,Bakers Ground,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
113900,Bakers Ground,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
113900,Bakers Ground,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.43
113900,Bakers Ground,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
113900,Bakers Ground,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.92
113900,Bakers Ground,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.04
113900,Bakers Ground,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.34
113900,Bakers Ground,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.06
113900,Bakers Ground,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
113900,Bakers Ground,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
113900,Bakers Ground,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
113900,Bakers Ground,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
113900,Bakers Ground,2023-06-06T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.03
113900,Bakers Ground,2023-06-06T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-06T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.38
113900,Bakers Ground,2023-06-06T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.44
113900,Bakers Ground,2023-06-06T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.66
113900,Bakers Ground,2023-06-06T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.66
113900,Bakers Ground,2023-06-06T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
113900,Bakers Ground,2023-06-06T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-06T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-06T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-06T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-06T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-06T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-06T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.19
113900,Bakers Ground,2023-06-06T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.04
113900,Bakers Ground,2023-06-06T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.78
113900,Bakers Ground,2023-06-06T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
113900,Bakers Ground,2023-06-06T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-06T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-06T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-06T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-06T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.39
113900,Bakers Ground,2023-06-06T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-06T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.07
113900,Bakers Ground,2023-06-06T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.67
113900,Bakers Ground,2023-06-06T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.89
113900,Bakers Ground,2023-06-06T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
113900,Bakers Ground,2023-06-06T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
113900,Bakers Ground,2023-06-06T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
113900,Bakers Ground,2023-06-06T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
113900,Bakers Ground,2023-06-06T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-06-06T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.08
113900,Bakers Ground,2023-06-06T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-06T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.6
113900,Bakers Ground,2023-06-06T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.86
113900,Bakers Ground,2023-06-06T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.82
113900,Bakers Ground,2023-06-06T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.4
113900,Bakers Ground,2023-06-06T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-06T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-06T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.9
113900,Bakers Ground,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,29.0
113900,Bakers Ground,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
113900,Bakers Ground,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113900,Bakers Ground,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
113900,Bakers Ground,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
113900,Bakers Ground,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.18
113900,Bakers Ground,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.27
113900,Bakers Ground,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.84
113900,Bakers Ground,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.3
113900,Bakers Ground,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.89
113900,Bakers Ground,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.16
113900,Bakers Ground,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
113900,Bakers Ground,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
113900,Bakers Ground,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
113900,Bakers Ground,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
113900,Bakers Ground,2023-06-06T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.06
113900,Bakers Ground,2023-06-06T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-06T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-06T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.5
113900,Bakers Ground,2023-06-06T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.19
113900,Bakers Ground,2023-06-06T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.74
113900,Bakers Ground,2023-06-06T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.5
113900,Bakers Ground,2023-06-06T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-06T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.9
113900,Bakers Ground,2023-06-06T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-06T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-06T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-06-06T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-06T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.15
113900,Bakers Ground,2023-06-06T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.89
113900,Bakers Ground,2023-06-06T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.65
113900,Bakers Ground,2023-06-06T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
113900,Bakers Ground,2023-06-06T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-06T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-06T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-06T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-06T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.6
113900,Bakers Ground,2023-06-06T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-06T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.42
113900,Bakers Ground,2023-06-06T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.53
113900,Bakers Ground,2023-06-06T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.97
113900,Bakers Ground,2023-06-06T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
113900,Bakers Ground,2023-06-06T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-06T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
113900,Bakers Ground,2023-06-06T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-06T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.22
113900,Bakers Ground,2023-06-06T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.31
113900,Bakers Ground,2023-06-06T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-06-06T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.12
113900,Bakers Ground,2023-06-06T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.5
113900,Bakers Ground,2023-06-06T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.4
113900,Bakers Ground,2023-06-06T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.1
113900,Bakers Ground,2023-06-06T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-06T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-06T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.9
113900,Bakers Ground,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,29.1
113900,Bakers Ground,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
113900,Bakers Ground,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113900,Bakers Ground,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
113900,Bakers Ground,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
113900,Bakers Ground,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.13
113900,Bakers Ground,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.08
113900,Bakers Ground,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.11
113900,Bakers Ground,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.18
113900,Bakers Ground,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.04
113900,Bakers Ground,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.76
113900,Bakers Ground,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
113900,Bakers Ground,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
113900,Bakers Ground,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
113900,Bakers Ground,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
113900,Bakers Ground,2023-06-06T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.46
113900,Bakers Ground,2023-06-06T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-06T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-06T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.13
113900,Bakers Ground,2023-06-06T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.83
113900,Bakers Ground,2023-06-06T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.63
113900,Bakers Ground,2023-06-06T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.5
113900,Bakers Ground,2023-06-06T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-06T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-06T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-06T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-06T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-06T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-06T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.03
113900,Bakers Ground,2023-06-06T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.91
113900,Bakers Ground,2023-06-06T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.94
113900,Bakers Ground,2023-06-06T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
113900,Bakers Ground,2023-06-06T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-06T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-06T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-06T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-06T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.07
113900,Bakers Ground,2023-06-06T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-06T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.59
113900,Bakers Ground,2023-06-06T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.2
113900,Bakers Ground,2023-06-06T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.15
113900,Bakers Ground,2023-06-06T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
113900,Bakers Ground,2023-06-06T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-06T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
113900,Bakers Ground,2023-06-06T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-06T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-06-06T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.25
113900,Bakers Ground,2023-06-06T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.82
