Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-06T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.52
113900,Bakers Ground,2023-06-06T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.37
113900,Bakers Ground,2023-06-06T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.07
113900,Bakers Ground,2023-06-06T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
113900,Bakers Ground,2023-06-06T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-06T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.3
113900,Bakers Ground,2023-06-06T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,29.2
113900,Bakers Ground,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
113900,Bakers Ground,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113900,Bakers Ground,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
113900,Bakers Ground,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
113900,Bakers Ground,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.03
113900,Bakers Ground,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.08
113900,Bakers Ground,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.98
113900,Bakers Ground,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.26
113900,Bakers Ground,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.91
113900,Bakers Ground,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.79
113900,Bakers Ground,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
113900,Bakers Ground,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
113900,Bakers Ground,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
113900,Bakers Ground,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
113900,Bakers Ground,2023-06-06T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.44
113900,Bakers Ground,2023-06-06T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-06T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-06T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.16
113900,Bakers Ground,2023-06-06T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.8
113900,Bakers Ground,2023-06-06T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.8
113900,Bakers Ground,2023-06-06T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.1
113900,Bakers Ground,2023-06-06T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-06T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.1
113900,Bakers Ground,2023-06-06T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-06T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-06T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-06T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-06T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.65
113900,Bakers Ground,2023-06-06T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.21
113900,Bakers Ground,2023-06-06T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.84
113900,Bakers Ground,2023-06-06T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
113900,Bakers Ground,2023-06-06T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-06T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-06T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-06T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-06T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.45
113900,Bakers Ground,2023-06-06T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-06T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.43
113900,Bakers Ground,2023-06-06T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.28
113900,Bakers Ground,2023-06-06T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.3
113900,Bakers Ground,2023-06-06T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
113900,Bakers Ground,2023-06-06T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-06T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
113900,Bakers Ground,2023-06-06T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-06T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.27
113900,Bakers Ground,2023-06-06T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.32
113900,Bakers Ground,2023-06-06T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-06T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.5
113900,Bakers Ground,2023-06-06T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.01
113900,Bakers Ground,2023-06-06T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.22
113900,Bakers Ground,2023-06-06T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
113900,Bakers Ground,2023-06-06T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-06T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-06T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,29.4
113900,Bakers Ground,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
113900,Bakers Ground,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113900,Bakers Ground,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
113900,Bakers Ground,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
113900,Bakers Ground,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.06
113900,Bakers Ground,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
113900,Bakers Ground,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.01
113900,Bakers Ground,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.76
113900,Bakers Ground,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.74
113900,Bakers Ground,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.16
113900,Bakers Ground,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
113900,Bakers Ground,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
113900,Bakers Ground,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
113900,Bakers Ground,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
113900,Bakers Ground,2023-06-06T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.74
113900,Bakers Ground,2023-06-06T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-06T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-06T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.2
113900,Bakers Ground,2023-06-06T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.94
113900,Bakers Ground,2023-06-06T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.25
113900,Bakers Ground,2023-06-06T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.8
113900,Bakers Ground,2023-06-06T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-06T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.3
113900,Bakers Ground,2023-06-06T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-06T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-06T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-06T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-06T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.9
113900,Bakers Ground,2023-06-06T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.66
113900,Bakers Ground,2023-06-06T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.73
113900,Bakers Ground,2023-06-06T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
113900,Bakers Ground,2023-06-06T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-06T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-06T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.9
113900,Bakers Ground,2023-06-06T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-06T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.18
113900,Bakers Ground,2023-06-06T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-06T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.0
113900,Bakers Ground,2023-06-06T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.27
113900,Bakers Ground,2023-06-06T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.52
113900,Bakers Ground,2023-06-06T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
113900,Bakers Ground,2023-06-06T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-06T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
113900,Bakers Ground,2023-06-06T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-06T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-06T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.04
113900,Bakers Ground,2023-06-06T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-06T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.67
113900,Bakers Ground,2023-06-06T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.26
113900,Bakers Ground,2023-06-06T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.47
113900,Bakers Ground,2023-06-06T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
113900,Bakers Ground,2023-06-06T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-06T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-06T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,29.5
113900,Bakers Ground,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
113900,Bakers Ground,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113900,Bakers Ground,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
113900,Bakers Ground,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
113900,Bakers Ground,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.67
113900,Bakers Ground,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
113900,Bakers Ground,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.98
113900,Bakers Ground,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.77
113900,Bakers Ground,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.59
113900,Bakers Ground,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.97
113900,Bakers Ground,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
113900,Bakers Ground,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
113900,Bakers Ground,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
113900,Bakers Ground,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
113900,Bakers Ground,2023-06-06T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.57
113900,Bakers Ground,2023-06-06T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-06T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-06T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.22
113900,Bakers Ground,2023-06-06T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.24
113900,Bakers Ground,2023-06-06T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.8
113900,Bakers Ground,2023-06-06T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.1
113900,Bakers Ground,2023-06-06T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-06T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.1
113900,Bakers Ground,2023-06-06T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-06T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-06T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-06T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-06T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.83
113900,Bakers Ground,2023-06-06T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.21
113900,Bakers Ground,2023-06-06T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.97
113900,Bakers Ground,2023-06-06T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
113900,Bakers Ground,2023-06-06T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-06T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-06T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-06T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-06T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.35
113900,Bakers Ground,2023-06-06T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-06T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.41
113900,Bakers Ground,2023-06-06T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.03
113900,Bakers Ground,2023-06-06T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.53
113900,Bakers Ground,2023-06-06T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
113900,Bakers Ground,2023-06-06T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-06T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
113900,Bakers Ground,2023-06-06T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-06T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-06T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.26
113900,Bakers Ground,2023-06-06T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-06T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.37
113900,Bakers Ground,2023-06-06T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.1
113900,Bakers Ground,2023-06-06T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.55
113900,Bakers Ground,2023-06-06T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
113900,Bakers Ground,2023-06-06T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-06T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-06T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,29.6
113900,Bakers Ground,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
113900,Bakers Ground,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113900,Bakers Ground,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
113900,Bakers Ground,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
113900,Bakers Ground,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.06
113900,Bakers Ground,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.6
113900,Bakers Ground,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.99
113900,Bakers Ground,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.84
113900,Bakers Ground,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.52
113900,Bakers Ground,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.84
113900,Bakers Ground,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
113900,Bakers Ground,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
113900,Bakers Ground,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
113900,Bakers Ground,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
113900,Bakers Ground,2023-06-06T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.33
113900,Bakers Ground,2023-06-06T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-06T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-06T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.6
113900,Bakers Ground,2023-06-06T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.3
113900,Bakers Ground,2023-06-06T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.44
113900,Bakers Ground,2023-06-06T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
113900,Bakers Ground,2023-06-06T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-06T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.3
113900,Bakers Ground,2023-06-06T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-06T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-06T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.32
113900,Bakers Ground,2023-06-06T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-06T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.25
113900,Bakers Ground,2023-06-06T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.92
113900,Bakers Ground,2023-06-06T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.57
113900,Bakers Ground,2023-06-06T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
113900,Bakers Ground,2023-06-06T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-06T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-06T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-06T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-06T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.07
113900,Bakers Ground,2023-06-06T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-06T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.3
113900,Bakers Ground,2023-06-06T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.23
113900,Bakers Ground,2023-06-06T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.44
113900,Bakers Ground,2023-06-06T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
113900,Bakers Ground,2023-06-06T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-06T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
113900,Bakers Ground,2023-06-06T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-06T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-06T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.18
113900,Bakers Ground,2023-06-06T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-06T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.94
113900,Bakers Ground,2023-06-06T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.33
113900,Bakers Ground,2023-06-06T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.17
113900,Bakers Ground,2023-06-06T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
113900,Bakers Ground,2023-06-06T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-06T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-06T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,29.8
113900,Bakers Ground,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
113900,Bakers Ground,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113900,Bakers Ground,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
113900,Bakers Ground,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
113900,Bakers Ground,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.58
113900,Bakers Ground,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.54
113900,Bakers Ground,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.18
113900,Bakers Ground,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.09
113900,Bakers Ground,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.32
113900,Bakers Ground,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.62
113900,Bakers Ground,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
113900,Bakers Ground,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
113900,Bakers Ground,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
113900,Bakers Ground,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
113900,Bakers Ground,2023-06-06T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.52
113900,Bakers Ground,2023-06-06T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-06T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-06T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.96
113900,Bakers Ground,2023-06-06T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.65
113900,Bakers Ground,2023-06-06T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.03
113900,Bakers Ground,2023-06-06T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
113900,Bakers Ground,2023-06-06T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-06T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.3
113900,Bakers Ground,2023-06-06T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-06T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-06T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-06T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-06T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.35
113900,Bakers Ground,2023-06-06T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.51
113900,Bakers Ground,2023-06-06T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.98
113900,Bakers Ground,2023-06-06T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
113900,Bakers Ground,2023-06-06T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-06T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-06T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-06T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-06T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.17
113900,Bakers Ground,2023-06-06T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-06T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.25
113900,Bakers Ground,2023-06-06T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.76
113900,Bakers Ground,2023-06-06T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.29
113900,Bakers Ground,2023-06-06T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
113900,Bakers Ground,2023-06-06T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-06T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
113900,Bakers Ground,2023-06-06T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-06T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-06T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.47
113900,Bakers Ground,2023-06-06T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-06T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.59
113900,Bakers Ground,2023-06-06T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.9
113900,Bakers Ground,2023-06-06T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.62
113900,Bakers Ground,2023-06-06T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
113900,Bakers Ground,2023-06-06T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-06T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.3
113900,Bakers Ground,2023-06-06T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,29.9
113900,Bakers Ground,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
113900,Bakers Ground,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113900,Bakers Ground,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
113900,Bakers Ground,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
113900,Bakers Ground,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.69
113900,Bakers Ground,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.94
113900,Bakers Ground,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.55
113900,Bakers Ground,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.15
113900,Bakers Ground,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.3
113900,Bakers Ground,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.93
113900,Bakers Ground,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
113900,Bakers Ground,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
113900,Bakers Ground,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
113900,Bakers Ground,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
113900,Bakers Ground,2023-06-03T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-06-03T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-03T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-03T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.86
113900,Bakers Ground,2023-06-03T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.83
113900,Bakers Ground,2023-06-03T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.71
113900,Bakers Ground,2023-06-03T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
113900,Bakers Ground,2023-06-03T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-03T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.6
113900,Bakers Ground,2023-06-03T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-03T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-03T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-03T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-03T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.35
113900,Bakers Ground,2023-06-03T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.62
113900,Bakers Ground,2023-06-03T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.3
113900,Bakers Ground,2023-06-03T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
113900,Bakers Ground,2023-06-03T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-03T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-03T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-03T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-03T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.32
113900,Bakers Ground,2023-06-03T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-03T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.48
113900,Bakers Ground,2023-06-03T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.38
113900,Bakers Ground,2023-06-03T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.82
113900,Bakers Ground,2023-06-03T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
113900,Bakers Ground,2023-06-03T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-03T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
113900,Bakers Ground,2023-06-03T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-03T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-03T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.99
113900,Bakers Ground,2023-06-03T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-03T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.52
113900,Bakers Ground,2023-06-03T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.79
113900,Bakers Ground,2023-06-03T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.22
113900,Bakers Ground,2023-06-03T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
113900,Bakers Ground,2023-06-03T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-03T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.5
113900,Bakers Ground,2023-06-03T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-03T23:50:00.000+00:00,transformer,,Temperature,C,31.4
113900,Bakers Ground,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113900,Bakers Ground,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
113900,Bakers Ground,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113900,Bakers Ground,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
113900,Bakers Ground,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
113900,Bakers Ground,2023-06-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.3
113900,Bakers Ground,2023-06-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
113900,Bakers Ground,2023-06-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.31
113900,Bakers Ground,2023-06-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.21
113900,Bakers Ground,2023-06-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.87
113900,Bakers Ground,2023-06-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.07
113900,Bakers Ground,2023-06-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
113900,Bakers Ground,2023-06-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
113900,Bakers Ground,2023-06-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
113900,Bakers Ground,2023-06-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
113900,Bakers Ground,2023-06-03T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.66
113900,Bakers Ground,2023-06-03T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-03T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-03T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.16
113900,Bakers Ground,2023-06-03T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.08
113900,Bakers Ground,2023-06-03T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.69
113900,Bakers Ground,2023-06-03T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
113900,Bakers Ground,2023-06-03T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-03T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-03T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-03T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-03T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-03T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-03T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.43
113900,Bakers Ground,2023-06-03T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.13
113900,Bakers Ground,2023-06-03T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.34
113900,Bakers Ground,2023-06-03T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
113900,Bakers Ground,2023-06-03T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-03T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-03T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-03T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-03T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.9
113900,Bakers Ground,2023-06-03T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-03T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.96
113900,Bakers Ground,2023-06-03T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.37
113900,Bakers Ground,2023-06-03T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.85
113900,Bakers Ground,2023-06-03T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
113900,Bakers Ground,2023-06-03T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-03T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
113900,Bakers Ground,2023-06-03T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
113900,Bakers Ground,2023-06-03T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-03T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.6
113900,Bakers Ground,2023-06-03T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-03T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.21
113900,Bakers Ground,2023-06-03T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.13
113900,Bakers Ground,2023-06-03T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.25
113900,Bakers Ground,2023-06-03T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.8
113900,Bakers Ground,2023-06-03T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.5
113900,Bakers Ground,2023-06-03T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.7
113900,Bakers Ground,2023-06-03T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-03T23:40:00.000+00:00,transformer,,Temperature,C,31.5
113900,Bakers Ground,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113900,Bakers Ground,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
113900,Bakers Ground,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113900,Bakers Ground,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
113900,Bakers Ground,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
113900,Bakers Ground,2023-06-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.17
113900,Bakers Ground,2023-06-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.74
113900,Bakers Ground,2023-06-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.57
113900,Bakers Ground,2023-06-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.76
113900,Bakers Ground,2023-06-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.98
113900,Bakers Ground,2023-06-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.13
113900,Bakers Ground,2023-06-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
113900,Bakers Ground,2023-06-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
113900,Bakers Ground,2023-06-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
113900,Bakers Ground,2023-06-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
113900,Bakers Ground,2023-06-03T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.43
113900,Bakers Ground,2023-06-03T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-03T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-03T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.68
113900,Bakers Ground,2023-06-03T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.22
113900,Bakers Ground,2023-06-03T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.15
113900,Bakers Ground,2023-06-03T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.4
113900,Bakers Ground,2023-06-03T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-03T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.4
113900,Bakers Ground,2023-06-03T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-03T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-03T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-03T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-03T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.81
113900,Bakers Ground,2023-06-03T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.13
113900,Bakers Ground,2023-06-03T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.77
113900,Bakers Ground,2023-06-03T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
113900,Bakers Ground,2023-06-03T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-03T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-03T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-03T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-03T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.89
113900,Bakers Ground,2023-06-03T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-03T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.04
113900,Bakers Ground,2023-06-03T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.99
113900,Bakers Ground,2023-06-03T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
113900,Bakers Ground,2023-06-03T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
113900,Bakers Ground,2023-06-03T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-03T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-03T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-03T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-03T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.06
113900,Bakers Ground,2023-06-03T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-03T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.51
113900,Bakers Ground,2023-06-03T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.58
113900,Bakers Ground,2023-06-03T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.37
113900,Bakers Ground,2023-06-03T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.4
113900,Bakers Ground,2023-06-03T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.0
113900,Bakers Ground,2023-06-03T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.5
113900,Bakers Ground,2023-06-03T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-03T23:30:00.000+00:00,transformer,,Temperature,C,31.6
113900,Bakers Ground,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113900,Bakers Ground,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
113900,Bakers Ground,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113900,Bakers Ground,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
113900,Bakers Ground,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
113900,Bakers Ground,2023-06-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.78
113900,Bakers Ground,2023-06-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.01
113900,Bakers Ground,2023-06-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.38
113900,Bakers Ground,2023-06-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.05
113900,Bakers Ground,2023-06-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.94
113900,Bakers Ground,2023-06-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.35
113900,Bakers Ground,2023-06-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
113900,Bakers Ground,2023-06-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
113900,Bakers Ground,2023-06-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
113900,Bakers Ground,2023-06-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
113900,Bakers Ground,2023-06-03T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.95
113900,Bakers Ground,2023-06-03T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-03T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-03T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.82
113900,Bakers Ground,2023-06-03T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.22
113900,Bakers Ground,2023-06-03T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.98
113900,Bakers Ground,2023-06-03T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
113900,Bakers Ground,2023-06-03T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.1
113900,Bakers Ground,2023-06-03T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.5
113900,Bakers Ground,2023-06-03T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-03T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-03T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-03T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-03T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.07
113900,Bakers Ground,2023-06-03T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.67
113900,Bakers Ground,2023-06-03T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.78
113900,Bakers Ground,2023-06-03T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
113900,Bakers Ground,2023-06-03T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-03T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-03T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-03T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-03T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.81
113900,Bakers Ground,2023-06-03T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-03T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.21
113900,Bakers Ground,2023-06-03T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.45
113900,Bakers Ground,2023-06-03T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.38
113900,Bakers Ground,2023-06-03T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
113900,Bakers Ground,2023-06-03T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-03T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-03T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-03T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-03T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.94
113900,Bakers Ground,2023-06-03T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-03T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.47
113900,Bakers Ground,2023-06-03T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.49
113900,Bakers Ground,2023-06-03T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.64
113900,Bakers Ground,2023-06-03T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,47.5
113900,Bakers Ground,2023-06-03T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.6
113900,Bakers Ground,2023-06-03T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.4
113900,Bakers Ground,2023-06-03T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-03T23:20:00.000+00:00,transformer,,Temperature,C,31.7
113900,Bakers Ground,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
113900,Bakers Ground,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
113900,Bakers Ground,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113900,Bakers Ground,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
113900,Bakers Ground,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113900,Bakers Ground,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
113900,Bakers Ground,2023-06-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.09
113900,Bakers Ground,2023-06-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.99
113900,Bakers Ground,2023-06-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.28
113900,Bakers Ground,2023-06-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,37.57
113900,Bakers Ground,2023-06-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.94
113900,Bakers Ground,2023-06-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.78
113900,Bakers Ground,2023-06-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
113900,Bakers Ground,2023-06-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
113900,Bakers Ground,2023-06-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
113900,Bakers Ground,2023-06-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
113900,Bakers Ground,2023-06-03T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.76
113900,Bakers Ground,2023-06-03T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-03T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-03T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.76
113900,Bakers Ground,2023-06-03T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.14
113900,Bakers Ground,2023-06-03T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.27
113900,Bakers Ground,2023-06-03T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
