Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-03T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.3
113900,Bakers Ground,2023-06-03T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.9
113900,Bakers Ground,2023-06-03T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.3
113900,Bakers Ground,2023-06-03T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-03T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-03T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-03T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.42
113900,Bakers Ground,2023-06-03T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.57
113900,Bakers Ground,2023-06-03T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.28
113900,Bakers Ground,2023-06-03T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
113900,Bakers Ground,2023-06-03T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-03T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-03T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-03T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-03T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.19
113900,Bakers Ground,2023-06-03T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-03T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.57
113900,Bakers Ground,2023-06-03T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.74
113900,Bakers Ground,2023-06-03T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.97
113900,Bakers Ground,2023-06-03T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
113900,Bakers Ground,2023-06-03T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-03T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-03T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-03T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-03T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.89
113900,Bakers Ground,2023-06-03T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-03T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.43
113900,Bakers Ground,2023-06-03T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.66
113900,Bakers Ground,2023-06-03T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.51
113900,Bakers Ground,2023-06-03T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
113900,Bakers Ground,2023-06-03T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-03T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.0
113900,Bakers Ground,2023-06-03T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-03T23:10:00.000+00:00,transformer,,Temperature,C,31.8
113900,Bakers Ground,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113900,Bakers Ground,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
113900,Bakers Ground,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113900,Bakers Ground,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
113900,Bakers Ground,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113900,Bakers Ground,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
113900,Bakers Ground,2023-06-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.03
113900,Bakers Ground,2023-06-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
113900,Bakers Ground,2023-06-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
113900,Bakers Ground,2023-06-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.18
113900,Bakers Ground,2023-06-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.63
113900,Bakers Ground,2023-06-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.02
113900,Bakers Ground,2023-06-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
113900,Bakers Ground,2023-06-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
113900,Bakers Ground,2023-06-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
113900,Bakers Ground,2023-06-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
113900,Bakers Ground,2023-06-03T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.62
113900,Bakers Ground,2023-06-03T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-03T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-03T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.77
113900,Bakers Ground,2023-06-03T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.12
113900,Bakers Ground,2023-06-03T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.23
113900,Bakers Ground,2023-06-03T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.9
113900,Bakers Ground,2023-06-03T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.3
113900,Bakers Ground,2023-06-03T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-03T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.2
113900,Bakers Ground,2023-06-03T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-03T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-03T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-03T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.49
113900,Bakers Ground,2023-06-03T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.36
113900,Bakers Ground,2023-06-03T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.15
113900,Bakers Ground,2023-06-03T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
113900,Bakers Ground,2023-06-03T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-03T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-03T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-03T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-03T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.15
113900,Bakers Ground,2023-06-03T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-03T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.3
113900,Bakers Ground,2023-06-03T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.0
113900,Bakers Ground,2023-06-03T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.82
113900,Bakers Ground,2023-06-03T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
113900,Bakers Ground,2023-06-03T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-03T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-03T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-03T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-03T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.89
113900,Bakers Ground,2023-06-03T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-03T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.85
113900,Bakers Ground,2023-06-03T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.92
113900,Bakers Ground,2023-06-03T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.04
113900,Bakers Ground,2023-06-03T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
113900,Bakers Ground,2023-06-03T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-03T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.2
113900,Bakers Ground,2023-06-03T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-03T23:00:00.000+00:00,transformer,,Temperature,C,31.9
113900,Bakers Ground,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113900,Bakers Ground,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
113900,Bakers Ground,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113900,Bakers Ground,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
113900,Bakers Ground,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
113900,Bakers Ground,2023-06-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.61
113900,Bakers Ground,2023-06-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
113900,Bakers Ground,2023-06-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.12
113900,Bakers Ground,2023-06-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.41
113900,Bakers Ground,2023-06-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.4
113900,Bakers Ground,2023-06-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.25
113900,Bakers Ground,2023-06-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
113900,Bakers Ground,2023-06-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
113900,Bakers Ground,2023-06-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
113900,Bakers Ground,2023-06-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
113900,Bakers Ground,2023-06-03T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-06-03T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-03T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.32
113900,Bakers Ground,2023-06-03T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.18
113900,Bakers Ground,2023-06-03T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.45
113900,Bakers Ground,2023-06-03T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.85
113900,Bakers Ground,2023-06-03T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,44.6
113900,Bakers Ground,2023-06-03T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.9
113900,Bakers Ground,2023-06-03T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
113900,Bakers Ground,2023-06-03T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.7
113900,Bakers Ground,2023-06-03T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-03T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-03T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-03T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.16
113900,Bakers Ground,2023-06-03T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.57
113900,Bakers Ground,2023-06-03T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.48
113900,Bakers Ground,2023-06-03T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.9
113900,Bakers Ground,2023-06-03T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.3
113900,Bakers Ground,2023-06-03T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-03T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-03T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-03T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.18
113900,Bakers Ground,2023-06-03T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-03T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.28
113900,Bakers Ground,2023-06-03T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.73
113900,Bakers Ground,2023-06-03T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.41
113900,Bakers Ground,2023-06-03T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
113900,Bakers Ground,2023-06-03T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-03T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-03T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-03T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.24
113900,Bakers Ground,2023-06-03T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.96
113900,Bakers Ground,2023-06-03T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-03T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.53
113900,Bakers Ground,2023-06-03T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.09
113900,Bakers Ground,2023-06-03T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.15
113900,Bakers Ground,2023-06-03T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.3
113900,Bakers Ground,2023-06-03T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-03T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.4
113900,Bakers Ground,2023-06-03T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-03T22:50:00.000+00:00,transformer,,Temperature,C,31.9
113900,Bakers Ground,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113900,Bakers Ground,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
113900,Bakers Ground,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113900,Bakers Ground,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
113900,Bakers Ground,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
113900,Bakers Ground,2023-06-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.63
113900,Bakers Ground,2023-06-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
113900,Bakers Ground,2023-06-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.34
113900,Bakers Ground,2023-06-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.15
113900,Bakers Ground,2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.38
113900,Bakers Ground,2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.89
113900,Bakers Ground,2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
113900,Bakers Ground,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
113900,Bakers Ground,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
113900,Bakers Ground,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
113900,Bakers Ground,2023-06-03T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.35
113900,Bakers Ground,2023-06-03T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-03T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.78
113900,Bakers Ground,2023-06-03T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.03
113900,Bakers Ground,2023-06-03T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.68
113900,Bakers Ground,2023-06-03T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.99
113900,Bakers Ground,2023-06-03T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.2
113900,Bakers Ground,2023-06-03T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.4
113900,Bakers Ground,2023-06-03T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-03T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.7
113900,Bakers Ground,2023-06-03T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-03T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-03T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-03T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.35
113900,Bakers Ground,2023-06-03T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.03
113900,Bakers Ground,2023-06-03T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.3
113900,Bakers Ground,2023-06-03T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
113900,Bakers Ground,2023-06-03T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.4
113900,Bakers Ground,2023-06-03T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-03T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-03T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-03T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.53
113900,Bakers Ground,2023-06-03T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-03T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.52
113900,Bakers Ground,2023-06-03T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.6
113900,Bakers Ground,2023-06-03T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.33
113900,Bakers Ground,2023-06-03T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
113900,Bakers Ground,2023-06-03T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-03T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113900,Bakers Ground,2023-06-03T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-03T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-03T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.0
113900,Bakers Ground,2023-06-03T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-03T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.9
113900,Bakers Ground,2023-06-03T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.57
113900,Bakers Ground,2023-06-03T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.33
113900,Bakers Ground,2023-06-03T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
113900,Bakers Ground,2023-06-03T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-03T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.5
113900,Bakers Ground,2023-06-03T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-03T22:40:00.000+00:00,transformer,,Temperature,C,32.0
113900,Bakers Ground,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113900,Bakers Ground,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
113900,Bakers Ground,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113900,Bakers Ground,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
113900,Bakers Ground,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
113900,Bakers Ground,2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.17
113900,Bakers Ground,2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
113900,Bakers Ground,2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.1
113900,Bakers Ground,2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.8
113900,Bakers Ground,2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.68
113900,Bakers Ground,2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.94
113900,Bakers Ground,2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
113900,Bakers Ground,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
113900,Bakers Ground,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
113900,Bakers Ground,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
113900,Bakers Ground,2023-06-03T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.54
113900,Bakers Ground,2023-06-03T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-03T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.95
113900,Bakers Ground,2023-06-03T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.23
113900,Bakers Ground,2023-06-03T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.61
113900,Bakers Ground,2023-06-03T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.18
113900,Bakers Ground,2023-06-03T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.1
113900,Bakers Ground,2023-06-03T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.6
113900,Bakers Ground,2023-06-03T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-03T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.9
113900,Bakers Ground,2023-06-03T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-03T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-03T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-03T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.26
113900,Bakers Ground,2023-06-03T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.33
113900,Bakers Ground,2023-06-03T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.02
113900,Bakers Ground,2023-06-03T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
113900,Bakers Ground,2023-06-03T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-03T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-03T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-03T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-03T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.53
113900,Bakers Ground,2023-06-03T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-03T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.27
113900,Bakers Ground,2023-06-03T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.86
113900,Bakers Ground,2023-06-03T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
113900,Bakers Ground,2023-06-03T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
113900,Bakers Ground,2023-06-03T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-03T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
113900,Bakers Ground,2023-06-03T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-03T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-03T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.22
113900,Bakers Ground,2023-06-03T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-03T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.12
113900,Bakers Ground,2023-06-03T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.87
113900,Bakers Ground,2023-06-03T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.99
113900,Bakers Ground,2023-06-03T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
113900,Bakers Ground,2023-06-03T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-03T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.2
113900,Bakers Ground,2023-06-03T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-03T22:30:00.000+00:00,transformer,,Temperature,C,32.1
113900,Bakers Ground,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
113900,Bakers Ground,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
113900,Bakers Ground,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113900,Bakers Ground,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
113900,Bakers Ground,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113900,Bakers Ground,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
113900,Bakers Ground,2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.03
113900,Bakers Ground,2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
113900,Bakers Ground,2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.32
113900,Bakers Ground,2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.88
113900,Bakers Ground,2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.95
113900,Bakers Ground,2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.26
113900,Bakers Ground,2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
113900,Bakers Ground,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
113900,Bakers Ground,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
113900,Bakers Ground,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
113900,Bakers Ground,2023-06-03T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.38
113900,Bakers Ground,2023-06-03T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-03T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.91
113900,Bakers Ground,2023-06-03T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.39
113900,Bakers Ground,2023-06-03T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.81
113900,Bakers Ground,2023-06-03T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.07
113900,Bakers Ground,2023-06-03T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,45.9
113900,Bakers Ground,2023-06-03T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-03T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-03T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.8
113900,Bakers Ground,2023-06-03T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-03T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-03T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-03T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.72
113900,Bakers Ground,2023-06-03T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.66
113900,Bakers Ground,2023-06-03T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.66
113900,Bakers Ground,2023-06-03T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,49.9
113900,Bakers Ground,2023-06-03T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-03T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-03T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.2
113900,Bakers Ground,2023-06-03T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-03T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.52
113900,Bakers Ground,2023-06-03T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-03T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.47
113900,Bakers Ground,2023-06-03T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.92
113900,Bakers Ground,2023-06-03T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.08
113900,Bakers Ground,2023-06-03T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
113900,Bakers Ground,2023-06-03T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-03T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-03T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-03T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.56
113900,Bakers Ground,2023-06-03T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.2
113900,Bakers Ground,2023-06-03T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-03T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.51
113900,Bakers Ground,2023-06-03T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.09
113900,Bakers Ground,2023-06-03T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.65
113900,Bakers Ground,2023-06-03T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
113900,Bakers Ground,2023-06-03T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-03T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.6
113900,Bakers Ground,2023-06-03T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-03T22:20:00.000+00:00,transformer,,Temperature,C,32.1
113900,Bakers Ground,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
113900,Bakers Ground,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
113900,Bakers Ground,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113900,Bakers Ground,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
113900,Bakers Ground,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113900,Bakers Ground,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
113900,Bakers Ground,2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.23
113900,Bakers Ground,2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
113900,Bakers Ground,2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.4
113900,Bakers Ground,2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.1
113900,Bakers Ground,2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.63
113900,Bakers Ground,2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.46
113900,Bakers Ground,2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,116.6
113900,Bakers Ground,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
113900,Bakers Ground,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
113900,Bakers Ground,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
113900,Bakers Ground,2023-06-03T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.49
113900,Bakers Ground,2023-06-03T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-03T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-03T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.48
113900,Bakers Ground,2023-06-03T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.99
113900,Bakers Ground,2023-06-03T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.28
113900,Bakers Ground,2023-06-03T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,53.5
113900,Bakers Ground,2023-06-03T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-03T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-03T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.0
113900,Bakers Ground,2023-06-03T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-03T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-03T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-03T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.84
113900,Bakers Ground,2023-06-03T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.3
113900,Bakers Ground,2023-06-03T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.87
113900,Bakers Ground,2023-06-03T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
113900,Bakers Ground,2023-06-03T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-03T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.1
113900,Bakers Ground,2023-06-03T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-03T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-03T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.23
113900,Bakers Ground,2023-06-03T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-03T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.39
113900,Bakers Ground,2023-06-03T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.96
113900,Bakers Ground,2023-06-03T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.56
113900,Bakers Ground,2023-06-03T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
113900,Bakers Ground,2023-06-03T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-03T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-03T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-03T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-03T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.92
113900,Bakers Ground,2023-06-03T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-03T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.64
113900,Bakers Ground,2023-06-03T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.83
113900,Bakers Ground,2023-06-03T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.58
113900,Bakers Ground,2023-06-03T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
113900,Bakers Ground,2023-06-03T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-03T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.7
113900,Bakers Ground,2023-06-03T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-03T22:10:00.000+00:00,transformer,,Temperature,C,32.1
113900,Bakers Ground,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113900,Bakers Ground,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
113900,Bakers Ground,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113900,Bakers Ground,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
113900,Bakers Ground,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113900,Bakers Ground,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
113900,Bakers Ground,2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.52
113900,Bakers Ground,2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
113900,Bakers Ground,2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.21
113900,Bakers Ground,2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.35
113900,Bakers Ground,2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.16
113900,Bakers Ground,2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.29
113900,Bakers Ground,2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
113900,Bakers Ground,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
113900,Bakers Ground,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
113900,Bakers Ground,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
113900,Bakers Ground,2023-06-03T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.42
113900,Bakers Ground,2023-06-03T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-03T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.29
113900,Bakers Ground,2023-06-03T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.21
113900,Bakers Ground,2023-06-03T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.78
113900,Bakers Ground,2023-06-03T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.62
113900,Bakers Ground,2023-06-03T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,44.6
113900,Bakers Ground,2023-06-03T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-03T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-03T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.3
113900,Bakers Ground,2023-06-03T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-03T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-03T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-03T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.71
113900,Bakers Ground,2023-06-03T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.7
113900,Bakers Ground,2023-06-03T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.27
113900,Bakers Ground,2023-06-03T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
113900,Bakers Ground,2023-06-03T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-03T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-03T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-03T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-03T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.31
113900,Bakers Ground,2023-06-03T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-03T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.51
113900,Bakers Ground,2023-06-03T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.16
113900,Bakers Ground,2023-06-03T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.47
113900,Bakers Ground,2023-06-03T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
113900,Bakers Ground,2023-06-03T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-03T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-03T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-03T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-03T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.67
113900,Bakers Ground,2023-06-03T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.35
113900,Bakers Ground,2023-06-03T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.33
113900,Bakers Ground,2023-06-03T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.51
113900,Bakers Ground,2023-06-03T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.4
113900,Bakers Ground,2023-06-03T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.1
113900,Bakers Ground,2023-06-03T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-03T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.7
113900,Bakers Ground,2023-06-03T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-03T22:00:00.000+00:00,transformer,,Temperature,C,32.2
113900,Bakers Ground,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
113900,Bakers Ground,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
113900,Bakers Ground,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113900,Bakers Ground,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
113900,Bakers Ground,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113900,Bakers Ground,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
113900,Bakers Ground,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.64
113900,Bakers Ground,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
113900,Bakers Ground,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.95
113900,Bakers Ground,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.75
113900,Bakers Ground,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.84
113900,Bakers Ground,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.76
113900,Bakers Ground,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
113900,Bakers Ground,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
113900,Bakers Ground,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
113900,Bakers Ground,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
113900,Bakers Ground,2023-06-03T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-03T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-03T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.45
113900,Bakers Ground,2023-06-03T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.82
113900,Bakers Ground,2023-06-03T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.74
113900,Bakers Ground,2023-06-03T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.86
113900,Bakers Ground,2023-06-03T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,43.5
113900,Bakers Ground,2023-06-03T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.8
113900,Bakers Ground,2023-06-03T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-03T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.3
113900,Bakers Ground,2023-06-03T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-03T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-03T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-03T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.89
113900,Bakers Ground,2023-06-03T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.35
113900,Bakers Ground,2023-06-03T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.1
113900,Bakers Ground,2023-06-03T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
113900,Bakers Ground,2023-06-03T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-03T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.9
113900,Bakers Ground,2023-06-03T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-03T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-03T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.12
113900,Bakers Ground,2023-06-03T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-03T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.5
113900,Bakers Ground,2023-06-03T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.16
113900,Bakers Ground,2023-06-03T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.22
113900,Bakers Ground,2023-06-03T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
113900,Bakers Ground,2023-06-03T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-03T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-03T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-03T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-03T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.78
113900,Bakers Ground,2023-06-03T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-03T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.4
113900,Bakers Ground,2023-06-03T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.78
113900,Bakers Ground,2023-06-03T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.31
113900,Bakers Ground,2023-06-03T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
113900,Bakers Ground,2023-06-03T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-03T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.1
113900,Bakers Ground,2023-06-03T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-03T21:50:00.000+00:00,transformer,,Temperature,C,32.3
113900,Bakers Ground,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113900,Bakers Ground,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
113900,Bakers Ground,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113900,Bakers Ground,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
113900,Bakers Ground,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
113900,Bakers Ground,2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.84
113900,Bakers Ground,2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.07
113900,Bakers Ground,2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
113900,Bakers Ground,2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.61
113900,Bakers Ground,2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.71
113900,Bakers Ground,2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.49
113900,Bakers Ground,2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
113900,Bakers Ground,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
113900,Bakers Ground,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
113900,Bakers Ground,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
113900,Bakers Ground,2023-06-03T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.45
113900,Bakers Ground,2023-06-03T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-03T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-03T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.74
113900,Bakers Ground,2023-06-03T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.72
113900,Bakers Ground,2023-06-03T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.14
113900,Bakers Ground,2023-06-03T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,51.0
113900,Bakers Ground,2023-06-03T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.8
113900,Bakers Ground,2023-06-03T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-03T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.8
113900,Bakers Ground,2023-06-03T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-03T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-03T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-03T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.8
113900,Bakers Ground,2023-06-03T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.71
113900,Bakers Ground,2023-06-03T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.89
113900,Bakers Ground,2023-06-03T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
113900,Bakers Ground,2023-06-03T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-03T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.2
113900,Bakers Ground,2023-06-03T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-03T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-06-03T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.41
113900,Bakers Ground,2023-06-03T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-03T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.12
113900,Bakers Ground,2023-06-03T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.67
113900,Bakers Ground,2023-06-03T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.19
113900,Bakers Ground,2023-06-03T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
113900,Bakers Ground,2023-06-03T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-03T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-03T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-03T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-03T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.97
113900,Bakers Ground,2023-06-03T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-03T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.32
113900,Bakers Ground,2023-06-03T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.66
113900,Bakers Ground,2023-06-03T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.33
113900,Bakers Ground,2023-06-03T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.1
