Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-03T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-03T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.7
113900,Bakers Ground,2023-06-03T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-03T21:40:00.000+00:00,transformer,,Temperature,C,32.3
113900,Bakers Ground,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113900,Bakers Ground,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
113900,Bakers Ground,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113900,Bakers Ground,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
113900,Bakers Ground,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113900,Bakers Ground,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
113900,Bakers Ground,2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.65
113900,Bakers Ground,2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
113900,Bakers Ground,2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.82
113900,Bakers Ground,2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.98
113900,Bakers Ground,2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.42
113900,Bakers Ground,2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.55
113900,Bakers Ground,2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,115.5
113900,Bakers Ground,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
113900,Bakers Ground,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
113900,Bakers Ground,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
113900,Bakers Ground,2023-06-03T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.45
113900,Bakers Ground,2023-06-03T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-03T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-03T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.61
113900,Bakers Ground,2023-06-03T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.94
113900,Bakers Ground,2023-06-03T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.38
113900,Bakers Ground,2023-06-03T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,56.0
113900,Bakers Ground,2023-06-03T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.5
113900,Bakers Ground,2023-06-03T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-03T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,76.1
113900,Bakers Ground,2023-06-03T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-03T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-03T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-03T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.98
113900,Bakers Ground,2023-06-03T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.09
113900,Bakers Ground,2023-06-03T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.62
113900,Bakers Ground,2023-06-03T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
113900,Bakers Ground,2023-06-03T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-03T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-03T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-03T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
113900,Bakers Ground,2023-06-03T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.33
113900,Bakers Ground,2023-06-03T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-03T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.22
113900,Bakers Ground,2023-06-03T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.05
113900,Bakers Ground,2023-06-03T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.15
113900,Bakers Ground,2023-06-03T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
113900,Bakers Ground,2023-06-03T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.0
113900,Bakers Ground,2023-06-03T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-03T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-03T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-03T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.25
113900,Bakers Ground,2023-06-03T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-03T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.75
113900,Bakers Ground,2023-06-03T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.06
113900,Bakers Ground,2023-06-03T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.55
113900,Bakers Ground,2023-06-03T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.0
113900,Bakers Ground,2023-06-03T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-03T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.9
113900,Bakers Ground,2023-06-03T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-03T21:30:00.000+00:00,transformer,,Temperature,C,32.3
113900,Bakers Ground,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113900,Bakers Ground,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
113900,Bakers Ground,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113900,Bakers Ground,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
113900,Bakers Ground,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113900,Bakers Ground,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
113900,Bakers Ground,2023-06-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.7
113900,Bakers Ground,2023-06-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
113900,Bakers Ground,2023-06-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.86
113900,Bakers Ground,2023-06-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.55
113900,Bakers Ground,2023-06-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.04
113900,Bakers Ground,2023-06-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.7
113900,Bakers Ground,2023-06-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,117.3
113900,Bakers Ground,2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
113900,Bakers Ground,2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
113900,Bakers Ground,2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
113900,Bakers Ground,2023-06-03T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.4
113900,Bakers Ground,2023-06-03T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-03T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.33
113900,Bakers Ground,2023-06-03T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.91
113900,Bakers Ground,2023-06-03T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.62
113900,Bakers Ground,2023-06-03T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.81
113900,Bakers Ground,2023-06-03T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,45.3
113900,Bakers Ground,2023-06-03T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.7
113900,Bakers Ground,2023-06-03T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-03T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.1
113900,Bakers Ground,2023-06-03T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-03T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-03T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-03T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.9
113900,Bakers Ground,2023-06-03T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.43
113900,Bakers Ground,2023-06-03T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.52
113900,Bakers Ground,2023-06-03T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
113900,Bakers Ground,2023-06-03T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-03T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-03T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-03T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-03T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.2
113900,Bakers Ground,2023-06-03T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-03T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.32
113900,Bakers Ground,2023-06-03T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.1
113900,Bakers Ground,2023-06-03T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.9
113900,Bakers Ground,2023-06-03T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
113900,Bakers Ground,2023-06-03T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-03T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-03T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-03T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-03T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.07
113900,Bakers Ground,2023-06-03T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-03T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.28
113900,Bakers Ground,2023-06-03T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.44
113900,Bakers Ground,2023-06-03T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.47
113900,Bakers Ground,2023-06-03T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
113900,Bakers Ground,2023-06-03T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.8
113900,Bakers Ground,2023-06-03T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.4
113900,Bakers Ground,2023-06-03T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-03T21:20:00.000+00:00,transformer,,Temperature,C,32.3
113900,Bakers Ground,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113900,Bakers Ground,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
113900,Bakers Ground,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113900,Bakers Ground,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
113900,Bakers Ground,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113900,Bakers Ground,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
113900,Bakers Ground,2023-06-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.49
113900,Bakers Ground,2023-06-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.09
113900,Bakers Ground,2023-06-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.55
113900,Bakers Ground,2023-06-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.42
113900,Bakers Ground,2023-06-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.38
113900,Bakers Ground,2023-06-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.7
113900,Bakers Ground,2023-06-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,115.9
113900,Bakers Ground,2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
113900,Bakers Ground,2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
113900,Bakers Ground,2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
113900,Bakers Ground,2023-06-03T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.3
113900,Bakers Ground,2023-06-03T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-03T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-03T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.08
113900,Bakers Ground,2023-06-03T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.35
113900,Bakers Ground,2023-06-03T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.01
113900,Bakers Ground,2023-06-03T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,45.8
113900,Bakers Ground,2023-06-03T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-03T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-03T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.5
113900,Bakers Ground,2023-06-03T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-03T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-03T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-03T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.41
113900,Bakers Ground,2023-06-03T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.66
113900,Bakers Ground,2023-06-03T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.57
113900,Bakers Ground,2023-06-03T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.0
113900,Bakers Ground,2023-06-03T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.3
113900,Bakers Ground,2023-06-03T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.9
113900,Bakers Ground,2023-06-03T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.2
113900,Bakers Ground,2023-06-03T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-03T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.23
113900,Bakers Ground,2023-06-03T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-03T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.06
113900,Bakers Ground,2023-06-03T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.9
113900,Bakers Ground,2023-06-03T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.16
113900,Bakers Ground,2023-06-03T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
113900,Bakers Ground,2023-06-03T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-03T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-03T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-03T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-06-03T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.84
113900,Bakers Ground,2023-06-03T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-03T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.17
113900,Bakers Ground,2023-06-03T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.43
113900,Bakers Ground,2023-06-03T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.34
113900,Bakers Ground,2023-06-03T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.2
113900,Bakers Ground,2023-06-03T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-03T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.6
113900,Bakers Ground,2023-06-03T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.1
113900,Bakers Ground,2023-06-03T21:10:00.000+00:00,transformer,,Temperature,C,32.3
113900,Bakers Ground,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113900,Bakers Ground,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
113900,Bakers Ground,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113900,Bakers Ground,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
113900,Bakers Ground,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113900,Bakers Ground,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
113900,Bakers Ground,2023-06-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.54
113900,Bakers Ground,2023-06-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
113900,Bakers Ground,2023-06-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
113900,Bakers Ground,2023-06-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.72
113900,Bakers Ground,2023-06-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.54
113900,Bakers Ground,2023-06-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.08
113900,Bakers Ground,2023-06-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,120.1
113900,Bakers Ground,2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
113900,Bakers Ground,2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
113900,Bakers Ground,2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
113900,Bakers Ground,2023-06-03T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.35
113900,Bakers Ground,2023-06-03T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-03T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-03T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.35
113900,Bakers Ground,2023-06-03T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.8
113900,Bakers Ground,2023-06-03T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.02
113900,Bakers Ground,2023-06-03T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,47.3
113900,Bakers Ground,2023-06-03T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.8
113900,Bakers Ground,2023-06-03T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-03T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.6
113900,Bakers Ground,2023-06-03T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-03T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-03T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-03T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.17
113900,Bakers Ground,2023-06-03T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.03
113900,Bakers Ground,2023-06-03T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.4
113900,Bakers Ground,2023-06-03T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.8
113900,Bakers Ground,2023-06-03T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.4
113900,Bakers Ground,2023-06-03T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.6
113900,Bakers Ground,2023-06-03T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.2
113900,Bakers Ground,2023-06-03T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-03T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.96
113900,Bakers Ground,2023-06-03T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-03T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.08
113900,Bakers Ground,2023-06-03T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.74
113900,Bakers Ground,2023-06-03T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.27
113900,Bakers Ground,2023-06-03T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
113900,Bakers Ground,2023-06-03T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-03T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-03T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-03T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-06-03T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.93
113900,Bakers Ground,2023-06-03T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-03T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.13
113900,Bakers Ground,2023-06-03T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.67
113900,Bakers Ground,2023-06-03T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.1
113900,Bakers Ground,2023-06-03T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.4
113900,Bakers Ground,2023-06-03T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.3
113900,Bakers Ground,2023-06-03T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.8
113900,Bakers Ground,2023-06-03T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.1
113900,Bakers Ground,2023-06-03T21:00:00.000+00:00,transformer,,Temperature,C,32.3
113900,Bakers Ground,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113900,Bakers Ground,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
113900,Bakers Ground,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113900,Bakers Ground,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
113900,Bakers Ground,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
113900,Bakers Ground,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
113900,Bakers Ground,2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.51
113900,Bakers Ground,2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
113900,Bakers Ground,2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.07
113900,Bakers Ground,2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.73
113900,Bakers Ground,2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.76
113900,Bakers Ground,2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.79
113900,Bakers Ground,2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,121.2
113900,Bakers Ground,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
113900,Bakers Ground,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
113900,Bakers Ground,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
113900,Bakers Ground,2023-06-03T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-06-03T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-03T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.32
113900,Bakers Ground,2023-06-03T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.7
113900,Bakers Ground,2023-06-03T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.83
113900,Bakers Ground,2023-06-03T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.26
113900,Bakers Ground,2023-06-03T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,51.2
113900,Bakers Ground,2023-06-03T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.0
113900,Bakers Ground,2023-06-03T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-03T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,79.0
113900,Bakers Ground,2023-06-03T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-03T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-03T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-03T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.59
113900,Bakers Ground,2023-06-03T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.99
113900,Bakers Ground,2023-06-03T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.08
113900,Bakers Ground,2023-06-03T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,46.6
113900,Bakers Ground,2023-06-03T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.9
113900,Bakers Ground,2023-06-03T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.1
113900,Bakers Ground,2023-06-03T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.2
113900,Bakers Ground,2023-06-03T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-03T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.33
113900,Bakers Ground,2023-06-03T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-06-03T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.11
113900,Bakers Ground,2023-06-03T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.66
113900,Bakers Ground,2023-06-03T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.19
113900,Bakers Ground,2023-06-03T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
113900,Bakers Ground,2023-06-03T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-03T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-03T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-03T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-03T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.84
113900,Bakers Ground,2023-06-03T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-03T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.65
113900,Bakers Ground,2023-06-03T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.45
113900,Bakers Ground,2023-06-03T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.02
113900,Bakers Ground,2023-06-03T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.3
113900,Bakers Ground,2023-06-03T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-03T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.7
113900,Bakers Ground,2023-06-03T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-03T20:50:00.000+00:00,transformer,,Temperature,C,32.4
113900,Bakers Ground,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113900,Bakers Ground,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
113900,Bakers Ground,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113900,Bakers Ground,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
113900,Bakers Ground,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113900,Bakers Ground,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
113900,Bakers Ground,2023-06-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.06
113900,Bakers Ground,2023-06-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
113900,Bakers Ground,2023-06-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
113900,Bakers Ground,2023-06-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,50.04
113900,Bakers Ground,2023-06-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.61
113900,Bakers Ground,2023-06-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.55
113900,Bakers Ground,2023-06-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,121.9
113900,Bakers Ground,2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
113900,Bakers Ground,2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
113900,Bakers Ground,2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
113900,Bakers Ground,2023-06-03T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.38
113900,Bakers Ground,2023-06-03T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-03T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.47
113900,Bakers Ground,2023-06-03T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.75
113900,Bakers Ground,2023-06-03T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.94
113900,Bakers Ground,2023-06-03T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.3
113900,Bakers Ground,2023-06-03T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,50.2
113900,Bakers Ground,2023-06-03T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-03T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-03T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.5
113900,Bakers Ground,2023-06-03T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-03T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-03T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-03T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.45
113900,Bakers Ground,2023-06-03T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.42
113900,Bakers Ground,2023-06-03T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.57
113900,Bakers Ground,2023-06-03T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,44.6
113900,Bakers Ground,2023-06-03T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,82.9
113900,Bakers Ground,2023-06-03T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.9
113900,Bakers Ground,2023-06-03T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.3
113900,Bakers Ground,2023-06-03T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-03T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.46
113900,Bakers Ground,2023-06-03T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-03T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.79
113900,Bakers Ground,2023-06-03T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.28
113900,Bakers Ground,2023-06-03T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.86
113900,Bakers Ground,2023-06-03T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
113900,Bakers Ground,2023-06-03T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-03T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-03T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-03T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-03T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.88
113900,Bakers Ground,2023-06-03T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-03T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.81
113900,Bakers Ground,2023-06-03T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.65
113900,Bakers Ground,2023-06-03T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.09
113900,Bakers Ground,2023-06-03T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,55.2
113900,Bakers Ground,2023-06-03T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.6
113900,Bakers Ground,2023-06-03T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.4
113900,Bakers Ground,2023-06-03T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-03T20:40:00.000+00:00,transformer,,Temperature,C,32.4
113900,Bakers Ground,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113900,Bakers Ground,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
113900,Bakers Ground,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113900,Bakers Ground,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
113900,Bakers Ground,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113900,Bakers Ground,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
113900,Bakers Ground,2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.16
113900,Bakers Ground,2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
113900,Bakers Ground,2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
113900,Bakers Ground,2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.8
113900,Bakers Ground,2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.72
113900,Bakers Ground,2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.82
113900,Bakers Ground,2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,120.8
113900,Bakers Ground,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
113900,Bakers Ground,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
113900,Bakers Ground,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
113900,Bakers Ground,2023-06-03T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.32
113900,Bakers Ground,2023-06-03T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-03T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.51
113900,Bakers Ground,2023-06-03T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.53
113900,Bakers Ground,2023-06-03T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.68
113900,Bakers Ground,2023-06-03T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.77
113900,Bakers Ground,2023-06-03T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,60.9
113900,Bakers Ground,2023-06-03T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-03T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-03T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,78.2
113900,Bakers Ground,2023-06-03T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-03T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-03T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-03T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.94
113900,Bakers Ground,2023-06-03T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.53
113900,Bakers Ground,2023-06-03T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.51
113900,Bakers Ground,2023-06-03T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,45.8
113900,Bakers Ground,2023-06-03T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.1
113900,Bakers Ground,2023-06-03T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-03T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.8
113900,Bakers Ground,2023-06-03T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-03T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.21
113900,Bakers Ground,2023-06-03T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-03T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.27
113900,Bakers Ground,2023-06-03T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.71
113900,Bakers Ground,2023-06-03T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.95
113900,Bakers Ground,2023-06-03T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
113900,Bakers Ground,2023-06-03T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-03T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-03T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-03T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-03T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.86
113900,Bakers Ground,2023-06-03T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-03T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.93
113900,Bakers Ground,2023-06-03T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.18
113900,Bakers Ground,2023-06-03T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.51
113900,Bakers Ground,2023-06-03T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,48.4
113900,Bakers Ground,2023-06-03T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.5
113900,Bakers Ground,2023-06-03T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.9
113900,Bakers Ground,2023-06-03T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-03T20:30:00.000+00:00,transformer,,Temperature,C,32.4
113900,Bakers Ground,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113900,Bakers Ground,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
113900,Bakers Ground,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113900,Bakers Ground,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
113900,Bakers Ground,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113900,Bakers Ground,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
113900,Bakers Ground,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.17
113900,Bakers Ground,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
113900,Bakers Ground,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
113900,Bakers Ground,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.68
113900,Bakers Ground,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.67
113900,Bakers Ground,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.74
113900,Bakers Ground,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,120.6
113900,Bakers Ground,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
113900,Bakers Ground,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
113900,Bakers Ground,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
113900,Bakers Ground,2023-06-03T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-03T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-03T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.56
113900,Bakers Ground,2023-06-03T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.01
113900,Bakers Ground,2023-06-03T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.74
113900,Bakers Ground,2023-06-03T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.45
113900,Bakers Ground,2023-06-03T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,54.6
113900,Bakers Ground,2023-06-03T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-03T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-03T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.5
113900,Bakers Ground,2023-06-03T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-03T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-03T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-03T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.19
113900,Bakers Ground,2023-06-03T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.28
113900,Bakers Ground,2023-06-03T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.14
113900,Bakers Ground,2023-06-03T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,47.3
113900,Bakers Ground,2023-06-03T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.0
113900,Bakers Ground,2023-06-03T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-03T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-03T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-03T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.12
113900,Bakers Ground,2023-06-03T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
113900,Bakers Ground,2023-06-03T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.6
113900,Bakers Ground,2023-06-03T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.44
113900,Bakers Ground,2023-06-03T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.29
113900,Bakers Ground,2023-06-03T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
113900,Bakers Ground,2023-06-03T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-03T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-03T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-03T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-03T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.68
113900,Bakers Ground,2023-06-03T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-03T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.92
113900,Bakers Ground,2023-06-03T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.62
113900,Bakers Ground,2023-06-03T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.71
113900,Bakers Ground,2023-06-03T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,47.0
113900,Bakers Ground,2023-06-03T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-03T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.2
113900,Bakers Ground,2023-06-03T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-03T20:20:00.000+00:00,transformer,,Temperature,C,32.4
113900,Bakers Ground,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
113900,Bakers Ground,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
113900,Bakers Ground,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113900,Bakers Ground,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
113900,Bakers Ground,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113900,Bakers Ground,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
113900,Bakers Ground,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.46
113900,Bakers Ground,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
113900,Bakers Ground,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.95
113900,Bakers Ground,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.72
113900,Bakers Ground,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.2
113900,Bakers Ground,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.59
113900,Bakers Ground,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,121.1
113900,Bakers Ground,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
113900,Bakers Ground,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
113900,Bakers Ground,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
113900,Bakers Ground,2023-06-03T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-06-03T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-03T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.84
113900,Bakers Ground,2023-06-03T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.76
113900,Bakers Ground,2023-06-03T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.16
113900,Bakers Ground,2023-06-03T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.19
113900,Bakers Ground,2023-06-03T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,46.6
113900,Bakers Ground,2023-06-03T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-03T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-03T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.3
113900,Bakers Ground,2023-06-03T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-03T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-03T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-03T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.4
113900,Bakers Ground,2023-06-03T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.25
113900,Bakers Ground,2023-06-03T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.67
113900,Bakers Ground,2023-06-03T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.6
113900,Bakers Ground,2023-06-03T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.3
113900,Bakers Ground,2023-06-03T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-03T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-03T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-03T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.33
113900,Bakers Ground,2023-06-03T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-03T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.42
113900,Bakers Ground,2023-06-03T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.6
113900,Bakers Ground,2023-06-03T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.03
113900,Bakers Ground,2023-06-03T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
113900,Bakers Ground,2023-06-03T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-03T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-03T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-03T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-03T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.85
113900,Bakers Ground,2023-06-03T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-03T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.15
113900,Bakers Ground,2023-06-03T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.92
113900,Bakers Ground,2023-06-03T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.21
113900,Bakers Ground,2023-06-03T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.6
113900,Bakers Ground,2023-06-03T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-03T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.6
113900,Bakers Ground,2023-06-03T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.3
113900,Bakers Ground,2023-06-03T20:10:00.000+00:00,transformer,,Temperature,C,32.4
113900,Bakers Ground,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113900,Bakers Ground,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
113900,Bakers Ground,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113900,Bakers Ground,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
113900,Bakers Ground,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113900,Bakers Ground,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
113900,Bakers Ground,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.77
113900,Bakers Ground,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
113900,Bakers Ground,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.34
113900,Bakers Ground,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.73
113900,Bakers Ground,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.73
113900,Bakers Ground,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.1
113900,Bakers Ground,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,120.2
113900,Bakers Ground,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
113900,Bakers Ground,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
113900,Bakers Ground,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
113900,Bakers Ground,2023-06-03T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-06-03T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-03T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.29
113900,Bakers Ground,2023-06-03T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.01
113900,Bakers Ground,2023-06-03T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.63
113900,Bakers Ground,2023-06-03T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.38
113900,Bakers Ground,2023-06-03T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,50.7
113900,Bakers Ground,2023-06-03T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.4
113900,Bakers Ground,2023-06-03T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-03T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.3
113900,Bakers Ground,2023-06-03T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.41
