Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-03T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-03T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-03T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.02
113900,Bakers Ground,2023-06-03T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.94
113900,Bakers Ground,2023-06-03T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.99
113900,Bakers Ground,2023-06-03T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
113900,Bakers Ground,2023-06-03T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-03T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.9
113900,Bakers Ground,2023-06-03T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-03T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-03T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.44
113900,Bakers Ground,2023-06-03T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-03T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.88
113900,Bakers Ground,2023-06-03T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.71
113900,Bakers Ground,2023-06-03T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.94
113900,Bakers Ground,2023-06-03T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
113900,Bakers Ground,2023-06-03T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-03T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-03T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-03T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-03T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.48
113900,Bakers Ground,2023-06-03T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-03T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.2
113900,Bakers Ground,2023-06-03T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.03
113900,Bakers Ground,2023-06-03T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.85
113900,Bakers Ground,2023-06-03T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.4
113900,Bakers Ground,2023-06-03T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.3
113900,Bakers Ground,2023-06-03T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.4
113900,Bakers Ground,2023-06-03T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
113900,Bakers Ground,2023-06-03T20:00:00.000+00:00,transformer,,Temperature,C,32.4
113900,Bakers Ground,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
113900,Bakers Ground,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113900,Bakers Ground,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
113900,Bakers Ground,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
113900,Bakers Ground,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.42
113900,Bakers Ground,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.77
113900,Bakers Ground,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.75
113900,Bakers Ground,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.12
113900,Bakers Ground,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.89
113900,Bakers Ground,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.16
113900,Bakers Ground,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,122.6
113900,Bakers Ground,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
113900,Bakers Ground,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
113900,Bakers Ground,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
113900,Bakers Ground,2023-06-03T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-03T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-03T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-03T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.87
113900,Bakers Ground,2023-06-03T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.39
113900,Bakers Ground,2023-06-03T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.46
113900,Bakers Ground,2023-06-03T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,54.2
113900,Bakers Ground,2023-06-03T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.1
113900,Bakers Ground,2023-06-03T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-03T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,76.4
113900,Bakers Ground,2023-06-03T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-03T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-03T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-03T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.04
113900,Bakers Ground,2023-06-03T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.18
113900,Bakers Ground,2023-06-03T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.44
113900,Bakers Ground,2023-06-03T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
113900,Bakers Ground,2023-06-03T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-03T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-03T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-03T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-03T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.51
113900,Bakers Ground,2023-06-03T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-03T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.74
113900,Bakers Ground,2023-06-03T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.55
113900,Bakers Ground,2023-06-03T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.27
113900,Bakers Ground,2023-06-03T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
113900,Bakers Ground,2023-06-03T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-03T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-03T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-03T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-03T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.13
113900,Bakers Ground,2023-06-03T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-03T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.25
113900,Bakers Ground,2023-06-03T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.24
113900,Bakers Ground,2023-06-03T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.27
113900,Bakers Ground,2023-06-03T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,69.3
113900,Bakers Ground,2023-06-03T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.0
113900,Bakers Ground,2023-06-03T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,105.0
113900,Bakers Ground,2023-06-03T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-03T19:50:00.000+00:00,transformer,,Temperature,C,32.3
113900,Bakers Ground,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113900,Bakers Ground,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
113900,Bakers Ground,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113900,Bakers Ground,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
113900,Bakers Ground,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113900,Bakers Ground,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
113900,Bakers Ground,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
113900,Bakers Ground,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
113900,Bakers Ground,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
113900,Bakers Ground,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.89
113900,Bakers Ground,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.26
113900,Bakers Ground,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.44
113900,Bakers Ground,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,120.5
113900,Bakers Ground,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
113900,Bakers Ground,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
113900,Bakers Ground,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
113900,Bakers Ground,2023-06-03T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-03T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-03T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-03T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.58
113900,Bakers Ground,2023-06-03T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.15
113900,Bakers Ground,2023-06-03T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.56
113900,Bakers Ground,2023-06-03T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,45.3
113900,Bakers Ground,2023-06-03T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.8
113900,Bakers Ground,2023-06-03T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-03T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.3
113900,Bakers Ground,2023-06-03T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-03T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-03T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-03T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.85
113900,Bakers Ground,2023-06-03T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.66
113900,Bakers Ground,2023-06-03T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.71
113900,Bakers Ground,2023-06-03T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
113900,Bakers Ground,2023-06-03T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-03T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-03T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-03T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-03T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.64
113900,Bakers Ground,2023-06-03T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-03T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.07
113900,Bakers Ground,2023-06-03T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.77
113900,Bakers Ground,2023-06-03T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.72
113900,Bakers Ground,2023-06-03T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
113900,Bakers Ground,2023-06-03T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-03T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-03T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-03T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-03T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.04
113900,Bakers Ground,2023-06-03T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-03T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.52
113900,Bakers Ground,2023-06-03T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.78
113900,Bakers Ground,2023-06-03T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.25
113900,Bakers Ground,2023-06-03T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,58.6
113900,Bakers Ground,2023-06-03T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.2
113900,Bakers Ground,2023-06-03T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.2
113900,Bakers Ground,2023-06-03T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-03T19:40:00.000+00:00,transformer,,Temperature,C,32.3
113900,Bakers Ground,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
113900,Bakers Ground,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113900,Bakers Ground,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
113900,Bakers Ground,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113900,Bakers Ground,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
113900,Bakers Ground,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.31
113900,Bakers Ground,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
113900,Bakers Ground,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.86
113900,Bakers Ground,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.03
113900,Bakers Ground,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.82
113900,Bakers Ground,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.25
113900,Bakers Ground,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,118.7
113900,Bakers Ground,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
113900,Bakers Ground,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
113900,Bakers Ground,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
113900,Bakers Ground,2023-06-03T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-03T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-03T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-03T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.74
113900,Bakers Ground,2023-06-03T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.82
113900,Bakers Ground,2023-06-03T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.04
113900,Bakers Ground,2023-06-03T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,44.0
113900,Bakers Ground,2023-06-03T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.0
113900,Bakers Ground,2023-06-03T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-03T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.9
113900,Bakers Ground,2023-06-03T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-03T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-03T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-03T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.76
113900,Bakers Ground,2023-06-03T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.68
113900,Bakers Ground,2023-06-03T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.47
113900,Bakers Ground,2023-06-03T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
113900,Bakers Ground,2023-06-03T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-03T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.6
113900,Bakers Ground,2023-06-03T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.7
113900,Bakers Ground,2023-06-03T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
113900,Bakers Ground,2023-06-03T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.86
113900,Bakers Ground,2023-06-03T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-03T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.45
113900,Bakers Ground,2023-06-03T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.36
113900,Bakers Ground,2023-06-03T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.38
113900,Bakers Ground,2023-06-03T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
113900,Bakers Ground,2023-06-03T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-03T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-03T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-03T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-03T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.24
113900,Bakers Ground,2023-06-03T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-03T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.81
113900,Bakers Ground,2023-06-03T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.36
113900,Bakers Ground,2023-06-03T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.89
113900,Bakers Ground,2023-06-03T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,52.3
113900,Bakers Ground,2023-06-03T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.5
113900,Bakers Ground,2023-06-03T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.7
113900,Bakers Ground,2023-06-03T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-03T19:30:00.000+00:00,transformer,,Temperature,C,32.2
113900,Bakers Ground,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
113900,Bakers Ground,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113900,Bakers Ground,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
113900,Bakers Ground,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
113900,Bakers Ground,2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
113900,Bakers Ground,2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
113900,Bakers Ground,2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
113900,Bakers Ground,2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.76
113900,Bakers Ground,2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.5
113900,Bakers Ground,2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.78
113900,Bakers Ground,2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,120.1
113900,Bakers Ground,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
113900,Bakers Ground,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
113900,Bakers Ground,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
113900,Bakers Ground,2023-06-03T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-03T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-03T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-06-03T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.3
113900,Bakers Ground,2023-06-03T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.02
113900,Bakers Ground,2023-06-03T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.35
113900,Bakers Ground,2023-06-03T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,43.7
113900,Bakers Ground,2023-06-03T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.2
113900,Bakers Ground,2023-06-03T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-03T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.7
113900,Bakers Ground,2023-06-03T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-03T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-03T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-03T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.74
113900,Bakers Ground,2023-06-03T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.16
113900,Bakers Ground,2023-06-03T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.7
113900,Bakers Ground,2023-06-03T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
113900,Bakers Ground,2023-06-03T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.8
113900,Bakers Ground,2023-06-03T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-03T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.7
113900,Bakers Ground,2023-06-03T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
113900,Bakers Ground,2023-06-03T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.5
113900,Bakers Ground,2023-06-03T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-03T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.38
113900,Bakers Ground,2023-06-03T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.28
113900,Bakers Ground,2023-06-03T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.02
113900,Bakers Ground,2023-06-03T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.3
113900,Bakers Ground,2023-06-03T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.3
113900,Bakers Ground,2023-06-03T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-03T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-03T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-03T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.32
113900,Bakers Ground,2023-06-03T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-03T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.1
113900,Bakers Ground,2023-06-03T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.91
113900,Bakers Ground,2023-06-03T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.12
113900,Bakers Ground,2023-06-03T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,59.2
113900,Bakers Ground,2023-06-03T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.9
113900,Bakers Ground,2023-06-03T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.7
113900,Bakers Ground,2023-06-03T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-03T19:20:00.000+00:00,transformer,,Temperature,C,32.1
113900,Bakers Ground,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
113900,Bakers Ground,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113900,Bakers Ground,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
113900,Bakers Ground,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
113900,Bakers Ground,2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.81
113900,Bakers Ground,2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
113900,Bakers Ground,2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
113900,Bakers Ground,2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.52
113900,Bakers Ground,2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.81
113900,Bakers Ground,2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.18
113900,Bakers Ground,2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,134.2
113900,Bakers Ground,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
113900,Bakers Ground,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
113900,Bakers Ground,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
113900,Bakers Ground,2023-06-03T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-03T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-03T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.34
113900,Bakers Ground,2023-06-03T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.59
113900,Bakers Ground,2023-06-03T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.81
113900,Bakers Ground,2023-06-03T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.49
113900,Bakers Ground,2023-06-03T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,43.4
113900,Bakers Ground,2023-06-03T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-03T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-03T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.2
113900,Bakers Ground,2023-06-03T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-03T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-03T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-03T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.47
113900,Bakers Ground,2023-06-03T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.02
113900,Bakers Ground,2023-06-03T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.47
113900,Bakers Ground,2023-06-03T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
113900,Bakers Ground,2023-06-03T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.0
113900,Bakers Ground,2023-06-03T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.6
113900,Bakers Ground,2023-06-03T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.8
113900,Bakers Ground,2023-06-03T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-03T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.54
113900,Bakers Ground,2023-06-03T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-03T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.47
113900,Bakers Ground,2023-06-03T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.32
113900,Bakers Ground,2023-06-03T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.14
113900,Bakers Ground,2023-06-03T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
113900,Bakers Ground,2023-06-03T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.1
113900,Bakers Ground,2023-06-03T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-03T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-03T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-03T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.18
113900,Bakers Ground,2023-06-03T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-03T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.53
113900,Bakers Ground,2023-06-03T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.49
113900,Bakers Ground,2023-06-03T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.66
113900,Bakers Ground,2023-06-03T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.6
113900,Bakers Ground,2023-06-03T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.2
113900,Bakers Ground,2023-06-03T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.6
113900,Bakers Ground,2023-06-03T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-03T19:10:00.000+00:00,transformer,,Temperature,C,32.1
113900,Bakers Ground,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
113900,Bakers Ground,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113900,Bakers Ground,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
113900,Bakers Ground,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
113900,Bakers Ground,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.28
113900,Bakers Ground,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
113900,Bakers Ground,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.65
113900,Bakers Ground,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.06
113900,Bakers Ground,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
113900,Bakers Ground,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.77
113900,Bakers Ground,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,119.1
113900,Bakers Ground,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
113900,Bakers Ground,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
113900,Bakers Ground,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
113900,Bakers Ground,2023-06-03T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-03T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-03T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.48
113900,Bakers Ground,2023-06-03T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.12
113900,Bakers Ground,2023-06-03T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.11
113900,Bakers Ground,2023-06-03T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.63
113900,Bakers Ground,2023-06-03T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.1
113900,Bakers Ground,2023-06-03T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.6
113900,Bakers Ground,2023-06-03T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-03T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.3
113900,Bakers Ground,2023-06-03T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-03T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-03T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-03T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.62
113900,Bakers Ground,2023-06-03T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.76
113900,Bakers Ground,2023-06-03T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.12
113900,Bakers Ground,2023-06-03T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
113900,Bakers Ground,2023-06-03T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.5
113900,Bakers Ground,2023-06-03T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.3
113900,Bakers Ground,2023-06-03T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.0
113900,Bakers Ground,2023-06-03T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-03T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.83
113900,Bakers Ground,2023-06-03T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-03T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.29
113900,Bakers Ground,2023-06-03T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.63
113900,Bakers Ground,2023-06-03T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.18
113900,Bakers Ground,2023-06-03T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
113900,Bakers Ground,2023-06-03T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-03T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-03T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-03T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-03T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.16
113900,Bakers Ground,2023-06-03T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-03T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.27
113900,Bakers Ground,2023-06-03T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.33
113900,Bakers Ground,2023-06-03T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.7
113900,Bakers Ground,2023-06-03T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.6
113900,Bakers Ground,2023-06-03T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.4
113900,Bakers Ground,2023-06-03T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.3
113900,Bakers Ground,2023-06-03T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
113900,Bakers Ground,2023-06-03T19:00:00.000+00:00,transformer,,Temperature,C,32.0
113900,Bakers Ground,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
113900,Bakers Ground,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113900,Bakers Ground,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
113900,Bakers Ground,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
113900,Bakers Ground,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.78
113900,Bakers Ground,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
113900,Bakers Ground,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.63
113900,Bakers Ground,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.31
113900,Bakers Ground,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.57
113900,Bakers Ground,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.64
113900,Bakers Ground,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,126.1
113900,Bakers Ground,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
113900,Bakers Ground,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
113900,Bakers Ground,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
113900,Bakers Ground,2023-06-03T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-03T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-03T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.37
113900,Bakers Ground,2023-06-03T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.08
113900,Bakers Ground,2023-06-03T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.79
113900,Bakers Ground,2023-06-03T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.66
113900,Bakers Ground,2023-06-03T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,43.6
113900,Bakers Ground,2023-06-03T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.6
113900,Bakers Ground,2023-06-03T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-03T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.5
113900,Bakers Ground,2023-06-03T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-03T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-03T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-03T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.76
113900,Bakers Ground,2023-06-03T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.93
113900,Bakers Ground,2023-06-03T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.73
113900,Bakers Ground,2023-06-03T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.1
113900,Bakers Ground,2023-06-03T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.2
113900,Bakers Ground,2023-06-03T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.6
113900,Bakers Ground,2023-06-03T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.1
113900,Bakers Ground,2023-06-03T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-03T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.46
113900,Bakers Ground,2023-06-03T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-03T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.09
113900,Bakers Ground,2023-06-03T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.04
113900,Bakers Ground,2023-06-03T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.12
113900,Bakers Ground,2023-06-03T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
113900,Bakers Ground,2023-06-03T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-03T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-03T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-03T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-03T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.41
113900,Bakers Ground,2023-06-03T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-03T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.59
113900,Bakers Ground,2023-06-03T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.18
113900,Bakers Ground,2023-06-03T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.5
113900,Bakers Ground,2023-06-03T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,54.6
113900,Bakers Ground,2023-06-03T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.7
113900,Bakers Ground,2023-06-03T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.8
113900,Bakers Ground,2023-06-03T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.1
113900,Bakers Ground,2023-06-03T18:50:00.000+00:00,transformer,,Temperature,C,31.9
113900,Bakers Ground,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
113900,Bakers Ground,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113900,Bakers Ground,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
113900,Bakers Ground,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
113900,Bakers Ground,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.27
113900,Bakers Ground,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.52
113900,Bakers Ground,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.51
113900,Bakers Ground,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.52
113900,Bakers Ground,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.86
113900,Bakers Ground,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.01
113900,Bakers Ground,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,121.3
113900,Bakers Ground,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
113900,Bakers Ground,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
113900,Bakers Ground,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
113900,Bakers Ground,2023-06-03T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-03T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-03T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-03T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.75
113900,Bakers Ground,2023-06-03T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.85
113900,Bakers Ground,2023-06-03T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.07
113900,Bakers Ground,2023-06-03T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,51.9
113900,Bakers Ground,2023-06-03T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.7
113900,Bakers Ground,2023-06-03T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-03T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.0
113900,Bakers Ground,2023-06-03T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-03T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-03T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-03T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.2
113900,Bakers Ground,2023-06-03T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.54
113900,Bakers Ground,2023-06-03T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.63
113900,Bakers Ground,2023-06-03T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
113900,Bakers Ground,2023-06-03T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.1
113900,Bakers Ground,2023-06-03T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.0
113900,Bakers Ground,2023-06-03T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.4
113900,Bakers Ground,2023-06-03T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-03T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.2
113900,Bakers Ground,2023-06-03T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-03T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.19
113900,Bakers Ground,2023-06-03T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.5
113900,Bakers Ground,2023-06-03T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.48
113900,Bakers Ground,2023-06-03T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
113900,Bakers Ground,2023-06-03T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-03T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-03T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-03T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-03T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.95
113900,Bakers Ground,2023-06-03T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-03T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.17
113900,Bakers Ground,2023-06-03T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.22
113900,Bakers Ground,2023-06-03T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.66
113900,Bakers Ground,2023-06-03T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,76.4
113900,Bakers Ground,2023-06-03T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.6
113900,Bakers Ground,2023-06-03T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,109.3
113900,Bakers Ground,2023-06-03T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-03T18:40:00.000+00:00,transformer,,Temperature,C,31.9
113900,Bakers Ground,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
113900,Bakers Ground,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113900,Bakers Ground,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
113900,Bakers Ground,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
113900,Bakers Ground,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
113900,Bakers Ground,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
113900,Bakers Ground,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.68
113900,Bakers Ground,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.3
113900,Bakers Ground,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.11
113900,Bakers Ground,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.84
113900,Bakers Ground,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,120.9
113900,Bakers Ground,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
113900,Bakers Ground,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
113900,Bakers Ground,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
113900,Bakers Ground,2023-06-03T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-03T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-03T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-03T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.21
113900,Bakers Ground,2023-06-03T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.01
113900,Bakers Ground,2023-06-03T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.34
113900,Bakers Ground,2023-06-03T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,45.2
113900,Bakers Ground,2023-06-03T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.3
113900,Bakers Ground,2023-06-03T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-03T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.3
113900,Bakers Ground,2023-06-03T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-03T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-03T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-03T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.5
113900,Bakers Ground,2023-06-03T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.97
113900,Bakers Ground,2023-06-03T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.35
113900,Bakers Ground,2023-06-03T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.5
113900,Bakers Ground,2023-06-03T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-03T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.1
113900,Bakers Ground,2023-06-03T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.4
113900,Bakers Ground,2023-06-03T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-03T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.18
113900,Bakers Ground,2023-06-03T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-03T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.51
113900,Bakers Ground,2023-06-03T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.04
113900,Bakers Ground,2023-06-03T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.3
113900,Bakers Ground,2023-06-03T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
113900,Bakers Ground,2023-06-03T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-03T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-03T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-03T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-03T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.73
113900,Bakers Ground,2023-06-03T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-03T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.92
113900,Bakers Ground,2023-06-03T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.83
113900,Bakers Ground,2023-06-03T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.96
113900,Bakers Ground,2023-06-03T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.0
113900,Bakers Ground,2023-06-03T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.7
113900,Bakers Ground,2023-06-03T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.8
113900,Bakers Ground,2023-06-03T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.5
113900,Bakers Ground,2023-06-03T18:30:00.000+00:00,transformer,,Temperature,C,31.8
