Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
113900,Bakers Ground,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113900,Bakers Ground,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
113900,Bakers Ground,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
113900,Bakers Ground,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
113900,Bakers Ground,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
113900,Bakers Ground,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
113900,Bakers Ground,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.14
113900,Bakers Ground,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.77
113900,Bakers Ground,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.96
113900,Bakers Ground,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,117.3
113900,Bakers Ground,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
113900,Bakers Ground,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
113900,Bakers Ground,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
113900,Bakers Ground,2023-06-03T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-03T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-03T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-03T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.0
113900,Bakers Ground,2023-06-03T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.63
113900,Bakers Ground,2023-06-03T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.4
113900,Bakers Ground,2023-06-03T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,41.7
113900,Bakers Ground,2023-06-03T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.1
113900,Bakers Ground,2023-06-03T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-03T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.9
113900,Bakers Ground,2023-06-03T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-03T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-03T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-03T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.8
113900,Bakers Ground,2023-06-03T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.23
113900,Bakers Ground,2023-06-03T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.74
113900,Bakers Ground,2023-06-03T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
113900,Bakers Ground,2023-06-03T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.9
113900,Bakers Ground,2023-06-03T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.9
113900,Bakers Ground,2023-06-03T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.3
113900,Bakers Ground,2023-06-03T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-03T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.46
113900,Bakers Ground,2023-06-03T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-06-03T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.56
113900,Bakers Ground,2023-06-03T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.26
113900,Bakers Ground,2023-06-03T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.5
113900,Bakers Ground,2023-06-03T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
113900,Bakers Ground,2023-06-03T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-03T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.1
113900,Bakers Ground,2023-06-03T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-03T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-03T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.08
113900,Bakers Ground,2023-06-03T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-03T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.83
113900,Bakers Ground,2023-06-03T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.99
113900,Bakers Ground,2023-06-03T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.31
113900,Bakers Ground,2023-06-03T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,52.3
113900,Bakers Ground,2023-06-03T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.0
113900,Bakers Ground,2023-06-03T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.9
113900,Bakers Ground,2023-06-03T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.9
113900,Bakers Ground,2023-06-03T18:20:00.000+00:00,transformer,,Temperature,C,31.7
113900,Bakers Ground,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
113900,Bakers Ground,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113900,Bakers Ground,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
113900,Bakers Ground,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
113900,Bakers Ground,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
113900,Bakers Ground,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
113900,Bakers Ground,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
113900,Bakers Ground,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.19
113900,Bakers Ground,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.6
113900,Bakers Ground,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.95
113900,Bakers Ground,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,118.1
113900,Bakers Ground,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
113900,Bakers Ground,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
113900,Bakers Ground,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
113900,Bakers Ground,2023-06-03T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-03T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-03T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-03T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.43
113900,Bakers Ground,2023-06-03T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.48
113900,Bakers Ground,2023-06-03T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.96
113900,Bakers Ground,2023-06-03T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.9
113900,Bakers Ground,2023-06-03T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-03T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-03T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.5
113900,Bakers Ground,2023-06-03T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-03T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-03T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-03T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.15
113900,Bakers Ground,2023-06-03T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.71
113900,Bakers Ground,2023-06-03T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.65
113900,Bakers Ground,2023-06-03T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
113900,Bakers Ground,2023-06-03T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-03T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.3
113900,Bakers Ground,2023-06-03T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.8
113900,Bakers Ground,2023-06-03T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-03T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
113900,Bakers Ground,2023-06-03T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-03T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.41
113900,Bakers Ground,2023-06-03T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.41
113900,Bakers Ground,2023-06-03T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.88
113900,Bakers Ground,2023-06-03T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
113900,Bakers Ground,2023-06-03T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-03T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.5
113900,Bakers Ground,2023-06-03T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-03T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-03T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.24
113900,Bakers Ground,2023-06-03T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-03T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.9
113900,Bakers Ground,2023-06-03T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.78
113900,Bakers Ground,2023-06-03T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.1
113900,Bakers Ground,2023-06-03T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.4
113900,Bakers Ground,2023-06-03T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.8
113900,Bakers Ground,2023-06-03T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.5
113900,Bakers Ground,2023-06-03T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.1
113900,Bakers Ground,2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,31.6
113900,Bakers Ground,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
113900,Bakers Ground,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113900,Bakers Ground,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
113900,Bakers Ground,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
113900,Bakers Ground,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
113900,Bakers Ground,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
113900,Bakers Ground,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
113900,Bakers Ground,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.88
113900,Bakers Ground,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.56
113900,Bakers Ground,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.59
113900,Bakers Ground,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,120.2
113900,Bakers Ground,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
113900,Bakers Ground,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
113900,Bakers Ground,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
113900,Bakers Ground,2023-06-03T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-03T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-03T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-03T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.34
113900,Bakers Ground,2023-06-03T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.84
113900,Bakers Ground,2023-06-03T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.13
113900,Bakers Ground,2023-06-03T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,46.3
113900,Bakers Ground,2023-06-03T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.8
113900,Bakers Ground,2023-06-03T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-03T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.2
113900,Bakers Ground,2023-06-03T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-03T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-03T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-03T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.0
113900,Bakers Ground,2023-06-03T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.08
113900,Bakers Ground,2023-06-03T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.52
113900,Bakers Ground,2023-06-03T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
113900,Bakers Ground,2023-06-03T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.5
113900,Bakers Ground,2023-06-03T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.6
113900,Bakers Ground,2023-06-03T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.8
113900,Bakers Ground,2023-06-03T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-03T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.61
113900,Bakers Ground,2023-06-03T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-03T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.95
113900,Bakers Ground,2023-06-03T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.48
113900,Bakers Ground,2023-06-03T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.25
113900,Bakers Ground,2023-06-03T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
113900,Bakers Ground,2023-06-03T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-03T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.1
113900,Bakers Ground,2023-06-03T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-03T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-03T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.31
113900,Bakers Ground,2023-06-03T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-03T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.6
113900,Bakers Ground,2023-06-03T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.78
113900,Bakers Ground,2023-06-03T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.55
113900,Bakers Ground,2023-06-03T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,66.6
113900,Bakers Ground,2023-06-03T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.7
113900,Bakers Ground,2023-06-03T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,107.8
113900,Bakers Ground,2023-06-03T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-03T18:00:00.000+00:00,transformer,,Temperature,C,31.5
113900,Bakers Ground,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
113900,Bakers Ground,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
113900,Bakers Ground,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
113900,Bakers Ground,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
113900,Bakers Ground,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
113900,Bakers Ground,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
113900,Bakers Ground,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.89
113900,Bakers Ground,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.21
113900,Bakers Ground,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.44
113900,Bakers Ground,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,126.2
113900,Bakers Ground,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
113900,Bakers Ground,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
113900,Bakers Ground,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
113900,Bakers Ground,2023-06-03T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-03T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-03T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-03T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.66
113900,Bakers Ground,2023-06-03T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.07
113900,Bakers Ground,2023-06-03T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.49
113900,Bakers Ground,2023-06-03T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.9
113900,Bakers Ground,2023-06-03T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.8
113900,Bakers Ground,2023-06-03T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-03T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.9
113900,Bakers Ground,2023-06-03T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-03T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-03T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-03T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.21
113900,Bakers Ground,2023-06-03T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.01
113900,Bakers Ground,2023-06-03T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.46
113900,Bakers Ground,2023-06-03T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,46.0
113900,Bakers Ground,2023-06-03T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,82.4
113900,Bakers Ground,2023-06-03T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.9
113900,Bakers Ground,2023-06-03T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.1
113900,Bakers Ground,2023-06-03T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-03T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.34
113900,Bakers Ground,2023-06-03T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-03T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.68
113900,Bakers Ground,2023-06-03T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.39
113900,Bakers Ground,2023-06-03T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.68
113900,Bakers Ground,2023-06-03T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
113900,Bakers Ground,2023-06-03T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-03T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.7
113900,Bakers Ground,2023-06-03T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-03T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-03T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.77
113900,Bakers Ground,2023-06-03T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-03T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.88
113900,Bakers Ground,2023-06-03T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.84
113900,Bakers Ground,2023-06-03T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.44
113900,Bakers Ground,2023-06-03T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,48.8
113900,Bakers Ground,2023-06-03T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.4
113900,Bakers Ground,2023-06-03T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.8
113900,Bakers Ground,2023-06-03T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.6
113900,Bakers Ground,2023-06-03T17:50:00.000+00:00,transformer,,Temperature,C,31.4
113900,Bakers Ground,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
113900,Bakers Ground,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
113900,Bakers Ground,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
113900,Bakers Ground,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.94
113900,Bakers Ground,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
113900,Bakers Ground,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
113900,Bakers Ground,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.41
113900,Bakers Ground,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.52
113900,Bakers Ground,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.07
113900,Bakers Ground,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
113900,Bakers Ground,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
113900,Bakers Ground,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
113900,Bakers Ground,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
113900,Bakers Ground,2023-06-03T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-03T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-03T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-03T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.59
113900,Bakers Ground,2023-06-03T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.57
113900,Bakers Ground,2023-06-03T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.98
113900,Bakers Ground,2023-06-03T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.7
113900,Bakers Ground,2023-06-03T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.3
113900,Bakers Ground,2023-06-03T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-03T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.2
113900,Bakers Ground,2023-06-03T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-03T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-03T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-03T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.63
113900,Bakers Ground,2023-06-03T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.74
113900,Bakers Ground,2023-06-03T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.94
113900,Bakers Ground,2023-06-03T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,53.0
113900,Bakers Ground,2023-06-03T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,83.6
113900,Bakers Ground,2023-06-03T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-03T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.8
113900,Bakers Ground,2023-06-03T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-03T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.59
113900,Bakers Ground,2023-06-03T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-06-03T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.02
113900,Bakers Ground,2023-06-03T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.5
113900,Bakers Ground,2023-06-03T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.94
113900,Bakers Ground,2023-06-03T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
113900,Bakers Ground,2023-06-03T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-03T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-03T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-03T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-03T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.37
113900,Bakers Ground,2023-06-03T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-03T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.94
113900,Bakers Ground,2023-06-03T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.9
113900,Bakers Ground,2023-06-03T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.78
113900,Bakers Ground,2023-06-03T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,55.8
113900,Bakers Ground,2023-06-03T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.4
113900,Bakers Ground,2023-06-03T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,96.5
113900,Bakers Ground,2023-06-03T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.8
113900,Bakers Ground,2023-06-03T17:40:00.000+00:00,transformer,,Temperature,C,31.2
113900,Bakers Ground,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
113900,Bakers Ground,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
113900,Bakers Ground,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
113900,Bakers Ground,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.87
113900,Bakers Ground,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
113900,Bakers Ground,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
113900,Bakers Ground,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.18
113900,Bakers Ground,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.71
113900,Bakers Ground,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.64
113900,Bakers Ground,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,114.4
113900,Bakers Ground,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
113900,Bakers Ground,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
113900,Bakers Ground,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
113900,Bakers Ground,2023-06-03T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-03T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-03T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-03T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.89
113900,Bakers Ground,2023-06-03T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.12
113900,Bakers Ground,2023-06-03T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.58
113900,Bakers Ground,2023-06-03T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,52.6
113900,Bakers Ground,2023-06-03T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-03T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-03T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.9
113900,Bakers Ground,2023-06-03T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-03T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-03T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-03T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.45
113900,Bakers Ground,2023-06-03T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.0
113900,Bakers Ground,2023-06-03T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.0
113900,Bakers Ground,2023-06-03T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,48.1
113900,Bakers Ground,2023-06-03T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,82.5
113900,Bakers Ground,2023-06-03T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-03T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-03T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-03T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.76
113900,Bakers Ground,2023-06-03T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-03T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.59
113900,Bakers Ground,2023-06-03T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.09
113900,Bakers Ground,2023-06-03T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.75
113900,Bakers Ground,2023-06-03T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
113900,Bakers Ground,2023-06-03T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-03T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-03T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-03T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-03T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.12
113900,Bakers Ground,2023-06-03T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-03T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.32
113900,Bakers Ground,2023-06-03T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.68
113900,Bakers Ground,2023-06-03T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.04
113900,Bakers Ground,2023-06-03T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,56.8
113900,Bakers Ground,2023-06-03T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.8
113900,Bakers Ground,2023-06-03T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,98.7
113900,Bakers Ground,2023-06-03T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-03T17:30:00.000+00:00,transformer,,Temperature,C,31.1
113900,Bakers Ground,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
113900,Bakers Ground,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
113900,Bakers Ground,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
113900,Bakers Ground,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.61
113900,Bakers Ground,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
113900,Bakers Ground,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
113900,Bakers Ground,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.24
113900,Bakers Ground,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.71
113900,Bakers Ground,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.37
113900,Bakers Ground,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,113.6
113900,Bakers Ground,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
113900,Bakers Ground,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
113900,Bakers Ground,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
113900,Bakers Ground,2023-06-03T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-03T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-03T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-03T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.92
113900,Bakers Ground,2023-06-03T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.05
113900,Bakers Ground,2023-06-03T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.5
113900,Bakers Ground,2023-06-03T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,70.6
113900,Bakers Ground,2023-06-03T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.5
113900,Bakers Ground,2023-06-03T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-03T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,85.1
113900,Bakers Ground,2023-06-03T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-03T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-03T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
113900,Bakers Ground,2023-06-03T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.46
113900,Bakers Ground,2023-06-03T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.93
113900,Bakers Ground,2023-06-03T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.52
113900,Bakers Ground,2023-06-03T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.1
113900,Bakers Ground,2023-06-03T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.3
113900,Bakers Ground,2023-06-03T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.4
113900,Bakers Ground,2023-06-03T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.7
113900,Bakers Ground,2023-06-03T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-03T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.52
113900,Bakers Ground,2023-06-03T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-03T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.65
113900,Bakers Ground,2023-06-03T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.95
113900,Bakers Ground,2023-06-03T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.26
113900,Bakers Ground,2023-06-03T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
113900,Bakers Ground,2023-06-03T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-03T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-03T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-03T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-03T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.25
113900,Bakers Ground,2023-06-03T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-03T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.48
113900,Bakers Ground,2023-06-03T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.97
113900,Bakers Ground,2023-06-03T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.9
113900,Bakers Ground,2023-06-03T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,56.4
113900,Bakers Ground,2023-06-03T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.4
113900,Bakers Ground,2023-06-03T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,96.7
113900,Bakers Ground,2023-06-03T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-03T17:20:00.000+00:00,transformer,,Temperature,C,31.0
113900,Bakers Ground,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
113900,Bakers Ground,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
113900,Bakers Ground,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
113900,Bakers Ground,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
113900,Bakers Ground,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
113900,Bakers Ground,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
113900,Bakers Ground,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.51
113900,Bakers Ground,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.01
113900,Bakers Ground,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.17
113900,Bakers Ground,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,109.9
113900,Bakers Ground,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
113900,Bakers Ground,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
113900,Bakers Ground,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
113900,Bakers Ground,2023-06-03T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-03T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-03T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-03T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.58
113900,Bakers Ground,2023-06-03T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.82
113900,Bakers Ground,2023-06-03T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.06
113900,Bakers Ground,2023-06-03T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,52.4
113900,Bakers Ground,2023-06-03T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.2
113900,Bakers Ground,2023-06-03T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-03T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.8
113900,Bakers Ground,2023-06-03T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-03T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-03T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
113900,Bakers Ground,2023-06-03T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.2
113900,Bakers Ground,2023-06-03T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.43
113900,Bakers Ground,2023-06-03T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.74
113900,Bakers Ground,2023-06-03T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
113900,Bakers Ground,2023-06-03T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.3
113900,Bakers Ground,2023-06-03T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.1
113900,Bakers Ground,2023-06-03T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.6
113900,Bakers Ground,2023-06-03T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
113900,Bakers Ground,2023-06-03T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.38
113900,Bakers Ground,2023-06-03T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-03T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.59
113900,Bakers Ground,2023-06-03T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.38
113900,Bakers Ground,2023-06-03T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.65
113900,Bakers Ground,2023-06-03T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
113900,Bakers Ground,2023-06-03T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-03T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-03T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-03T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-03T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.23
113900,Bakers Ground,2023-06-03T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-03T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.12
113900,Bakers Ground,2023-06-03T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.78
113900,Bakers Ground,2023-06-03T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.53
113900,Bakers Ground,2023-06-03T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.5
113900,Bakers Ground,2023-06-03T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.1
113900,Bakers Ground,2023-06-03T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.6
113900,Bakers Ground,2023-06-03T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.7
113900,Bakers Ground,2023-06-03T17:10:00.000+00:00,transformer,,Temperature,C,30.9
113900,Bakers Ground,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
113900,Bakers Ground,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
113900,Bakers Ground,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
113900,Bakers Ground,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
113900,Bakers Ground,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
113900,Bakers Ground,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
113900,Bakers Ground,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.49
113900,Bakers Ground,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.66
113900,Bakers Ground,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.98
113900,Bakers Ground,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,116.4
113900,Bakers Ground,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
113900,Bakers Ground,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
113900,Bakers Ground,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
113900,Bakers Ground,2023-06-03T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-03T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-03T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-03T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.31
113900,Bakers Ground,2023-06-03T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.52
113900,Bakers Ground,2023-06-03T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.78
113900,Bakers Ground,2023-06-03T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,43.0
113900,Bakers Ground,2023-06-03T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.9
113900,Bakers Ground,2023-06-03T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-03T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.2
113900,Bakers Ground,2023-06-03T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-03T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-03T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
113900,Bakers Ground,2023-06-03T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.73
113900,Bakers Ground,2023-06-03T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.88
113900,Bakers Ground,2023-06-03T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.64
113900,Bakers Ground,2023-06-03T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.9
113900,Bakers Ground,2023-06-03T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.0
113900,Bakers Ground,2023-06-03T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.0
113900,Bakers Ground,2023-06-03T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.1
113900,Bakers Ground,2023-06-03T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-03T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.29
113900,Bakers Ground,2023-06-03T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-06-03T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.92
113900,Bakers Ground,2023-06-03T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.8
113900,Bakers Ground,2023-06-03T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.59
113900,Bakers Ground,2023-06-03T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
113900,Bakers Ground,2023-06-03T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-03T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-03T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-03T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-03T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.59
113900,Bakers Ground,2023-06-03T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-03T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.09
113900,Bakers Ground,2023-06-03T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.48
113900,Bakers Ground,2023-06-03T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.91
113900,Bakers Ground,2023-06-03T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,55.8
113900,Bakers Ground,2023-06-03T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.7
113900,Bakers Ground,2023-06-03T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,106.5
113900,Bakers Ground,2023-06-03T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.6
113900,Bakers Ground,2023-06-03T17:00:00.000+00:00,transformer,,Temperature,C,30.8
113900,Bakers Ground,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
113900,Bakers Ground,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
113900,Bakers Ground,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
113900,Bakers Ground,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
113900,Bakers Ground,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
113900,Bakers Ground,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
113900,Bakers Ground,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.05
113900,Bakers Ground,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.08
113900,Bakers Ground,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.93
113900,Bakers Ground,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,121.0
113900,Bakers Ground,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
113900,Bakers Ground,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
113900,Bakers Ground,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
113900,Bakers Ground,2023-06-03T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-03T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-03T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.53
113900,Bakers Ground,2023-06-03T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.51
113900,Bakers Ground,2023-06-03T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.08
113900,Bakers Ground,2023-06-03T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.06
113900,Bakers Ground,2023-06-03T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,50.6
113900,Bakers Ground,2023-06-03T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.8
113900,Bakers Ground,2023-06-03T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
113900,Bakers Ground,2023-06-03T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.3
113900,Bakers Ground,2023-06-03T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-03T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-03T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
113900,Bakers Ground,2023-06-03T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.05
