Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-03T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.01
113900,Bakers Ground,2023-06-03T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.35
113900,Bakers Ground,2023-06-03T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.0
113900,Bakers Ground,2023-06-03T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-03T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-03T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.1
113900,Bakers Ground,2023-06-03T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-03T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.48
113900,Bakers Ground,2023-06-03T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
113900,Bakers Ground,2023-06-03T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.33
113900,Bakers Ground,2023-06-03T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.29
113900,Bakers Ground,2023-06-03T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.72
113900,Bakers Ground,2023-06-03T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
113900,Bakers Ground,2023-06-03T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-03T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-03T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-03T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-03T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.51
113900,Bakers Ground,2023-06-03T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-03T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.06
113900,Bakers Ground,2023-06-03T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.87
113900,Bakers Ground,2023-06-03T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.95
113900,Bakers Ground,2023-06-03T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,51.6
113900,Bakers Ground,2023-06-03T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.2
113900,Bakers Ground,2023-06-03T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,101.5
113900,Bakers Ground,2023-06-03T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.7
113900,Bakers Ground,2023-06-03T16:50:00.000+00:00,transformer,,Temperature,C,30.7
113900,Bakers Ground,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
113900,Bakers Ground,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
113900,Bakers Ground,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
113900,Bakers Ground,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
113900,Bakers Ground,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
113900,Bakers Ground,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
113900,Bakers Ground,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.95
113900,Bakers Ground,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.67
113900,Bakers Ground,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.08
113900,Bakers Ground,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,121.2
113900,Bakers Ground,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
113900,Bakers Ground,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
113900,Bakers Ground,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
113900,Bakers Ground,2023-06-03T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-03T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-03T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.23
113900,Bakers Ground,2023-06-03T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.49
113900,Bakers Ground,2023-06-03T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.58
113900,Bakers Ground,2023-06-03T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.04
113900,Bakers Ground,2023-06-03T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,47.1
113900,Bakers Ground,2023-06-03T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.4
113900,Bakers Ground,2023-06-03T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
113900,Bakers Ground,2023-06-03T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-03T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-03T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-03T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
113900,Bakers Ground,2023-06-03T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.6
113900,Bakers Ground,2023-06-03T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.49
113900,Bakers Ground,2023-06-03T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.27
113900,Bakers Ground,2023-06-03T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,52.3
113900,Bakers Ground,2023-06-03T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-03T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.9
113900,Bakers Ground,2023-06-03T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.1
113900,Bakers Ground,2023-06-03T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
113900,Bakers Ground,2023-06-03T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.96
113900,Bakers Ground,2023-06-03T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
113900,Bakers Ground,2023-06-03T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.83
113900,Bakers Ground,2023-06-03T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.59
113900,Bakers Ground,2023-06-03T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.28
113900,Bakers Ground,2023-06-03T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
113900,Bakers Ground,2023-06-03T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-03T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-03T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-03T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-03T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.81
113900,Bakers Ground,2023-06-03T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-03T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.13
113900,Bakers Ground,2023-06-03T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.74
113900,Bakers Ground,2023-06-03T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.16
113900,Bakers Ground,2023-06-03T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.9
113900,Bakers Ground,2023-06-03T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.0
113900,Bakers Ground,2023-06-03T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.3
113900,Bakers Ground,2023-06-03T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.1
113900,Bakers Ground,2023-06-03T16:40:00.000+00:00,transformer,,Temperature,C,30.6
113900,Bakers Ground,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
113900,Bakers Ground,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
113900,Bakers Ground,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
113900,Bakers Ground,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
113900,Bakers Ground,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
113900,Bakers Ground,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
113900,Bakers Ground,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.04
113900,Bakers Ground,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.22
113900,Bakers Ground,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.75
113900,Bakers Ground,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,121.8
113900,Bakers Ground,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
113900,Bakers Ground,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
113900,Bakers Ground,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
113900,Bakers Ground,2023-06-03T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-03T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-03T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.22
113900,Bakers Ground,2023-06-03T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.44
113900,Bakers Ground,2023-06-03T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.2
113900,Bakers Ground,2023-06-03T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.88
113900,Bakers Ground,2023-06-03T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.1
113900,Bakers Ground,2023-06-03T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.9
113900,Bakers Ground,2023-06-03T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-03T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-03T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-03T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-03T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
113900,Bakers Ground,2023-06-03T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.35
113900,Bakers Ground,2023-06-03T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.11
113900,Bakers Ground,2023-06-03T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.47
113900,Bakers Ground,2023-06-03T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
113900,Bakers Ground,2023-06-03T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-03T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-03T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.3
113900,Bakers Ground,2023-06-03T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-03T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.08
113900,Bakers Ground,2023-06-03T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-06-03T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.39
113900,Bakers Ground,2023-06-03T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.79
113900,Bakers Ground,2023-06-03T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.72
113900,Bakers Ground,2023-06-03T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
113900,Bakers Ground,2023-06-03T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-03T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-03T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-03T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-03T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.8
113900,Bakers Ground,2023-06-03T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-03T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.03
113900,Bakers Ground,2023-06-03T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.97
113900,Bakers Ground,2023-06-03T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.8
113900,Bakers Ground,2023-06-03T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
113900,Bakers Ground,2023-06-03T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.6
113900,Bakers Ground,2023-06-03T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.7
113900,Bakers Ground,2023-06-03T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.6
113900,Bakers Ground,2023-06-03T16:30:00.000+00:00,transformer,,Temperature,C,30.6
113900,Bakers Ground,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
113900,Bakers Ground,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
113900,Bakers Ground,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
113900,Bakers Ground,2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
113900,Bakers Ground,2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
113900,Bakers Ground,2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
113900,Bakers Ground,2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.22
113900,Bakers Ground,2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.49
113900,Bakers Ground,2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.88
113900,Bakers Ground,2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
113900,Bakers Ground,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
113900,Bakers Ground,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
113900,Bakers Ground,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
113900,Bakers Ground,2023-06-03T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-03T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-03T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.68
113900,Bakers Ground,2023-06-03T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.91
113900,Bakers Ground,2023-06-03T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.49
113900,Bakers Ground,2023-06-03T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.38
113900,Bakers Ground,2023-06-03T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,42.9
113900,Bakers Ground,2023-06-03T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-03T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-03T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-03T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-03T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-03T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-03T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.77
113900,Bakers Ground,2023-06-03T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.91
113900,Bakers Ground,2023-06-03T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.59
113900,Bakers Ground,2023-06-03T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
113900,Bakers Ground,2023-06-03T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-03T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-03T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-03T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-03T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.83
113900,Bakers Ground,2023-06-03T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
113900,Bakers Ground,2023-06-03T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.18
113900,Bakers Ground,2023-06-03T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.53
113900,Bakers Ground,2023-06-03T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.1
113900,Bakers Ground,2023-06-03T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-06-03T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-03T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-03T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-03T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-03T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.19
113900,Bakers Ground,2023-06-03T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-03T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.91
113900,Bakers Ground,2023-06-03T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.63
113900,Bakers Ground,2023-06-03T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.13
113900,Bakers Ground,2023-06-03T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,51.8
113900,Bakers Ground,2023-06-03T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-03T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.8
113900,Bakers Ground,2023-06-03T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-03T16:20:00.000+00:00,transformer,,Temperature,C,30.5
113900,Bakers Ground,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
113900,Bakers Ground,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
113900,Bakers Ground,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
113900,Bakers Ground,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
113900,Bakers Ground,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.54
113900,Bakers Ground,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
113900,Bakers Ground,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.78
113900,Bakers Ground,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.49
113900,Bakers Ground,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.2
113900,Bakers Ground,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,120.1
113900,Bakers Ground,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
113900,Bakers Ground,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
113900,Bakers Ground,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
113900,Bakers Ground,2023-06-03T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-03T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-03T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.37
113900,Bakers Ground,2023-06-03T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.65
113900,Bakers Ground,2023-06-03T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.94
113900,Bakers Ground,2023-06-03T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.16
113900,Bakers Ground,2023-06-03T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,55.9
113900,Bakers Ground,2023-06-03T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-03T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.2
113900,Bakers Ground,2023-06-03T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.4
113900,Bakers Ground,2023-06-03T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-03T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-03T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
113900,Bakers Ground,2023-06-03T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.36
113900,Bakers Ground,2023-06-03T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.37
113900,Bakers Ground,2023-06-03T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.6
113900,Bakers Ground,2023-06-03T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
113900,Bakers Ground,2023-06-03T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-03T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-03T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-03T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-03T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.62
113900,Bakers Ground,2023-06-03T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
113900,Bakers Ground,2023-06-03T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.09
113900,Bakers Ground,2023-06-03T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.47
113900,Bakers Ground,2023-06-03T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.16
113900,Bakers Ground,2023-06-03T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,46.0
113900,Bakers Ground,2023-06-03T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-03T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,73.5
113900,Bakers Ground,2023-06-03T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-03T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-03T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.7
113900,Bakers Ground,2023-06-03T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-03T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.86
113900,Bakers Ground,2023-06-03T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.33
113900,Bakers Ground,2023-06-03T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.94
113900,Bakers Ground,2023-06-03T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.7
113900,Bakers Ground,2023-06-03T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-03T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.8
113900,Bakers Ground,2023-06-03T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.0
113900,Bakers Ground,2023-06-03T16:10:00.000+00:00,transformer,,Temperature,C,30.5
113900,Bakers Ground,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
113900,Bakers Ground,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
113900,Bakers Ground,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
113900,Bakers Ground,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.99
113900,Bakers Ground,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
113900,Bakers Ground,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
113900,Bakers Ground,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.97
113900,Bakers Ground,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.29
113900,Bakers Ground,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.87
113900,Bakers Ground,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,126.0
113900,Bakers Ground,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
113900,Bakers Ground,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
113900,Bakers Ground,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
113900,Bakers Ground,2023-06-03T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-03T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-03T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.37
113900,Bakers Ground,2023-06-03T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.42
113900,Bakers Ground,2023-06-03T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.07
113900,Bakers Ground,2023-06-03T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.98
113900,Bakers Ground,2023-06-03T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,43.2
113900,Bakers Ground,2023-06-03T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-03T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.5
113900,Bakers Ground,2023-06-03T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-03T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-03T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-03T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-03T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.29
113900,Bakers Ground,2023-06-03T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.78
113900,Bakers Ground,2023-06-03T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.49
113900,Bakers Ground,2023-06-03T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
113900,Bakers Ground,2023-06-03T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-03T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-03T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-03T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-03T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.77
113900,Bakers Ground,2023-06-03T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-03T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.55
113900,Bakers Ground,2023-06-03T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.44
113900,Bakers Ground,2023-06-03T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.59
113900,Bakers Ground,2023-06-03T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,65.7
113900,Bakers Ground,2023-06-03T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-03T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,89.4
113900,Bakers Ground,2023-06-03T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-03T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-03T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.39
113900,Bakers Ground,2023-06-03T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-03T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.83
113900,Bakers Ground,2023-06-03T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.46
113900,Bakers Ground,2023-06-03T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.52
113900,Bakers Ground,2023-06-03T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.6
113900,Bakers Ground,2023-06-03T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.5
113900,Bakers Ground,2023-06-03T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.9
113900,Bakers Ground,2023-06-03T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-03T16:00:00.000+00:00,transformer,,Temperature,C,30.4
113900,Bakers Ground,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
113900,Bakers Ground,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
113900,Bakers Ground,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
113900,Bakers Ground,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
113900,Bakers Ground,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.82
113900,Bakers Ground,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
113900,Bakers Ground,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.09
113900,Bakers Ground,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.72
113900,Bakers Ground,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.58
113900,Bakers Ground,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,136.8
113900,Bakers Ground,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
113900,Bakers Ground,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
113900,Bakers Ground,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
113900,Bakers Ground,2023-06-03T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-03T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-03T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.47
113900,Bakers Ground,2023-06-03T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.88
113900,Bakers Ground,2023-06-03T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.03
113900,Bakers Ground,2023-06-03T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.7
113900,Bakers Ground,2023-06-03T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.3
113900,Bakers Ground,2023-06-03T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-03T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
113900,Bakers Ground,2023-06-03T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-03T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-03T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-03T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-06-03T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.64
113900,Bakers Ground,2023-06-03T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.28
113900,Bakers Ground,2023-06-03T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.13
113900,Bakers Ground,2023-06-03T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
113900,Bakers Ground,2023-06-03T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-03T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-03T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-03T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-03T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.04
113900,Bakers Ground,2023-06-03T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-03T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.24
113900,Bakers Ground,2023-06-03T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.54
113900,Bakers Ground,2023-06-03T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.46
113900,Bakers Ground,2023-06-03T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,46.0
113900,Bakers Ground,2023-06-03T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-03T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,65.8
113900,Bakers Ground,2023-06-03T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-03T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-03T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.13
113900,Bakers Ground,2023-06-03T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-03T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.76
113900,Bakers Ground,2023-06-03T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.14
113900,Bakers Ground,2023-06-03T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.63
113900,Bakers Ground,2023-06-03T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.4
113900,Bakers Ground,2023-06-03T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.1
113900,Bakers Ground,2023-06-03T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.1
113900,Bakers Ground,2023-06-03T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.2
113900,Bakers Ground,2023-06-03T15:50:00.000+00:00,transformer,,Temperature,C,30.4
113900,Bakers Ground,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
113900,Bakers Ground,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
113900,Bakers Ground,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
113900,Bakers Ground,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
113900,Bakers Ground,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
113900,Bakers Ground,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.43
113900,Bakers Ground,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
113900,Bakers Ground,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.52
113900,Bakers Ground,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.84
113900,Bakers Ground,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.92
113900,Bakers Ground,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,113.4
113900,Bakers Ground,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
113900,Bakers Ground,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
113900,Bakers Ground,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
113900,Bakers Ground,2023-06-03T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.65
113900,Bakers Ground,2023-06-03T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-03T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.36
113900,Bakers Ground,2023-06-03T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.75
113900,Bakers Ground,2023-06-03T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.04
113900,Bakers Ground,2023-06-03T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.55
113900,Bakers Ground,2023-06-03T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.6
113900,Bakers Ground,2023-06-03T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-03T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.5
113900,Bakers Ground,2023-06-03T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-03T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-03T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-03T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
113900,Bakers Ground,2023-06-03T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.82
113900,Bakers Ground,2023-06-03T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.53
113900,Bakers Ground,2023-06-03T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.92
113900,Bakers Ground,2023-06-03T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
113900,Bakers Ground,2023-06-03T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-03T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.5
113900,Bakers Ground,2023-06-03T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-03T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-03T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.54
113900,Bakers Ground,2023-06-03T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-03T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.44
113900,Bakers Ground,2023-06-03T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.75
113900,Bakers Ground,2023-06-03T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.74
113900,Bakers Ground,2023-06-03T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,51.7
113900,Bakers Ground,2023-06-03T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-03T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,74.3
113900,Bakers Ground,2023-06-03T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-03T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-03T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.78
113900,Bakers Ground,2023-06-03T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-03T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.12
113900,Bakers Ground,2023-06-03T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.71
113900,Bakers Ground,2023-06-03T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.55
113900,Bakers Ground,2023-06-03T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
113900,Bakers Ground,2023-06-03T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-03T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.2
113900,Bakers Ground,2023-06-03T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.9
113900,Bakers Ground,2023-06-03T15:40:00.000+00:00,transformer,,Temperature,C,30.4
113900,Bakers Ground,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
113900,Bakers Ground,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
113900,Bakers Ground,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
113900,Bakers Ground,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.54
113900,Bakers Ground,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
113900,Bakers Ground,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
113900,Bakers Ground,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.13
113900,Bakers Ground,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.54
113900,Bakers Ground,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.76
113900,Bakers Ground,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,130.2
113900,Bakers Ground,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
113900,Bakers Ground,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
113900,Bakers Ground,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
113900,Bakers Ground,2023-06-03T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-03T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-03T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.59
113900,Bakers Ground,2023-06-03T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.35
113900,Bakers Ground,2023-06-03T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.67
113900,Bakers Ground,2023-06-03T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.56
113900,Bakers Ground,2023-06-03T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.5
113900,Bakers Ground,2023-06-03T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-03T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.8
113900,Bakers Ground,2023-06-03T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-03T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-03T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-03T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
113900,Bakers Ground,2023-06-03T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.36
113900,Bakers Ground,2023-06-03T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.68
113900,Bakers Ground,2023-06-03T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.09
113900,Bakers Ground,2023-06-03T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
113900,Bakers Ground,2023-06-03T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-03T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.4
113900,Bakers Ground,2023-06-03T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-03T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-03T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.5
113900,Bakers Ground,2023-06-03T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
113900,Bakers Ground,2023-06-03T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.71
113900,Bakers Ground,2023-06-03T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.42
113900,Bakers Ground,2023-06-03T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.16
113900,Bakers Ground,2023-06-03T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,47.4
113900,Bakers Ground,2023-06-03T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-03T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,64.6
113900,Bakers Ground,2023-06-03T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-03T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-03T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.66
113900,Bakers Ground,2023-06-03T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-03T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.63
113900,Bakers Ground,2023-06-03T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.41
113900,Bakers Ground,2023-06-03T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.8
113900,Bakers Ground,2023-06-03T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
113900,Bakers Ground,2023-06-03T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-03T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.4
113900,Bakers Ground,2023-06-03T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-03T15:30:00.000+00:00,transformer,,Temperature,C,30.4
113900,Bakers Ground,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
113900,Bakers Ground,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
113900,Bakers Ground,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
113900,Bakers Ground,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
113900,Bakers Ground,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
113900,Bakers Ground,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
113900,Bakers Ground,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.06
113900,Bakers Ground,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.34
113900,Bakers Ground,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.61
113900,Bakers Ground,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,133.7
113900,Bakers Ground,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
113900,Bakers Ground,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
113900,Bakers Ground,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
113900,Bakers Ground,2023-06-03T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-03T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-03T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.37
113900,Bakers Ground,2023-06-03T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.27
113900,Bakers Ground,2023-06-03T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.49
113900,Bakers Ground,2023-06-03T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.35
113900,Bakers Ground,2023-06-03T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.0
113900,Bakers Ground,2023-06-03T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-03T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
113900,Bakers Ground,2023-06-03T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-03T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-03T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-03T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
113900,Bakers Ground,2023-06-03T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.75
113900,Bakers Ground,2023-06-03T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.55
113900,Bakers Ground,2023-06-03T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.33
113900,Bakers Ground,2023-06-03T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
113900,Bakers Ground,2023-06-03T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-03T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-03T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-03T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-03T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.33
113900,Bakers Ground,2023-06-03T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-03T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.39
113900,Bakers Ground,2023-06-03T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.01
113900,Bakers Ground,2023-06-03T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.23
113900,Bakers Ground,2023-06-03T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
113900,Bakers Ground,2023-06-03T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-03T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.6
113900,Bakers Ground,2023-06-03T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-03T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-03T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.31
113900,Bakers Ground,2023-06-03T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-03T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.81
113900,Bakers Ground,2023-06-03T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.45
113900,Bakers Ground,2023-06-03T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.61
113900,Bakers Ground,2023-06-03T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,60.6
113900,Bakers Ground,2023-06-03T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-03T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.5
113900,Bakers Ground,2023-06-03T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-03T15:20:00.000+00:00,transformer,,Temperature,C,30.4
113900,Bakers Ground,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
113900,Bakers Ground,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
