Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
113900,Bakers Ground,2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.27
113900,Bakers Ground,2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
113900,Bakers Ground,2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
113900,Bakers Ground,2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.22
113900,Bakers Ground,2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.48
113900,Bakers Ground,2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.52
113900,Bakers Ground,2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,137.9
113900,Bakers Ground,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
113900,Bakers Ground,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
113900,Bakers Ground,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
113900,Bakers Ground,2023-06-03T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.48
113900,Bakers Ground,2023-06-03T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-03T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-03T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.57
113900,Bakers Ground,2023-06-03T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.6
113900,Bakers Ground,2023-06-03T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.07
113900,Bakers Ground,2023-06-03T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.4
113900,Bakers Ground,2023-06-03T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-03T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
113900,Bakers Ground,2023-06-03T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-03T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-03T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-03T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-06-03T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.06
113900,Bakers Ground,2023-06-03T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.83
113900,Bakers Ground,2023-06-03T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.28
113900,Bakers Ground,2023-06-03T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
113900,Bakers Ground,2023-06-03T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-03T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-03T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-03T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-03T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
113900,Bakers Ground,2023-06-03T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-03T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.41
113900,Bakers Ground,2023-06-03T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.16
113900,Bakers Ground,2023-06-03T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.32
113900,Bakers Ground,2023-06-03T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,45.2
113900,Bakers Ground,2023-06-03T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-03T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.0
113900,Bakers Ground,2023-06-03T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-03T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-03T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.35
113900,Bakers Ground,2023-06-03T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-03T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.36
113900,Bakers Ground,2023-06-03T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.1
113900,Bakers Ground,2023-06-03T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.7
113900,Bakers Ground,2023-06-03T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,64.1
113900,Bakers Ground,2023-06-03T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.0
113900,Bakers Ground,2023-06-03T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.7
113900,Bakers Ground,2023-06-03T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-03T15:10:00.000+00:00,transformer,,Temperature,C,30.3
113900,Bakers Ground,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
113900,Bakers Ground,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
113900,Bakers Ground,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
113900,Bakers Ground,2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
113900,Bakers Ground,2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
113900,Bakers Ground,2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
113900,Bakers Ground,2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.41
113900,Bakers Ground,2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.37
113900,Bakers Ground,2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.38
113900,Bakers Ground,2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,140.1
113900,Bakers Ground,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
113900,Bakers Ground,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
113900,Bakers Ground,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
113900,Bakers Ground,2023-06-03T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.33
113900,Bakers Ground,2023-06-03T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-03T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-06-03T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.26
113900,Bakers Ground,2023-06-03T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.42
113900,Bakers Ground,2023-06-03T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.27
113900,Bakers Ground,2023-06-03T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.1
113900,Bakers Ground,2023-06-03T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-03T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
113900,Bakers Ground,2023-06-03T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-03T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
113900,Bakers Ground,2023-06-03T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-03T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-03T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.65
113900,Bakers Ground,2023-06-03T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.69
113900,Bakers Ground,2023-06-03T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.33
113900,Bakers Ground,2023-06-03T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.1
113900,Bakers Ground,2023-06-03T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-03T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-03T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-03T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-03T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.42
113900,Bakers Ground,2023-06-03T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-03T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.1
113900,Bakers Ground,2023-06-03T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.85
113900,Bakers Ground,2023-06-03T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.91
113900,Bakers Ground,2023-06-03T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,50.3
113900,Bakers Ground,2023-06-03T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
113900,Bakers Ground,2023-06-03T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,62.1
113900,Bakers Ground,2023-06-03T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-03T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-03T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.46
113900,Bakers Ground,2023-06-03T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-03T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.56
113900,Bakers Ground,2023-06-03T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.01
113900,Bakers Ground,2023-06-03T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.95
113900,Bakers Ground,2023-06-03T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,56.2
113900,Bakers Ground,2023-06-03T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.9
113900,Bakers Ground,2023-06-03T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.5
113900,Bakers Ground,2023-06-03T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-03T15:00:00.000+00:00,transformer,,Temperature,C,30.3
113900,Bakers Ground,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
113900,Bakers Ground,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
113900,Bakers Ground,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
113900,Bakers Ground,2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
113900,Bakers Ground,2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
113900,Bakers Ground,2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
113900,Bakers Ground,2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.57
113900,Bakers Ground,2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.27
113900,Bakers Ground,2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.46
113900,Bakers Ground,2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,134.4
113900,Bakers Ground,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
113900,Bakers Ground,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
113900,Bakers Ground,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
113900,Bakers Ground,2023-06-03T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-03T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-03T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-06-03T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.08
113900,Bakers Ground,2023-06-03T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.88
113900,Bakers Ground,2023-06-03T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.49
113900,Bakers Ground,2023-06-03T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.6
113900,Bakers Ground,2023-06-03T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-03T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.6
113900,Bakers Ground,2023-06-03T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-03T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-06-03T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-03T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-03T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.6
113900,Bakers Ground,2023-06-03T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.72
113900,Bakers Ground,2023-06-03T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.47
113900,Bakers Ground,2023-06-03T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.2
113900,Bakers Ground,2023-06-03T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.4
113900,Bakers Ground,2023-06-03T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-03T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-03T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-03T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.37
113900,Bakers Ground,2023-06-03T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-03T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.61
113900,Bakers Ground,2023-06-03T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.62
113900,Bakers Ground,2023-06-03T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.55
113900,Bakers Ground,2023-06-03T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,55.8
113900,Bakers Ground,2023-06-03T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-03T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,73.4
113900,Bakers Ground,2023-06-03T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
113900,Bakers Ground,2023-06-03T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-03T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.2
113900,Bakers Ground,2023-06-03T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-03T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.38
113900,Bakers Ground,2023-06-03T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.14
113900,Bakers Ground,2023-06-03T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.27
113900,Bakers Ground,2023-06-03T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,64.7
113900,Bakers Ground,2023-06-03T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-03T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.1
113900,Bakers Ground,2023-06-03T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-03T14:50:00.000+00:00,transformer,,Temperature,C,30.3
113900,Bakers Ground,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
113900,Bakers Ground,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
113900,Bakers Ground,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
113900,Bakers Ground,2023-06-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
113900,Bakers Ground,2023-06-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
113900,Bakers Ground,2023-06-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
113900,Bakers Ground,2023-06-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.67
113900,Bakers Ground,2023-06-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.36
113900,Bakers Ground,2023-06-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.78
113900,Bakers Ground,2023-06-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,135.8
113900,Bakers Ground,2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
113900,Bakers Ground,2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
113900,Bakers Ground,2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
113900,Bakers Ground,2023-06-03T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-03T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-03T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-03T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-3.23
113900,Bakers Ground,2023-06-03T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.23
113900,Bakers Ground,2023-06-03T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.15
113900,Bakers Ground,2023-06-03T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,44.4
113900,Bakers Ground,2023-06-03T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-03T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.1
113900,Bakers Ground,2023-06-03T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-03T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-03T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-03T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-03T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.18
113900,Bakers Ground,2023-06-03T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.85
113900,Bakers Ground,2023-06-03T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.53
113900,Bakers Ground,2023-06-03T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,45.2
113900,Bakers Ground,2023-06-03T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.8
113900,Bakers Ground,2023-06-03T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-03T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-03T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-03T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.94
113900,Bakers Ground,2023-06-03T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-03T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.24
113900,Bakers Ground,2023-06-03T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.7
113900,Bakers Ground,2023-06-03T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
113900,Bakers Ground,2023-06-03T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,49.9
113900,Bakers Ground,2023-06-03T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-03T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,65.3
113900,Bakers Ground,2023-06-03T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
113900,Bakers Ground,2023-06-03T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-03T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.29
113900,Bakers Ground,2023-06-03T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-03T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.25
113900,Bakers Ground,2023-06-03T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.32
113900,Bakers Ground,2023-06-03T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.17
113900,Bakers Ground,2023-06-03T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,58.7
113900,Bakers Ground,2023-06-03T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.1
113900,Bakers Ground,2023-06-03T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.8
113900,Bakers Ground,2023-06-03T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-03T14:40:00.000+00:00,transformer,,Temperature,C,30.3
113900,Bakers Ground,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
113900,Bakers Ground,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
113900,Bakers Ground,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
113900,Bakers Ground,2023-06-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
113900,Bakers Ground,2023-06-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
113900,Bakers Ground,2023-06-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
113900,Bakers Ground,2023-06-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.44
113900,Bakers Ground,2023-06-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.71
113900,Bakers Ground,2023-06-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.56
113900,Bakers Ground,2023-06-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,132.9
113900,Bakers Ground,2023-06-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
113900,Bakers Ground,2023-06-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
113900,Bakers Ground,2023-06-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
113900,Bakers Ground,2023-06-03T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-03T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-03T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-03T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.43
113900,Bakers Ground,2023-06-03T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.81
113900,Bakers Ground,2023-06-03T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.92
113900,Bakers Ground,2023-06-03T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,51.5
113900,Bakers Ground,2023-06-03T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-03T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.4
113900,Bakers Ground,2023-06-03T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-03T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-03T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-03T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
113900,Bakers Ground,2023-06-03T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.66
113900,Bakers Ground,2023-06-03T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.23
113900,Bakers Ground,2023-06-03T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.31
113900,Bakers Ground,2023-06-03T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,45.7
113900,Bakers Ground,2023-06-03T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.9
113900,Bakers Ground,2023-06-03T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-03T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-03T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-03T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.71
113900,Bakers Ground,2023-06-03T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-06-03T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.55
113900,Bakers Ground,2023-06-03T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.07
113900,Bakers Ground,2023-06-03T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.86
113900,Bakers Ground,2023-06-03T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,48.8
113900,Bakers Ground,2023-06-03T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-03T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,62.6
113900,Bakers Ground,2023-06-03T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
113900,Bakers Ground,2023-06-03T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-03T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.32
113900,Bakers Ground,2023-06-03T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-03T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.32
113900,Bakers Ground,2023-06-03T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.9
113900,Bakers Ground,2023-06-03T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.31
113900,Bakers Ground,2023-06-03T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,54.7
113900,Bakers Ground,2023-06-03T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-03T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.0
113900,Bakers Ground,2023-06-03T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-03T14:30:00.000+00:00,transformer,,Temperature,C,30.2
113900,Bakers Ground,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
113900,Bakers Ground,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
113900,Bakers Ground,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
113900,Bakers Ground,2023-06-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
113900,Bakers Ground,2023-06-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
113900,Bakers Ground,2023-06-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
113900,Bakers Ground,2023-06-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.1
113900,Bakers Ground,2023-06-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.25
113900,Bakers Ground,2023-06-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.41
113900,Bakers Ground,2023-06-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,126.9
113900,Bakers Ground,2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
113900,Bakers Ground,2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
113900,Bakers Ground,2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
113900,Bakers Ground,2023-06-03T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-03T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-03T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-03T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.41
113900,Bakers Ground,2023-06-03T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.23
113900,Bakers Ground,2023-06-03T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.22
113900,Bakers Ground,2023-06-03T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.7
113900,Bakers Ground,2023-06-03T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-03T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.9
113900,Bakers Ground,2023-06-03T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-03T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-03T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-03T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
113900,Bakers Ground,2023-06-03T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.39
113900,Bakers Ground,2023-06-03T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.36
113900,Bakers Ground,2023-06-03T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.43
113900,Bakers Ground,2023-06-03T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,44.5
113900,Bakers Ground,2023-06-03T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.7
113900,Bakers Ground,2023-06-03T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.3
113900,Bakers Ground,2023-06-03T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-03T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-03T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.32
113900,Bakers Ground,2023-06-03T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-03T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.26
113900,Bakers Ground,2023-06-03T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.45
113900,Bakers Ground,2023-06-03T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.83
113900,Bakers Ground,2023-06-03T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,64.9
113900,Bakers Ground,2023-06-03T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
113900,Bakers Ground,2023-06-03T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,77.2
113900,Bakers Ground,2023-06-03T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-03T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-03T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.42
113900,Bakers Ground,2023-06-03T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-03T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.37
113900,Bakers Ground,2023-06-03T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.24
113900,Bakers Ground,2023-06-03T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.89
113900,Bakers Ground,2023-06-03T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,61.7
113900,Bakers Ground,2023-06-03T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-03T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.9
113900,Bakers Ground,2023-06-03T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-03T14:20:00.000+00:00,transformer,,Temperature,C,30.3
113900,Bakers Ground,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
113900,Bakers Ground,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
113900,Bakers Ground,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
113900,Bakers Ground,2023-06-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
113900,Bakers Ground,2023-06-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
113900,Bakers Ground,2023-06-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
113900,Bakers Ground,2023-06-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.43
113900,Bakers Ground,2023-06-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.38
113900,Bakers Ground,2023-06-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.38
113900,Bakers Ground,2023-06-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,155.2
113900,Bakers Ground,2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
113900,Bakers Ground,2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
113900,Bakers Ground,2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
113900,Bakers Ground,2023-06-03T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-03T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-03T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-03T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.0
113900,Bakers Ground,2023-06-03T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.2
113900,Bakers Ground,2023-06-03T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.48
113900,Bakers Ground,2023-06-03T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.1
113900,Bakers Ground,2023-06-03T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-03T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.5
113900,Bakers Ground,2023-06-03T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-03T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-03T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-03T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
113900,Bakers Ground,2023-06-03T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.44
113900,Bakers Ground,2023-06-03T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.45
113900,Bakers Ground,2023-06-03T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.84
113900,Bakers Ground,2023-06-03T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,42.1
113900,Bakers Ground,2023-06-03T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.2
113900,Bakers Ground,2023-06-03T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-03T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-03T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-03T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
113900,Bakers Ground,2023-06-03T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-03T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.51
113900,Bakers Ground,2023-06-03T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.26
113900,Bakers Ground,2023-06-03T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.09
113900,Bakers Ground,2023-06-03T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,50.1
113900,Bakers Ground,2023-06-03T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
113900,Bakers Ground,2023-06-03T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.8
113900,Bakers Ground,2023-06-03T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
113900,Bakers Ground,2023-06-03T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-03T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.01
113900,Bakers Ground,2023-06-03T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-03T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.62
113900,Bakers Ground,2023-06-03T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.53
113900,Bakers Ground,2023-06-03T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.58
113900,Bakers Ground,2023-06-03T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,70.8
113900,Bakers Ground,2023-06-03T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-03T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.4
113900,Bakers Ground,2023-06-03T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-03T14:10:00.000+00:00,transformer,,Temperature,C,30.2
113900,Bakers Ground,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
113900,Bakers Ground,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
113900,Bakers Ground,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
113900,Bakers Ground,2023-06-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
113900,Bakers Ground,2023-06-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
113900,Bakers Ground,2023-06-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
113900,Bakers Ground,2023-06-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.56
113900,Bakers Ground,2023-06-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.52
113900,Bakers Ground,2023-06-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
113900,Bakers Ground,2023-06-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,149.8
113900,Bakers Ground,2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
113900,Bakers Ground,2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
113900,Bakers Ground,2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
113900,Bakers Ground,2023-06-03T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-03T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-03T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-06-03T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.07
113900,Bakers Ground,2023-06-03T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.24
113900,Bakers Ground,2023-06-03T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.06
113900,Bakers Ground,2023-06-03T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,50.5
113900,Bakers Ground,2023-06-03T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-03T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
113900,Bakers Ground,2023-06-03T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-03T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-03T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-03T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-03T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.25
113900,Bakers Ground,2023-06-03T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.56
113900,Bakers Ground,2023-06-03T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.21
113900,Bakers Ground,2023-06-03T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
113900,Bakers Ground,2023-06-03T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-03T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-03T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-03T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-03T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113900,Bakers Ground,2023-06-03T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-03T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.05
113900,Bakers Ground,2023-06-03T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.09
113900,Bakers Ground,2023-06-03T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.62
113900,Bakers Ground,2023-06-03T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,46.7
113900,Bakers Ground,2023-06-03T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
113900,Bakers Ground,2023-06-03T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.8
113900,Bakers Ground,2023-06-03T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-03T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-03T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.01
113900,Bakers Ground,2023-06-03T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-03T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.81
113900,Bakers Ground,2023-06-03T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.18
113900,Bakers Ground,2023-06-03T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.27
113900,Bakers Ground,2023-06-03T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,57.0
113900,Bakers Ground,2023-06-03T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-03T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.2
113900,Bakers Ground,2023-06-03T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-03T14:00:00.000+00:00,transformer,,Temperature,C,30.1
113900,Bakers Ground,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
113900,Bakers Ground,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
113900,Bakers Ground,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
113900,Bakers Ground,2023-06-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
113900,Bakers Ground,2023-06-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.63
113900,Bakers Ground,2023-06-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
113900,Bakers Ground,2023-06-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.04
113900,Bakers Ground,2023-06-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.41
113900,Bakers Ground,2023-06-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.16
113900,Bakers Ground,2023-06-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,127.0
113900,Bakers Ground,2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
113900,Bakers Ground,2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
113900,Bakers Ground,2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
113900,Bakers Ground,2023-06-03T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-03T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-03T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.44
113900,Bakers Ground,2023-06-03T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-3.43
113900,Bakers Ground,2023-06-03T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.23
113900,Bakers Ground,2023-06-03T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.35
113900,Bakers Ground,2023-06-03T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,45.3
113900,Bakers Ground,2023-06-03T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-03T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.7
113900,Bakers Ground,2023-06-03T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-03T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-03T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-03T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-03T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.91
113900,Bakers Ground,2023-06-03T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.02
113900,Bakers Ground,2023-06-03T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.91
113900,Bakers Ground,2023-06-03T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,51.8
113900,Bakers Ground,2023-06-03T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.2
113900,Bakers Ground,2023-06-03T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-03T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-03T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-03T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113900,Bakers Ground,2023-06-03T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-03T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.56
113900,Bakers Ground,2023-06-03T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.37
113900,Bakers Ground,2023-06-03T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.8
113900,Bakers Ground,2023-06-03T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,48.4
113900,Bakers Ground,2023-06-03T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
113900,Bakers Ground,2023-06-03T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.9
113900,Bakers Ground,2023-06-03T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
113900,Bakers Ground,2023-06-03T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-03T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.35
113900,Bakers Ground,2023-06-03T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-03T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.95
113900,Bakers Ground,2023-06-03T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.48
113900,Bakers Ground,2023-06-03T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.15
113900,Bakers Ground,2023-06-03T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,65.5
113900,Bakers Ground,2023-06-03T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-03T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.2
113900,Bakers Ground,2023-06-03T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-03T13:50:00.000+00:00,transformer,,Temperature,C,30.0
113900,Bakers Ground,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
113900,Bakers Ground,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
113900,Bakers Ground,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
113900,Bakers Ground,2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
113900,Bakers Ground,2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.57
113900,Bakers Ground,2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
113900,Bakers Ground,2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.99
113900,Bakers Ground,2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.9
113900,Bakers Ground,2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.22
113900,Bakers Ground,2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,135.1
113900,Bakers Ground,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
113900,Bakers Ground,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
113900,Bakers Ground,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
113900,Bakers Ground,2023-06-03T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-03T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-03T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-03T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.0
113900,Bakers Ground,2023-06-03T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.15
113900,Bakers Ground,2023-06-03T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.91
113900,Bakers Ground,2023-06-03T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,48.5
113900,Bakers Ground,2023-06-03T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-03T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.4
113900,Bakers Ground,2023-06-03T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-03T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-03T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-03T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
113900,Bakers Ground,2023-06-03T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.69
113900,Bakers Ground,2023-06-03T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.24
113900,Bakers Ground,2023-06-03T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.3
113900,Bakers Ground,2023-06-03T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,53.6
113900,Bakers Ground,2023-06-03T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.3
113900,Bakers Ground,2023-06-03T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.3
