Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-03T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-03T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-03T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
113900,Bakers Ground,2023-06-03T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-03T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.85
113900,Bakers Ground,2023-06-03T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.46
113900,Bakers Ground,2023-06-03T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.14
113900,Bakers Ground,2023-06-03T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,49.7
113900,Bakers Ground,2023-06-03T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
113900,Bakers Ground,2023-06-03T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.5
113900,Bakers Ground,2023-06-03T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-03T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-03T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.9
113900,Bakers Ground,2023-06-03T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-03T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.95
113900,Bakers Ground,2023-06-03T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.91
113900,Bakers Ground,2023-06-03T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.32
113900,Bakers Ground,2023-06-03T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,67.9
113900,Bakers Ground,2023-06-03T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.2
113900,Bakers Ground,2023-06-03T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-03T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-03T13:40:00.000+00:00,transformer,,Temperature,C,29.9
113900,Bakers Ground,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
113900,Bakers Ground,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
113900,Bakers Ground,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
113900,Bakers Ground,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
113900,Bakers Ground,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
113900,Bakers Ground,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
113900,Bakers Ground,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.49
113900,Bakers Ground,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.83
113900,Bakers Ground,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.68
113900,Bakers Ground,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,127.1
113900,Bakers Ground,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
113900,Bakers Ground,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
113900,Bakers Ground,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
113900,Bakers Ground,2023-06-03T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-03T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-03T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-03T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.97
113900,Bakers Ground,2023-06-03T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.46
113900,Bakers Ground,2023-06-03T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.99
113900,Bakers Ground,2023-06-03T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,44.4
113900,Bakers Ground,2023-06-03T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-03T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
113900,Bakers Ground,2023-06-03T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-03T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-03T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-03T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
113900,Bakers Ground,2023-06-03T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.22
113900,Bakers Ground,2023-06-03T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.94
113900,Bakers Ground,2023-06-03T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.97
113900,Bakers Ground,2023-06-03T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,46.0
113900,Bakers Ground,2023-06-03T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-03T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.7
113900,Bakers Ground,2023-06-03T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-03T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-03T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
113900,Bakers Ground,2023-06-03T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-03T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.73
113900,Bakers Ground,2023-06-03T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.62
113900,Bakers Ground,2023-06-03T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.48
113900,Bakers Ground,2023-06-03T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
113900,Bakers Ground,2023-06-03T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
113900,Bakers Ground,2023-06-03T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-03T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
113900,Bakers Ground,2023-06-03T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-03T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.54
113900,Bakers Ground,2023-06-03T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-03T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.24
113900,Bakers Ground,2023-06-03T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.7
113900,Bakers Ground,2023-06-03T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.79
113900,Bakers Ground,2023-06-03T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,67.3
113900,Bakers Ground,2023-06-03T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.4
113900,Bakers Ground,2023-06-03T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.2
113900,Bakers Ground,2023-06-03T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
113900,Bakers Ground,2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,29.8
113900,Bakers Ground,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
113900,Bakers Ground,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
113900,Bakers Ground,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
113900,Bakers Ground,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
113900,Bakers Ground,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
113900,Bakers Ground,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
113900,Bakers Ground,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.22
113900,Bakers Ground,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.48
113900,Bakers Ground,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.23
113900,Bakers Ground,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,124.3
113900,Bakers Ground,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
113900,Bakers Ground,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
113900,Bakers Ground,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
113900,Bakers Ground,2023-06-03T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-03T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-03T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-03T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-5.05
113900,Bakers Ground,2023-06-03T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.28
113900,Bakers Ground,2023-06-03T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.34
113900,Bakers Ground,2023-06-03T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.2
113900,Bakers Ground,2023-06-03T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-03T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
113900,Bakers Ground,2023-06-03T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-03T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-03T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-03T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-03T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.77
113900,Bakers Ground,2023-06-03T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.94
113900,Bakers Ground,2023-06-03T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.77
113900,Bakers Ground,2023-06-03T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.7
113900,Bakers Ground,2023-06-03T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-03T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.5
113900,Bakers Ground,2023-06-03T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-03T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-03T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113900,Bakers Ground,2023-06-03T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-03T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.01
113900,Bakers Ground,2023-06-03T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.99
113900,Bakers Ground,2023-06-03T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.32
113900,Bakers Ground,2023-06-03T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
113900,Bakers Ground,2023-06-03T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
113900,Bakers Ground,2023-06-03T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-03T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
113900,Bakers Ground,2023-06-03T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-03T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.05
113900,Bakers Ground,2023-06-03T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-03T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.29
113900,Bakers Ground,2023-06-03T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.83
113900,Bakers Ground,2023-06-03T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.89
113900,Bakers Ground,2023-06-03T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,59.7
113900,Bakers Ground,2023-06-03T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-03T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.1
113900,Bakers Ground,2023-06-03T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
113900,Bakers Ground,2023-06-03T13:20:00.000+00:00,transformer,,Temperature,C,29.7
113900,Bakers Ground,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
113900,Bakers Ground,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
113900,Bakers Ground,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
113900,Bakers Ground,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
113900,Bakers Ground,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
113900,Bakers Ground,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
113900,Bakers Ground,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.02
113900,Bakers Ground,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.51
113900,Bakers Ground,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.32
113900,Bakers Ground,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,126.2
113900,Bakers Ground,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
113900,Bakers Ground,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
113900,Bakers Ground,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
113900,Bakers Ground,2023-06-03T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-06-03T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-03T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-03T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-6.2
113900,Bakers Ground,2023-06-03T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.35
113900,Bakers Ground,2023-06-03T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.82
113900,Bakers Ground,2023-06-03T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,44.9
113900,Bakers Ground,2023-06-03T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-03T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.5
113900,Bakers Ground,2023-06-03T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-03T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-03T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-03T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-03T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.7
113900,Bakers Ground,2023-06-03T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.16
113900,Bakers Ground,2023-06-03T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.46
113900,Bakers Ground,2023-06-03T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.5
113900,Bakers Ground,2023-06-03T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-03T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-03T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
113900,Bakers Ground,2023-06-03T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-03T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
113900,Bakers Ground,2023-06-03T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-03T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.92
113900,Bakers Ground,2023-06-03T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.06
113900,Bakers Ground,2023-06-03T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.46
113900,Bakers Ground,2023-06-03T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
113900,Bakers Ground,2023-06-03T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
113900,Bakers Ground,2023-06-03T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-03T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
113900,Bakers Ground,2023-06-03T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-03T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.27
113900,Bakers Ground,2023-06-03T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-03T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.39
113900,Bakers Ground,2023-06-03T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.38
113900,Bakers Ground,2023-06-03T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.73
113900,Bakers Ground,2023-06-03T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,55.7
113900,Bakers Ground,2023-06-03T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-03T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.2
113900,Bakers Ground,2023-06-03T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-03T13:10:00.000+00:00,transformer,,Temperature,C,29.5
113900,Bakers Ground,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
113900,Bakers Ground,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
113900,Bakers Ground,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
113900,Bakers Ground,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
113900,Bakers Ground,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
113900,Bakers Ground,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
113900,Bakers Ground,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.8
113900,Bakers Ground,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.13
113900,Bakers Ground,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.47
113900,Bakers Ground,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,116.8
113900,Bakers Ground,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
113900,Bakers Ground,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
113900,Bakers Ground,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
113900,Bakers Ground,2023-06-03T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-03T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-03T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-03T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.59
113900,Bakers Ground,2023-06-03T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.57
113900,Bakers Ground,2023-06-03T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.56
113900,Bakers Ground,2023-06-03T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,47.0
113900,Bakers Ground,2023-06-03T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-03T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.3
113900,Bakers Ground,2023-06-03T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-03T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-03T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-03T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-03T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.03
113900,Bakers Ground,2023-06-03T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.16
113900,Bakers Ground,2023-06-03T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.73
113900,Bakers Ground,2023-06-03T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.5
113900,Bakers Ground,2023-06-03T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-03T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-03T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-03T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-03T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
113900,Bakers Ground,2023-06-03T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
113900,Bakers Ground,2023-06-03T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.04
113900,Bakers Ground,2023-06-03T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.69
113900,Bakers Ground,2023-06-03T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.37
113900,Bakers Ground,2023-06-03T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
113900,Bakers Ground,2023-06-03T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
113900,Bakers Ground,2023-06-03T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-03T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-03T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-03T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.4
113900,Bakers Ground,2023-06-03T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-03T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.43
113900,Bakers Ground,2023-06-03T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.01
113900,Bakers Ground,2023-06-03T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.63
113900,Bakers Ground,2023-06-03T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,57.1
113900,Bakers Ground,2023-06-03T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.3
113900,Bakers Ground,2023-06-03T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.7
113900,Bakers Ground,2023-06-03T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-03T13:00:00.000+00:00,transformer,,Temperature,C,29.3
113900,Bakers Ground,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
113900,Bakers Ground,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
113900,Bakers Ground,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
113900,Bakers Ground,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.75
113900,Bakers Ground,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.37
113900,Bakers Ground,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
113900,Bakers Ground,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.91
113900,Bakers Ground,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.91
113900,Bakers Ground,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.29
113900,Bakers Ground,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
113900,Bakers Ground,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
113900,Bakers Ground,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
113900,Bakers Ground,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
113900,Bakers Ground,2023-06-03T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-03T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-03T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-03T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.59
113900,Bakers Ground,2023-06-03T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.16
113900,Bakers Ground,2023-06-03T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.72
113900,Bakers Ground,2023-06-03T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.9
113900,Bakers Ground,2023-06-03T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-03T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.6
113900,Bakers Ground,2023-06-03T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-03T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-03T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-03T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-03T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.42
113900,Bakers Ground,2023-06-03T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.99
113900,Bakers Ground,2023-06-03T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.43
113900,Bakers Ground,2023-06-03T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
113900,Bakers Ground,2023-06-03T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-03T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.3
113900,Bakers Ground,2023-06-03T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-03T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-03T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
113900,Bakers Ground,2023-06-03T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
113900,Bakers Ground,2023-06-03T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.26
113900,Bakers Ground,2023-06-03T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.36
113900,Bakers Ground,2023-06-03T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
113900,Bakers Ground,2023-06-03T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
113900,Bakers Ground,2023-06-03T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-03T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-03T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
113900,Bakers Ground,2023-06-03T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-03T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.13
113900,Bakers Ground,2023-06-03T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-03T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.83
113900,Bakers Ground,2023-06-03T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.12
113900,Bakers Ground,2023-06-03T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.05
113900,Bakers Ground,2023-06-03T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,72.8
113900,Bakers Ground,2023-06-03T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-03T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.9
113900,Bakers Ground,2023-06-03T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
113900,Bakers Ground,2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,29.1
113900,Bakers Ground,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
113900,Bakers Ground,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
113900,Bakers Ground,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
113900,Bakers Ground,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.67
113900,Bakers Ground,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
113900,Bakers Ground,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
113900,Bakers Ground,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.93
113900,Bakers Ground,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.91
113900,Bakers Ground,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.04
113900,Bakers Ground,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,129.0
113900,Bakers Ground,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
113900,Bakers Ground,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
113900,Bakers Ground,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
113900,Bakers Ground,2023-06-03T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-03T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-03T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-03T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.04
113900,Bakers Ground,2023-06-03T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.1
113900,Bakers Ground,2023-06-03T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.03
113900,Bakers Ground,2023-06-03T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,44.6
113900,Bakers Ground,2023-06-03T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-03T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.8
113900,Bakers Ground,2023-06-03T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-03T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-03T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-03T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-03T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.27
113900,Bakers Ground,2023-06-03T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.62
113900,Bakers Ground,2023-06-03T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.92
113900,Bakers Ground,2023-06-03T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.9
113900,Bakers Ground,2023-06-03T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-03T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-03T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-03T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-03T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
113900,Bakers Ground,2023-06-03T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-03T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.29
113900,Bakers Ground,2023-06-03T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.72
113900,Bakers Ground,2023-06-03T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.93
113900,Bakers Ground,2023-06-03T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
113900,Bakers Ground,2023-06-03T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
113900,Bakers Ground,2023-06-03T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-03T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
113900,Bakers Ground,2023-06-03T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-03T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.12
113900,Bakers Ground,2023-06-03T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-03T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.3
113900,Bakers Ground,2023-06-03T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.06
113900,Bakers Ground,2023-06-03T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.04
113900,Bakers Ground,2023-06-03T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,61.1
113900,Bakers Ground,2023-06-03T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-03T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.3
113900,Bakers Ground,2023-06-03T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
113900,Bakers Ground,2023-06-03T12:40:00.000+00:00,transformer,,Temperature,C,28.9
113900,Bakers Ground,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
113900,Bakers Ground,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
113900,Bakers Ground,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
113900,Bakers Ground,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.81
113900,Bakers Ground,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.9
113900,Bakers Ground,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
113900,Bakers Ground,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.81
113900,Bakers Ground,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.86
113900,Bakers Ground,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.91
113900,Bakers Ground,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
113900,Bakers Ground,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
113900,Bakers Ground,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
113900,Bakers Ground,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
113900,Bakers Ground,2023-06-03T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.57
113900,Bakers Ground,2023-06-03T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-03T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-03T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-3.13
113900,Bakers Ground,2023-06-03T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.32
113900,Bakers Ground,2023-06-03T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.04
113900,Bakers Ground,2023-06-03T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,52.7
113900,Bakers Ground,2023-06-03T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-03T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
113900,Bakers Ground,2023-06-03T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-03T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-03T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-03T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-03T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.91
113900,Bakers Ground,2023-06-03T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.17
113900,Bakers Ground,2023-06-03T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.04
113900,Bakers Ground,2023-06-03T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
113900,Bakers Ground,2023-06-03T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-03T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-03T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-03T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-03T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.28
113900,Bakers Ground,2023-06-03T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-03T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.21
113900,Bakers Ground,2023-06-03T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.12
113900,Bakers Ground,2023-06-03T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.09
113900,Bakers Ground,2023-06-03T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
113900,Bakers Ground,2023-06-03T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
113900,Bakers Ground,2023-06-03T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-03T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-03T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-03T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.56
113900,Bakers Ground,2023-06-03T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-03T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.56
113900,Bakers Ground,2023-06-03T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.14
113900,Bakers Ground,2023-06-03T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.57
113900,Bakers Ground,2023-06-03T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,57.9
113900,Bakers Ground,2023-06-03T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-03T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-03T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
113900,Bakers Ground,2023-06-03T12:30:00.000+00:00,transformer,,Temperature,C,28.7
113900,Bakers Ground,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
113900,Bakers Ground,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
113900,Bakers Ground,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
113900,Bakers Ground,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.48
113900,Bakers Ground,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.43
113900,Bakers Ground,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
113900,Bakers Ground,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.56
113900,Bakers Ground,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.51
113900,Bakers Ground,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.75
113900,Bakers Ground,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
113900,Bakers Ground,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
113900,Bakers Ground,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
113900,Bakers Ground,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
113900,Bakers Ground,2023-06-03T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-03T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-03T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-03T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.75
113900,Bakers Ground,2023-06-03T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.37
113900,Bakers Ground,2023-06-03T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.75
113900,Bakers Ground,2023-06-03T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,45.4
113900,Bakers Ground,2023-06-03T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-03T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
113900,Bakers Ground,2023-06-03T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-03T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-03T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-03T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-03T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.25
113900,Bakers Ground,2023-06-03T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.79
113900,Bakers Ground,2023-06-03T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.73
113900,Bakers Ground,2023-06-03T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.1
113900,Bakers Ground,2023-06-03T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-03T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.8
113900,Bakers Ground,2023-06-03T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-03T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-03T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
113900,Bakers Ground,2023-06-03T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-03T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.0
113900,Bakers Ground,2023-06-03T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.36
113900,Bakers Ground,2023-06-03T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.89
113900,Bakers Ground,2023-06-03T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
113900,Bakers Ground,2023-06-03T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
113900,Bakers Ground,2023-06-03T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-03T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-03T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-03T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.9
113900,Bakers Ground,2023-06-03T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-03T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.01
113900,Bakers Ground,2023-06-03T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.79
113900,Bakers Ground,2023-06-03T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.28
113900,Bakers Ground,2023-06-03T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,54.0
113900,Bakers Ground,2023-06-03T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-03T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.8
113900,Bakers Ground,2023-06-03T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-03T12:20:00.000+00:00,transformer,,Temperature,C,28.5
113900,Bakers Ground,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
113900,Bakers Ground,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
113900,Bakers Ground,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
113900,Bakers Ground,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
113900,Bakers Ground,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.43
113900,Bakers Ground,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
113900,Bakers Ground,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.5
113900,Bakers Ground,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.59
113900,Bakers Ground,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.64
113900,Bakers Ground,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
113900,Bakers Ground,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
113900,Bakers Ground,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
113900,Bakers Ground,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
113900,Bakers Ground,2023-06-03T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-03T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-03T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-03T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.76
113900,Bakers Ground,2023-06-03T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.07
113900,Bakers Ground,2023-06-03T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.25
113900,Bakers Ground,2023-06-03T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.7
113900,Bakers Ground,2023-06-03T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-03T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.8
113900,Bakers Ground,2023-06-03T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-03T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-03T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-03T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-03T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.07
113900,Bakers Ground,2023-06-03T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.64
113900,Bakers Ground,2023-06-03T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.69
113900,Bakers Ground,2023-06-03T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
113900,Bakers Ground,2023-06-03T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-03T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.9
113900,Bakers Ground,2023-06-03T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-03T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-03T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
113900,Bakers Ground,2023-06-03T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-03T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.3
113900,Bakers Ground,2023-06-03T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.75
113900,Bakers Ground,2023-06-03T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.32
113900,Bakers Ground,2023-06-03T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
113900,Bakers Ground,2023-06-03T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-03T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.1
113900,Bakers Ground,2023-06-03T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-03T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-03T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.93
113900,Bakers Ground,2023-06-03T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-03T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.52
113900,Bakers Ground,2023-06-03T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.44
113900,Bakers Ground,2023-06-03T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.68
113900,Bakers Ground,2023-06-03T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,62.6
113900,Bakers Ground,2023-06-03T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.9
113900,Bakers Ground,2023-06-03T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.3
113900,Bakers Ground,2023-06-03T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-03T12:10:00.000+00:00,transformer,,Temperature,C,28.2
113900,Bakers Ground,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
113900,Bakers Ground,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
113900,Bakers Ground,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
113900,Bakers Ground,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.59
113900,Bakers Ground,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.12
113900,Bakers Ground,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
