Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.65
113900,Bakers Ground,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.39
113900,Bakers Ground,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.95
113900,Bakers Ground,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,121.3
113900,Bakers Ground,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
113900,Bakers Ground,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
113900,Bakers Ground,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
113900,Bakers Ground,2023-06-03T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-03T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-03T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-03T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.56
113900,Bakers Ground,2023-06-03T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.8
113900,Bakers Ground,2023-06-03T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.09
113900,Bakers Ground,2023-06-03T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
113900,Bakers Ground,2023-06-03T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-03T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
113900,Bakers Ground,2023-06-03T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-03T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-03T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-03T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-03T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.74
113900,Bakers Ground,2023-06-03T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.49
113900,Bakers Ground,2023-06-03T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.2
113900,Bakers Ground,2023-06-03T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.5
113900,Bakers Ground,2023-06-03T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-03T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-03T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-03T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-03T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
113900,Bakers Ground,2023-06-03T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-03T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.45
113900,Bakers Ground,2023-06-03T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.69
113900,Bakers Ground,2023-06-03T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.94
113900,Bakers Ground,2023-06-03T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.3
113900,Bakers Ground,2023-06-03T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-03T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.6
113900,Bakers Ground,2023-06-03T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-03T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-03T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.55
113900,Bakers Ground,2023-06-03T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-03T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.99
113900,Bakers Ground,2023-06-03T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.46
113900,Bakers Ground,2023-06-03T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.2
113900,Bakers Ground,2023-06-03T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,61.3
113900,Bakers Ground,2023-06-03T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-03T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.2
113900,Bakers Ground,2023-06-03T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-03T12:00:00.000+00:00,transformer,,Temperature,C,28.0
113900,Bakers Ground,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
113900,Bakers Ground,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
113900,Bakers Ground,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
113900,Bakers Ground,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.59
113900,Bakers Ground,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
113900,Bakers Ground,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
113900,Bakers Ground,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.73
113900,Bakers Ground,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.05
113900,Bakers Ground,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.43
113900,Bakers Ground,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,127.7
113900,Bakers Ground,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
113900,Bakers Ground,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
113900,Bakers Ground,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
113900,Bakers Ground,2023-06-03T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-03T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-03T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-03T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-3.31
113900,Bakers Ground,2023-06-03T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.61
113900,Bakers Ground,2023-06-03T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.21
113900,Bakers Ground,2023-06-03T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,50.8
113900,Bakers Ground,2023-06-03T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-03T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.3
113900,Bakers Ground,2023-06-03T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-03T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-03T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-03T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-06-03T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.65
113900,Bakers Ground,2023-06-03T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.61
113900,Bakers Ground,2023-06-03T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.04
113900,Bakers Ground,2023-06-03T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.6
113900,Bakers Ground,2023-06-03T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.5
113900,Bakers Ground,2023-06-03T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-03T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-03T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-03T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
113900,Bakers Ground,2023-06-03T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-03T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.68
113900,Bakers Ground,2023-06-03T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.28
113900,Bakers Ground,2023-06-03T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.68
113900,Bakers Ground,2023-06-03T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
113900,Bakers Ground,2023-06-03T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-03T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.3
113900,Bakers Ground,2023-06-03T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-03T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-03T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.0
113900,Bakers Ground,2023-06-03T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-03T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.16
113900,Bakers Ground,2023-06-03T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.44
113900,Bakers Ground,2023-06-03T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.92
113900,Bakers Ground,2023-06-03T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,71.2
113900,Bakers Ground,2023-06-03T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-03T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.5
113900,Bakers Ground,2023-06-03T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-03T11:50:00.000+00:00,transformer,,Temperature,C,27.7
113900,Bakers Ground,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
113900,Bakers Ground,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
113900,Bakers Ground,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
113900,Bakers Ground,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
113900,Bakers Ground,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
113900,Bakers Ground,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
113900,Bakers Ground,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.18
113900,Bakers Ground,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.38
113900,Bakers Ground,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.85
113900,Bakers Ground,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,133.5
113900,Bakers Ground,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
113900,Bakers Ground,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
113900,Bakers Ground,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
113900,Bakers Ground,2023-06-03T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-03T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
113900,Bakers Ground,2023-06-03T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-03T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.33
113900,Bakers Ground,2023-06-03T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.04
113900,Bakers Ground,2023-06-03T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.73
113900,Bakers Ground,2023-06-03T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.1
113900,Bakers Ground,2023-06-03T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-03T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.3
113900,Bakers Ground,2023-06-03T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-03T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-03T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-03T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
113900,Bakers Ground,2023-06-03T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.57
113900,Bakers Ground,2023-06-03T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.88
113900,Bakers Ground,2023-06-03T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.09
113900,Bakers Ground,2023-06-03T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.7
113900,Bakers Ground,2023-06-03T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-03T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-03T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
113900,Bakers Ground,2023-06-03T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-03T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.46
113900,Bakers Ground,2023-06-03T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-03T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.7
113900,Bakers Ground,2023-06-03T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.23
113900,Bakers Ground,2023-06-03T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.9
113900,Bakers Ground,2023-06-03T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
113900,Bakers Ground,2023-06-03T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-03T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-03T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-03T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-03T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.11
113900,Bakers Ground,2023-06-03T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-03T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.32
113900,Bakers Ground,2023-06-03T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.04
113900,Bakers Ground,2023-06-03T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.32
113900,Bakers Ground,2023-06-03T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,60.3
113900,Bakers Ground,2023-06-03T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.8
113900,Bakers Ground,2023-06-03T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.8
113900,Bakers Ground,2023-06-03T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.9
113900,Bakers Ground,2023-06-03T11:40:00.000+00:00,transformer,,Temperature,C,27.5
113900,Bakers Ground,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
113900,Bakers Ground,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
113900,Bakers Ground,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
113900,Bakers Ground,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
113900,Bakers Ground,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
113900,Bakers Ground,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
113900,Bakers Ground,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.92
113900,Bakers Ground,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.74
113900,Bakers Ground,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.05
113900,Bakers Ground,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,118.6
113900,Bakers Ground,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
113900,Bakers Ground,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
113900,Bakers Ground,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
113900,Bakers Ground,2023-06-03T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-03T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-06-03T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-03T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.8
113900,Bakers Ground,2023-06-03T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.91
113900,Bakers Ground,2023-06-03T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.1
113900,Bakers Ground,2023-06-03T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.6
113900,Bakers Ground,2023-06-03T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-03T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-03T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-03T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-03T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-03T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
113900,Bakers Ground,2023-06-03T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.08
113900,Bakers Ground,2023-06-03T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.62
113900,Bakers Ground,2023-06-03T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.52
113900,Bakers Ground,2023-06-03T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
113900,Bakers Ground,2023-06-03T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-03T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-03T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
113900,Bakers Ground,2023-06-03T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
113900,Bakers Ground,2023-06-03T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.27
113900,Bakers Ground,2023-06-03T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
113900,Bakers Ground,2023-06-03T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.01
113900,Bakers Ground,2023-06-03T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.43
113900,Bakers Ground,2023-06-03T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.33
113900,Bakers Ground,2023-06-03T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
113900,Bakers Ground,2023-06-03T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
113900,Bakers Ground,2023-06-03T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-03T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-03T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-03T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.83
113900,Bakers Ground,2023-06-03T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-03T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.2
113900,Bakers Ground,2023-06-03T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.6
113900,Bakers Ground,2023-06-03T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.02
113900,Bakers Ground,2023-06-03T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,66.0
113900,Bakers Ground,2023-06-03T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.7
113900,Bakers Ground,2023-06-03T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.3
113900,Bakers Ground,2023-06-03T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-03T11:30:00.000+00:00,transformer,,Temperature,C,27.3
113900,Bakers Ground,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
113900,Bakers Ground,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
113900,Bakers Ground,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
113900,Bakers Ground,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
113900,Bakers Ground,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
113900,Bakers Ground,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
113900,Bakers Ground,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.09
113900,Bakers Ground,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.7
113900,Bakers Ground,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.98
113900,Bakers Ground,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,121.0
113900,Bakers Ground,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
113900,Bakers Ground,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
113900,Bakers Ground,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
113900,Bakers Ground,2023-06-03T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-03T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-03T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-03T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.41
113900,Bakers Ground,2023-06-03T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.05
113900,Bakers Ground,2023-06-03T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.97
113900,Bakers Ground,2023-06-03T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.3
113900,Bakers Ground,2023-06-03T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-03T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.9
113900,Bakers Ground,2023-06-03T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-03T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-03T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-03T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
113900,Bakers Ground,2023-06-03T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.4
113900,Bakers Ground,2023-06-03T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.94
113900,Bakers Ground,2023-06-03T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.01
113900,Bakers Ground,2023-06-03T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
113900,Bakers Ground,2023-06-03T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-03T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-03T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-03T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
113900,Bakers Ground,2023-06-03T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
113900,Bakers Ground,2023-06-03T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
113900,Bakers Ground,2023-06-03T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.19
113900,Bakers Ground,2023-06-03T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.17
113900,Bakers Ground,2023-06-03T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.93
113900,Bakers Ground,2023-06-03T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
113900,Bakers Ground,2023-06-03T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
113900,Bakers Ground,2023-06-03T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-03T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-03T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-03T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.97
113900,Bakers Ground,2023-06-03T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-03T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.24
113900,Bakers Ground,2023-06-03T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.7
113900,Bakers Ground,2023-06-03T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.65
113900,Bakers Ground,2023-06-03T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,55.8
113900,Bakers Ground,2023-06-03T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-03T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.4
113900,Bakers Ground,2023-06-03T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-03T11:20:00.000+00:00,transformer,,Temperature,C,27.0
113900,Bakers Ground,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
113900,Bakers Ground,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
113900,Bakers Ground,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
113900,Bakers Ground,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
113900,Bakers Ground,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
113900,Bakers Ground,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
113900,Bakers Ground,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.24
113900,Bakers Ground,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.52
113900,Bakers Ground,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.57
113900,Bakers Ground,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
113900,Bakers Ground,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
113900,Bakers Ground,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
113900,Bakers Ground,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
113900,Bakers Ground,2023-06-03T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-03T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-03T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-03T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.51
113900,Bakers Ground,2023-06-03T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.7
113900,Bakers Ground,2023-06-03T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.84
113900,Bakers Ground,2023-06-03T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,43.8
113900,Bakers Ground,2023-06-03T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-03T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.9
113900,Bakers Ground,2023-06-03T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-03T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-03T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-03T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
113900,Bakers Ground,2023-06-03T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.18
113900,Bakers Ground,2023-06-03T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.48
113900,Bakers Ground,2023-06-03T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.7
113900,Bakers Ground,2023-06-03T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.1
113900,Bakers Ground,2023-06-03T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-03T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-03T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-03T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-03T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113900,Bakers Ground,2023-06-03T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-03T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.5
113900,Bakers Ground,2023-06-03T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.15
113900,Bakers Ground,2023-06-03T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.38
113900,Bakers Ground,2023-06-03T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
113900,Bakers Ground,2023-06-03T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
113900,Bakers Ground,2023-06-03T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-03T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-03T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-03T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.19
113900,Bakers Ground,2023-06-03T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-03T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.02
113900,Bakers Ground,2023-06-03T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.16
113900,Bakers Ground,2023-06-03T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.14
113900,Bakers Ground,2023-06-03T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,77.1
113900,Bakers Ground,2023-06-03T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.9
113900,Bakers Ground,2023-06-03T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.7
113900,Bakers Ground,2023-06-03T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
113900,Bakers Ground,2023-06-03T11:10:00.000+00:00,transformer,,Temperature,C,26.8
113900,Bakers Ground,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
113900,Bakers Ground,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
113900,Bakers Ground,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
113900,Bakers Ground,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
113900,Bakers Ground,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
113900,Bakers Ground,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
113900,Bakers Ground,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.19
113900,Bakers Ground,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.79
113900,Bakers Ground,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.78
113900,Bakers Ground,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
113900,Bakers Ground,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
113900,Bakers Ground,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
113900,Bakers Ground,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
113900,Bakers Ground,2023-06-03T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-03T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-03T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-03T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.61
113900,Bakers Ground,2023-06-03T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.36
113900,Bakers Ground,2023-06-03T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.94
113900,Bakers Ground,2023-06-03T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,48.7
113900,Bakers Ground,2023-06-03T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-03T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
113900,Bakers Ground,2023-06-03T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-03T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-03T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-03T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
113900,Bakers Ground,2023-06-03T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.19
113900,Bakers Ground,2023-06-03T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.39
113900,Bakers Ground,2023-06-03T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.57
113900,Bakers Ground,2023-06-03T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
113900,Bakers Ground,2023-06-03T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-03T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-03T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-03T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
113900,Bakers Ground,2023-06-03T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.31
113900,Bakers Ground,2023-06-03T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-03T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.98
113900,Bakers Ground,2023-06-03T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.06
113900,Bakers Ground,2023-06-03T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.85
113900,Bakers Ground,2023-06-03T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
113900,Bakers Ground,2023-06-03T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
113900,Bakers Ground,2023-06-03T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-03T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-03T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-03T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.29
113900,Bakers Ground,2023-06-03T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-03T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.52
113900,Bakers Ground,2023-06-03T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.11
113900,Bakers Ground,2023-06-03T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.16
113900,Bakers Ground,2023-06-03T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,63.6
113900,Bakers Ground,2023-06-03T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-03T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.8
113900,Bakers Ground,2023-06-03T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
113900,Bakers Ground,2023-06-03T11:00:00.000+00:00,transformer,,Temperature,C,26.6
113900,Bakers Ground,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
113900,Bakers Ground,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
113900,Bakers Ground,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
113900,Bakers Ground,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
113900,Bakers Ground,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
113900,Bakers Ground,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
113900,Bakers Ground,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.08
113900,Bakers Ground,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.8
113900,Bakers Ground,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.21
113900,Bakers Ground,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
113900,Bakers Ground,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
113900,Bakers Ground,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
113900,Bakers Ground,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
113900,Bakers Ground,2023-06-03T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-03T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-03T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-03T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.98
113900,Bakers Ground,2023-06-03T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.35
113900,Bakers Ground,2023-06-03T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.62
113900,Bakers Ground,2023-06-03T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,41.4
113900,Bakers Ground,2023-06-03T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.7
113900,Bakers Ground,2023-06-03T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-03T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-03T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-03T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-03T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
113900,Bakers Ground,2023-06-03T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.49
113900,Bakers Ground,2023-06-03T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.32
113900,Bakers Ground,2023-06-03T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.59
113900,Bakers Ground,2023-06-03T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
113900,Bakers Ground,2023-06-03T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-03T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.3
113900,Bakers Ground,2023-06-03T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-03T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-03T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
113900,Bakers Ground,2023-06-03T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-03T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.8
113900,Bakers Ground,2023-06-03T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.44
113900,Bakers Ground,2023-06-03T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.02
113900,Bakers Ground,2023-06-03T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
113900,Bakers Ground,2023-06-03T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-03T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-03T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-03T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-03T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.24
113900,Bakers Ground,2023-06-03T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-03T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.78
113900,Bakers Ground,2023-06-03T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.54
113900,Bakers Ground,2023-06-03T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.2
113900,Bakers Ground,2023-06-03T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,67.6
113900,Bakers Ground,2023-06-03T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.0
113900,Bakers Ground,2023-06-03T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.9
113900,Bakers Ground,2023-06-03T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
113900,Bakers Ground,2023-06-03T10:50:00.000+00:00,transformer,,Temperature,C,26.4
113900,Bakers Ground,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
113900,Bakers Ground,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
113900,Bakers Ground,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
113900,Bakers Ground,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.24
113900,Bakers Ground,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
113900,Bakers Ground,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
113900,Bakers Ground,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.09
113900,Bakers Ground,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.78
113900,Bakers Ground,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.03
113900,Bakers Ground,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,112.5
113900,Bakers Ground,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
113900,Bakers Ground,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
113900,Bakers Ground,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
113900,Bakers Ground,2023-06-03T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-03T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-03T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-03T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.77
113900,Bakers Ground,2023-06-03T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.71
113900,Bakers Ground,2023-06-03T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,-1.03
113900,Bakers Ground,2023-06-03T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
113900,Bakers Ground,2023-06-03T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-03T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
113900,Bakers Ground,2023-06-03T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-03T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-03T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-03T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-03T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.74
113900,Bakers Ground,2023-06-03T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.66
113900,Bakers Ground,2023-06-03T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.19
113900,Bakers Ground,2023-06-03T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,42.6
113900,Bakers Ground,2023-06-03T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-03T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.3
113900,Bakers Ground,2023-06-03T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-03T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
113900,Bakers Ground,2023-06-03T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
113900,Bakers Ground,2023-06-03T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
113900,Bakers Ground,2023-06-03T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.01
113900,Bakers Ground,2023-06-03T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.52
113900,Bakers Ground,2023-06-03T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.33
113900,Bakers Ground,2023-06-03T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
113900,Bakers Ground,2023-06-03T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
113900,Bakers Ground,2023-06-03T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-03T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.9
113900,Bakers Ground,2023-06-03T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-03T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.32
113900,Bakers Ground,2023-06-03T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-06-03T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.36
113900,Bakers Ground,2023-06-03T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.59
113900,Bakers Ground,2023-06-03T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.04
113900,Bakers Ground,2023-06-03T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,65.3
113900,Bakers Ground,2023-06-03T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-03T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.3
113900,Bakers Ground,2023-06-03T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
113900,Bakers Ground,2023-06-03T10:40:00.000+00:00,transformer,,Temperature,C,26.2
113900,Bakers Ground,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
113900,Bakers Ground,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
113900,Bakers Ground,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
113900,Bakers Ground,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
113900,Bakers Ground,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
113900,Bakers Ground,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
113900,Bakers Ground,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.88
113900,Bakers Ground,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.46
113900,Bakers Ground,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.45
113900,Bakers Ground,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,125.3
113900,Bakers Ground,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
113900,Bakers Ground,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
113900,Bakers Ground,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
113900,Bakers Ground,2023-06-03T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-03T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-03T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-03T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.25
113900,Bakers Ground,2023-06-03T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.62
113900,Bakers Ground,2023-06-03T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.55
113900,Bakers Ground,2023-06-03T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.7
113900,Bakers Ground,2023-06-03T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-03T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-03T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-03T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-03T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-03T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
113900,Bakers Ground,2023-06-03T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.84
113900,Bakers Ground,2023-06-03T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.44
113900,Bakers Ground,2023-06-03T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.19
113900,Bakers Ground,2023-06-03T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
113900,Bakers Ground,2023-06-03T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-03T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.0
113900,Bakers Ground,2023-06-03T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-03T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
113900,Bakers Ground,2023-06-03T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
113900,Bakers Ground,2023-06-03T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
113900,Bakers Ground,2023-06-03T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.27
