Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-03T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.06
113900,Bakers Ground,2023-06-03T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.87
113900,Bakers Ground,2023-06-03T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.7
113900,Bakers Ground,2023-06-03T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
113900,Bakers Ground,2023-06-03T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
113900,Bakers Ground,2023-06-03T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.6
113900,Bakers Ground,2023-06-03T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-03T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.24
113900,Bakers Ground,2023-06-03T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-03T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.66
113900,Bakers Ground,2023-06-03T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.99
113900,Bakers Ground,2023-06-03T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.88
113900,Bakers Ground,2023-06-03T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,64.5
113900,Bakers Ground,2023-06-03T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-03T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.5
113900,Bakers Ground,2023-06-03T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
113900,Bakers Ground,2023-06-03T10:30:00.000+00:00,transformer,,Temperature,C,26.1
113900,Bakers Ground,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
113900,Bakers Ground,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
113900,Bakers Ground,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
113900,Bakers Ground,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.94
113900,Bakers Ground,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
113900,Bakers Ground,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
113900,Bakers Ground,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.02
113900,Bakers Ground,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
113900,Bakers Ground,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.39
113900,Bakers Ground,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,115.0
113900,Bakers Ground,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
113900,Bakers Ground,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
113900,Bakers Ground,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
113900,Bakers Ground,2023-06-03T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-03T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.26
113900,Bakers Ground,2023-06-03T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-03T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.87
113900,Bakers Ground,2023-06-03T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.0
113900,Bakers Ground,2023-06-03T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.94
113900,Bakers Ground,2023-06-03T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,48.7
113900,Bakers Ground,2023-06-03T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-03T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.1
113900,Bakers Ground,2023-06-03T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-03T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-03T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-03T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
113900,Bakers Ground,2023-06-03T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.78
113900,Bakers Ground,2023-06-03T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.81
113900,Bakers Ground,2023-06-03T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.17
113900,Bakers Ground,2023-06-03T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.9
113900,Bakers Ground,2023-06-03T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-03T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.6
113900,Bakers Ground,2023-06-03T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-03T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-03T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
113900,Bakers Ground,2023-06-03T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-06-03T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.72
113900,Bakers Ground,2023-06-03T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.31
113900,Bakers Ground,2023-06-03T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.77
113900,Bakers Ground,2023-06-03T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
113900,Bakers Ground,2023-06-03T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-03T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
113900,Bakers Ground,2023-06-03T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-03T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-03T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.51
113900,Bakers Ground,2023-06-03T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-03T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.7
113900,Bakers Ground,2023-06-03T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.58
113900,Bakers Ground,2023-06-03T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.44
113900,Bakers Ground,2023-06-03T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,61.0
113900,Bakers Ground,2023-06-03T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-03T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.1
113900,Bakers Ground,2023-06-03T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
113900,Bakers Ground,2023-06-03T10:20:00.000+00:00,transformer,,Temperature,C,25.9
113900,Bakers Ground,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
113900,Bakers Ground,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
113900,Bakers Ground,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
113900,Bakers Ground,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.33
113900,Bakers Ground,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
113900,Bakers Ground,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
113900,Bakers Ground,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.07
113900,Bakers Ground,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.08
113900,Bakers Ground,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.32
113900,Bakers Ground,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,125.5
113900,Bakers Ground,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
113900,Bakers Ground,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
113900,Bakers Ground,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
113900,Bakers Ground,2023-06-03T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.23
113900,Bakers Ground,2023-06-03T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
113900,Bakers Ground,2023-06-03T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-03T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.75
113900,Bakers Ground,2023-06-03T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.44
113900,Bakers Ground,2023-06-03T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.12
113900,Bakers Ground,2023-06-03T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.3
113900,Bakers Ground,2023-06-03T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-03T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-03T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-03T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-03T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-03T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
113900,Bakers Ground,2023-06-03T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.72
113900,Bakers Ground,2023-06-03T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.37
113900,Bakers Ground,2023-06-03T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.5
113900,Bakers Ground,2023-06-03T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,42.0
113900,Bakers Ground,2023-06-03T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-03T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.1
113900,Bakers Ground,2023-06-03T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
113900,Bakers Ground,2023-06-03T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-03T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
113900,Bakers Ground,2023-06-03T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-03T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.39
113900,Bakers Ground,2023-06-03T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.03
113900,Bakers Ground,2023-06-03T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.43
113900,Bakers Ground,2023-06-03T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.7
113900,Bakers Ground,2023-06-03T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
113900,Bakers Ground,2023-06-03T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-03T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-03T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-03T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.93
113900,Bakers Ground,2023-06-03T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-03T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.04
113900,Bakers Ground,2023-06-03T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.75
113900,Bakers Ground,2023-06-03T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.75
113900,Bakers Ground,2023-06-03T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,55.7
113900,Bakers Ground,2023-06-03T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-03T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-03T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
113900,Bakers Ground,2023-06-03T10:10:00.000+00:00,transformer,,Temperature,C,25.8
113900,Bakers Ground,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
113900,Bakers Ground,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
113900,Bakers Ground,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
113900,Bakers Ground,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.34
113900,Bakers Ground,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
113900,Bakers Ground,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
113900,Bakers Ground,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.9
113900,Bakers Ground,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.53
113900,Bakers Ground,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.3
113900,Bakers Ground,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,117.2
113900,Bakers Ground,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
113900,Bakers Ground,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
113900,Bakers Ground,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
113900,Bakers Ground,2023-06-03T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.32
113900,Bakers Ground,2023-06-03T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
113900,Bakers Ground,2023-06-03T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-03T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.28
113900,Bakers Ground,2023-06-03T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.91
113900,Bakers Ground,2023-06-03T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.58
113900,Bakers Ground,2023-06-03T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.2
113900,Bakers Ground,2023-06-03T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-03T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-03T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-03T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-03T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-03T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
113900,Bakers Ground,2023-06-03T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.54
113900,Bakers Ground,2023-06-03T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.3
113900,Bakers Ground,2023-06-03T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.73
113900,Bakers Ground,2023-06-03T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.6
113900,Bakers Ground,2023-06-03T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-03T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.1
113900,Bakers Ground,2023-06-03T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-03T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-03T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
113900,Bakers Ground,2023-06-03T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-03T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.45
113900,Bakers Ground,2023-06-03T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.07
113900,Bakers Ground,2023-06-03T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.77
113900,Bakers Ground,2023-06-03T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.4
113900,Bakers Ground,2023-06-03T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
113900,Bakers Ground,2023-06-03T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.5
113900,Bakers Ground,2023-06-03T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-03T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-03T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.12
113900,Bakers Ground,2023-06-03T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-03T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.09
113900,Bakers Ground,2023-06-03T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.34
113900,Bakers Ground,2023-06-03T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.85
113900,Bakers Ground,2023-06-03T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,54.8
113900,Bakers Ground,2023-06-03T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-03T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.6
113900,Bakers Ground,2023-06-03T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
113900,Bakers Ground,2023-06-03T10:00:00.000+00:00,transformer,,Temperature,C,25.6
113900,Bakers Ground,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
113900,Bakers Ground,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
113900,Bakers Ground,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
113900,Bakers Ground,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.23
113900,Bakers Ground,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
113900,Bakers Ground,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
113900,Bakers Ground,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.36
113900,Bakers Ground,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.48
113900,Bakers Ground,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.93
113900,Bakers Ground,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,125.1
113900,Bakers Ground,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
113900,Bakers Ground,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
113900,Bakers Ground,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
113900,Bakers Ground,2023-06-03T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-03T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-03T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.22
113900,Bakers Ground,2023-06-03T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.63
113900,Bakers Ground,2023-06-03T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.28
113900,Bakers Ground,2023-06-03T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,-1.0
113900,Bakers Ground,2023-06-03T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,45.1
113900,Bakers Ground,2023-06-03T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-03T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-03T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-03T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-03T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-03T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-03T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.7
113900,Bakers Ground,2023-06-03T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.9
113900,Bakers Ground,2023-06-03T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.74
113900,Bakers Ground,2023-06-03T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.3
113900,Bakers Ground,2023-06-03T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-03T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.8
113900,Bakers Ground,2023-06-03T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-03T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-06-03T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.33
113900,Bakers Ground,2023-06-03T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
113900,Bakers Ground,2023-06-03T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.24
113900,Bakers Ground,2023-06-03T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.29
113900,Bakers Ground,2023-06-03T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.44
113900,Bakers Ground,2023-06-03T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
113900,Bakers Ground,2023-06-03T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
113900,Bakers Ground,2023-06-03T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-03T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-03T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-03T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.83
113900,Bakers Ground,2023-06-03T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-03T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.84
113900,Bakers Ground,2023-06-03T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.66
113900,Bakers Ground,2023-06-03T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.69
113900,Bakers Ground,2023-06-03T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,53.4
113900,Bakers Ground,2023-06-03T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-03T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-03T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
113900,Bakers Ground,2023-06-03T09:50:00.000+00:00,transformer,,Temperature,C,25.5
113900,Bakers Ground,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
113900,Bakers Ground,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
113900,Bakers Ground,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
113900,Bakers Ground,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.02
113900,Bakers Ground,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
113900,Bakers Ground,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
113900,Bakers Ground,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.42
113900,Bakers Ground,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.55
113900,Bakers Ground,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.87
113900,Bakers Ground,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,127.1
113900,Bakers Ground,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
113900,Bakers Ground,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
113900,Bakers Ground,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
113900,Bakers Ground,2023-06-03T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-03T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-03T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-03T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.21
113900,Bakers Ground,2023-06-03T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.31
113900,Bakers Ground,2023-06-03T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.88
113900,Bakers Ground,2023-06-03T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.6
113900,Bakers Ground,2023-06-03T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-03T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-03T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-03T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-03T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-03T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-03T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.7
113900,Bakers Ground,2023-06-03T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.52
113900,Bakers Ground,2023-06-03T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.47
113900,Bakers Ground,2023-06-03T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,40.4
113900,Bakers Ground,2023-06-03T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-03T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.6
113900,Bakers Ground,2023-06-03T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-03T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
113900,Bakers Ground,2023-06-03T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.33
113900,Bakers Ground,2023-06-03T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-03T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
113900,Bakers Ground,2023-06-03T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.92
113900,Bakers Ground,2023-06-03T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.07
113900,Bakers Ground,2023-06-03T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.1
113900,Bakers Ground,2023-06-03T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
113900,Bakers Ground,2023-06-03T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-03T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-03T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-03T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.9
113900,Bakers Ground,2023-06-03T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-03T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.3
113900,Bakers Ground,2023-06-03T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.63
113900,Bakers Ground,2023-06-03T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.45
113900,Bakers Ground,2023-06-03T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,66.4
113900,Bakers Ground,2023-06-03T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.2
113900,Bakers Ground,2023-06-03T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-03T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
113900,Bakers Ground,2023-06-03T09:40:00.000+00:00,transformer,,Temperature,C,25.4
113900,Bakers Ground,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
113900,Bakers Ground,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
113900,Bakers Ground,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
113900,Bakers Ground,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
113900,Bakers Ground,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
113900,Bakers Ground,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
113900,Bakers Ground,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.06
113900,Bakers Ground,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.53
113900,Bakers Ground,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.97
113900,Bakers Ground,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,125.5
113900,Bakers Ground,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
113900,Bakers Ground,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
113900,Bakers Ground,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
113900,Bakers Ground,2023-06-03T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-03T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-03T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-03T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.7
113900,Bakers Ground,2023-06-03T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.22
113900,Bakers Ground,2023-06-03T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.4
113900,Bakers Ground,2023-06-03T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.5
113900,Bakers Ground,2023-06-03T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-03T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-03T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-03T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-03T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-03T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-03T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.32
113900,Bakers Ground,2023-06-03T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.49
113900,Bakers Ground,2023-06-03T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.89
113900,Bakers Ground,2023-06-03T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,45.0
113900,Bakers Ground,2023-06-03T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-03T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.6
113900,Bakers Ground,2023-06-03T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-03T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
113900,Bakers Ground,2023-06-03T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.27
113900,Bakers Ground,2023-06-03T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
113900,Bakers Ground,2023-06-03T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.15
113900,Bakers Ground,2023-06-03T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.13
113900,Bakers Ground,2023-06-03T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.16
113900,Bakers Ground,2023-06-03T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
113900,Bakers Ground,2023-06-03T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
113900,Bakers Ground,2023-06-03T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-03T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.6
113900,Bakers Ground,2023-06-03T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-03T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.21
113900,Bakers Ground,2023-06-03T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-03T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.82
113900,Bakers Ground,2023-06-03T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.33
113900,Bakers Ground,2023-06-03T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.82
113900,Bakers Ground,2023-06-03T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,55.4
113900,Bakers Ground,2023-06-03T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-03T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-03T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-03T09:30:00.000+00:00,transformer,,Temperature,C,25.4
113900,Bakers Ground,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
113900,Bakers Ground,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
113900,Bakers Ground,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
113900,Bakers Ground,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
113900,Bakers Ground,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.27
113900,Bakers Ground,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
113900,Bakers Ground,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
113900,Bakers Ground,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.91
113900,Bakers Ground,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.27
113900,Bakers Ground,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
113900,Bakers Ground,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
113900,Bakers Ground,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
113900,Bakers Ground,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
113900,Bakers Ground,2023-06-03T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-03T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-03T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-03T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.16
113900,Bakers Ground,2023-06-03T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.68
113900,Bakers Ground,2023-06-03T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.63
113900,Bakers Ground,2023-06-03T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
113900,Bakers Ground,2023-06-03T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-03T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-03T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-03T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-03T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-03T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-03T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.71
113900,Bakers Ground,2023-06-03T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.29
113900,Bakers Ground,2023-06-03T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.15
113900,Bakers Ground,2023-06-03T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.0
113900,Bakers Ground,2023-06-03T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.2
113900,Bakers Ground,2023-06-03T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.2
113900,Bakers Ground,2023-06-03T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-03T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
113900,Bakers Ground,2023-06-03T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
113900,Bakers Ground,2023-06-03T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-03T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.06
113900,Bakers Ground,2023-06-03T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.2
113900,Bakers Ground,2023-06-03T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.25
113900,Bakers Ground,2023-06-03T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
113900,Bakers Ground,2023-06-03T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-03T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-03T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-03T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-03T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.32
113900,Bakers Ground,2023-06-03T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-03T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.12
113900,Bakers Ground,2023-06-03T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.72
113900,Bakers Ground,2023-06-03T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.34
113900,Bakers Ground,2023-06-03T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,59.6
113900,Bakers Ground,2023-06-03T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-03T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.2
113900,Bakers Ground,2023-06-03T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
113900,Bakers Ground,2023-06-03T09:20:00.000+00:00,transformer,,Temperature,C,25.3
113900,Bakers Ground,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
113900,Bakers Ground,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
113900,Bakers Ground,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
113900,Bakers Ground,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
113900,Bakers Ground,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
113900,Bakers Ground,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
113900,Bakers Ground,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.05
113900,Bakers Ground,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.49
113900,Bakers Ground,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.37
113900,Bakers Ground,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,119.3
113900,Bakers Ground,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
113900,Bakers Ground,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
113900,Bakers Ground,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
113900,Bakers Ground,2023-06-03T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-03T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-03T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-06-03T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.54
113900,Bakers Ground,2023-06-03T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.86
113900,Bakers Ground,2023-06-03T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.69
113900,Bakers Ground,2023-06-03T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
113900,Bakers Ground,2023-06-03T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-03T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-03T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-03T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-03T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-03T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
113900,Bakers Ground,2023-06-03T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.01
113900,Bakers Ground,2023-06-03T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.05
113900,Bakers Ground,2023-06-03T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.45
113900,Bakers Ground,2023-06-03T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
113900,Bakers Ground,2023-06-03T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-03T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.2
113900,Bakers Ground,2023-06-03T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-03T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
113900,Bakers Ground,2023-06-03T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.32
113900,Bakers Ground,2023-06-03T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
113900,Bakers Ground,2023-06-03T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.04
113900,Bakers Ground,2023-06-03T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.76
113900,Bakers Ground,2023-06-03T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.07
113900,Bakers Ground,2023-06-03T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
113900,Bakers Ground,2023-06-03T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-03T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-03T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-03T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-03T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.14
113900,Bakers Ground,2023-06-03T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-03T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.76
113900,Bakers Ground,2023-06-03T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.72
113900,Bakers Ground,2023-06-03T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.94
113900,Bakers Ground,2023-06-03T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,53.1
113900,Bakers Ground,2023-06-03T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-03T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.5
113900,Bakers Ground,2023-06-03T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-03T09:10:00.000+00:00,transformer,,Temperature,C,25.3
113900,Bakers Ground,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
113900,Bakers Ground,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
113900,Bakers Ground,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
113900,Bakers Ground,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
113900,Bakers Ground,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
113900,Bakers Ground,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
113900,Bakers Ground,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.35
113900,Bakers Ground,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.88
113900,Bakers Ground,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.15
113900,Bakers Ground,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,113.8
113900,Bakers Ground,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
113900,Bakers Ground,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
113900,Bakers Ground,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
113900,Bakers Ground,2023-06-03T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-03T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-03T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-03T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.44
113900,Bakers Ground,2023-06-03T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.03
113900,Bakers Ground,2023-06-03T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.69
113900,Bakers Ground,2023-06-03T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.3
113900,Bakers Ground,2023-06-03T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-03T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-03T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-03T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-03T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-03T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-03T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.34
113900,Bakers Ground,2023-06-03T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.66
113900,Bakers Ground,2023-06-03T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.07
113900,Bakers Ground,2023-06-03T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
113900,Bakers Ground,2023-06-03T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-03T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-03T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-03T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
113900,Bakers Ground,2023-06-03T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.1
113900,Bakers Ground,2023-06-03T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
113900,Bakers Ground,2023-06-03T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.15
113900,Bakers Ground,2023-06-03T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.56
113900,Bakers Ground,2023-06-03T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.69
113900,Bakers Ground,2023-06-03T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.7
113900,Bakers Ground,2023-06-03T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-03T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-03T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.8
113900,Bakers Ground,2023-06-03T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-03T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.75
113900,Bakers Ground,2023-06-03T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-03T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.38
113900,Bakers Ground,2023-06-03T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.5
113900,Bakers Ground,2023-06-03T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.32
113900,Bakers Ground,2023-06-03T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.9
113900,Bakers Ground,2023-06-03T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-03T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.3
113900,Bakers Ground,2023-06-03T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-03T09:00:00.000+00:00,transformer,,Temperature,C,25.2
113900,Bakers Ground,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
113900,Bakers Ground,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
113900,Bakers Ground,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
113900,Bakers Ground,2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
113900,Bakers Ground,2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
113900,Bakers Ground,2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
113900,Bakers Ground,2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.31
113900,Bakers Ground,2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.63
113900,Bakers Ground,2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.77
113900,Bakers Ground,2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
113900,Bakers Ground,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
