Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
113900,Bakers Ground,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
113900,Bakers Ground,2023-06-03T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-03T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-03T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-03T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.72
113900,Bakers Ground,2023-06-03T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.52
113900,Bakers Ground,2023-06-03T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.81
113900,Bakers Ground,2023-06-03T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
113900,Bakers Ground,2023-06-03T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-03T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-03T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-03T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-03T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-03T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-03T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.53
113900,Bakers Ground,2023-06-03T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.17
113900,Bakers Ground,2023-06-03T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.09
113900,Bakers Ground,2023-06-03T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
113900,Bakers Ground,2023-06-03T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.3
113900,Bakers Ground,2023-06-03T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-03T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-03T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-03T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.74
113900,Bakers Ground,2023-06-03T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-03T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.64
113900,Bakers Ground,2023-06-03T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.53
113900,Bakers Ground,2023-06-03T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.86
113900,Bakers Ground,2023-06-03T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,44.6
113900,Bakers Ground,2023-06-03T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
113900,Bakers Ground,2023-06-03T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.7
113900,Bakers Ground,2023-06-03T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-03T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-03T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.91
113900,Bakers Ground,2023-06-03T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-03T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.0
113900,Bakers Ground,2023-06-03T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.08
113900,Bakers Ground,2023-06-03T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.21
113900,Bakers Ground,2023-06-03T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,59.0
113900,Bakers Ground,2023-06-03T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.9
113900,Bakers Ground,2023-06-03T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-03T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
113900,Bakers Ground,2023-06-03T08:50:00.000+00:00,transformer,,Temperature,C,25.1
113900,Bakers Ground,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
113900,Bakers Ground,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
113900,Bakers Ground,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
113900,Bakers Ground,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
113900,Bakers Ground,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
113900,Bakers Ground,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
113900,Bakers Ground,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.89
113900,Bakers Ground,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.25
113900,Bakers Ground,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.98
113900,Bakers Ground,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
113900,Bakers Ground,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
113900,Bakers Ground,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
113900,Bakers Ground,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
113900,Bakers Ground,2023-06-03T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-06-03T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-03T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-03T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.37
113900,Bakers Ground,2023-06-03T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.95
113900,Bakers Ground,2023-06-03T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.39
113900,Bakers Ground,2023-06-03T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.0
113900,Bakers Ground,2023-06-03T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-03T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
113900,Bakers Ground,2023-06-03T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-03T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-03T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-03T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
113900,Bakers Ground,2023-06-03T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.51
113900,Bakers Ground,2023-06-03T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.46
113900,Bakers Ground,2023-06-03T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.28
113900,Bakers Ground,2023-06-03T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
113900,Bakers Ground,2023-06-03T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-03T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.9
113900,Bakers Ground,2023-06-03T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.9
113900,Bakers Ground,2023-06-03T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
113900,Bakers Ground,2023-06-03T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.92
113900,Bakers Ground,2023-06-03T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-03T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.8
113900,Bakers Ground,2023-06-03T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.85
113900,Bakers Ground,2023-06-03T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.37
113900,Bakers Ground,2023-06-03T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
113900,Bakers Ground,2023-06-03T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
113900,Bakers Ground,2023-06-03T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-03T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-03T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-03T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.03
113900,Bakers Ground,2023-06-03T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-03T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.4
113900,Bakers Ground,2023-06-03T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.88
113900,Bakers Ground,2023-06-03T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.67
113900,Bakers Ground,2023-06-03T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,53.3
113900,Bakers Ground,2023-06-03T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-03T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-03T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
113900,Bakers Ground,2023-06-03T08:40:00.000+00:00,transformer,,Temperature,C,25.1
113900,Bakers Ground,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
113900,Bakers Ground,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
113900,Bakers Ground,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
113900,Bakers Ground,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
113900,Bakers Ground,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
113900,Bakers Ground,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
113900,Bakers Ground,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.08
113900,Bakers Ground,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.45
113900,Bakers Ground,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.7
113900,Bakers Ground,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
113900,Bakers Ground,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
113900,Bakers Ground,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
113900,Bakers Ground,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
113900,Bakers Ground,2023-06-03T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-03T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-03T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-03T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.05
113900,Bakers Ground,2023-06-03T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.69
113900,Bakers Ground,2023-06-03T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.35
113900,Bakers Ground,2023-06-03T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.1
113900,Bakers Ground,2023-06-03T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-03T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-03T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-03T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-03T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-03T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
113900,Bakers Ground,2023-06-03T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.57
113900,Bakers Ground,2023-06-03T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.44
113900,Bakers Ground,2023-06-03T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.69
113900,Bakers Ground,2023-06-03T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
113900,Bakers Ground,2023-06-03T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-03T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.7
113900,Bakers Ground,2023-06-03T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-03T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-03T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.8
113900,Bakers Ground,2023-06-03T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-03T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.15
113900,Bakers Ground,2023-06-03T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.63
113900,Bakers Ground,2023-06-03T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.96
113900,Bakers Ground,2023-06-03T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
113900,Bakers Ground,2023-06-03T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
113900,Bakers Ground,2023-06-03T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-03T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-03T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-03T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.79
113900,Bakers Ground,2023-06-03T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-03T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.31
113900,Bakers Ground,2023-06-03T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.7
113900,Bakers Ground,2023-06-03T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.81
113900,Bakers Ground,2023-06-03T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,58.8
113900,Bakers Ground,2023-06-03T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-03T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.5
113900,Bakers Ground,2023-06-03T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
113900,Bakers Ground,2023-06-03T08:30:00.000+00:00,transformer,,Temperature,C,25.1
113900,Bakers Ground,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
113900,Bakers Ground,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
113900,Bakers Ground,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
113900,Bakers Ground,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
113900,Bakers Ground,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
113900,Bakers Ground,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
113900,Bakers Ground,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.07
113900,Bakers Ground,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.2
113900,Bakers Ground,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.82
113900,Bakers Ground,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,115.3
113900,Bakers Ground,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
113900,Bakers Ground,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
113900,Bakers Ground,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
113900,Bakers Ground,2023-06-03T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-03T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-03T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-03T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.5
113900,Bakers Ground,2023-06-03T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.51
113900,Bakers Ground,2023-06-03T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.4
113900,Bakers Ground,2023-06-03T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.3
113900,Bakers Ground,2023-06-03T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-03T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-03T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-03T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-03T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-03T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
113900,Bakers Ground,2023-06-03T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.33
113900,Bakers Ground,2023-06-03T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.98
113900,Bakers Ground,2023-06-03T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.8
113900,Bakers Ground,2023-06-03T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
113900,Bakers Ground,2023-06-03T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-03T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.4
113900,Bakers Ground,2023-06-03T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-03T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-03T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.76
113900,Bakers Ground,2023-06-03T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-03T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.22
113900,Bakers Ground,2023-06-03T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.61
113900,Bakers Ground,2023-06-03T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.46
113900,Bakers Ground,2023-06-03T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
113900,Bakers Ground,2023-06-03T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
113900,Bakers Ground,2023-06-03T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-03T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-03T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-03T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.11
113900,Bakers Ground,2023-06-03T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-03T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.24
113900,Bakers Ground,2023-06-03T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.28
113900,Bakers Ground,2023-06-03T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.26
113900,Bakers Ground,2023-06-03T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.9
113900,Bakers Ground,2023-06-03T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-03T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.5
113900,Bakers Ground,2023-06-03T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-03T08:20:00.000+00:00,transformer,,Temperature,C,25.1
113900,Bakers Ground,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
113900,Bakers Ground,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
113900,Bakers Ground,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
113900,Bakers Ground,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
113900,Bakers Ground,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
113900,Bakers Ground,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
113900,Bakers Ground,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.29
113900,Bakers Ground,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.16
113900,Bakers Ground,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.93
113900,Bakers Ground,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,122.5
113900,Bakers Ground,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
113900,Bakers Ground,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
113900,Bakers Ground,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
113900,Bakers Ground,2023-06-03T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-03T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-03T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-03T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.72
113900,Bakers Ground,2023-06-03T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.32
113900,Bakers Ground,2023-06-03T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.61
113900,Bakers Ground,2023-06-03T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.5
113900,Bakers Ground,2023-06-03T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-03T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.1
113900,Bakers Ground,2023-06-03T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-03T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-03T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-03T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
113900,Bakers Ground,2023-06-03T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.82
113900,Bakers Ground,2023-06-03T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.92
113900,Bakers Ground,2023-06-03T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.71
113900,Bakers Ground,2023-06-03T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.7
113900,Bakers Ground,2023-06-03T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-03T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.9
113900,Bakers Ground,2023-06-03T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-03T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-03T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.06
113900,Bakers Ground,2023-06-03T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-03T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.22
113900,Bakers Ground,2023-06-03T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.22
113900,Bakers Ground,2023-06-03T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.11
113900,Bakers Ground,2023-06-03T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
113900,Bakers Ground,2023-06-03T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
113900,Bakers Ground,2023-06-03T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-03T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-03T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-03T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.03
113900,Bakers Ground,2023-06-03T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-03T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.11
113900,Bakers Ground,2023-06-03T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.54
113900,Bakers Ground,2023-06-03T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.42
113900,Bakers Ground,2023-06-03T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
113900,Bakers Ground,2023-06-03T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-03T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.3
113900,Bakers Ground,2023-06-03T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-03T08:10:00.000+00:00,transformer,,Temperature,C,25.0
113900,Bakers Ground,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
113900,Bakers Ground,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
113900,Bakers Ground,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113900,Bakers Ground,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
113900,Bakers Ground,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.16
113900,Bakers Ground,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
113900,Bakers Ground,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
113900,Bakers Ground,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.88
113900,Bakers Ground,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.56
113900,Bakers Ground,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.85
113900,Bakers Ground,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,124.8
113900,Bakers Ground,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
113900,Bakers Ground,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
113900,Bakers Ground,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
113900,Bakers Ground,2023-06-03T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-03T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-03T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-03T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.88
113900,Bakers Ground,2023-06-03T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.67
113900,Bakers Ground,2023-06-03T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.82
113900,Bakers Ground,2023-06-03T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.7
113900,Bakers Ground,2023-06-03T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-03T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-03T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-03T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-03T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-03T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
113900,Bakers Ground,2023-06-03T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.01
113900,Bakers Ground,2023-06-03T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.65
113900,Bakers Ground,2023-06-03T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.06
113900,Bakers Ground,2023-06-03T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
113900,Bakers Ground,2023-06-03T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-03T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-03T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-03T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-03T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.31
113900,Bakers Ground,2023-06-03T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-03T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.88
113900,Bakers Ground,2023-06-03T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.03
113900,Bakers Ground,2023-06-03T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.48
113900,Bakers Ground,2023-06-03T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,51.7
113900,Bakers Ground,2023-06-03T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-03T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,68.6
113900,Bakers Ground,2023-06-03T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-03T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-03T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.84
113900,Bakers Ground,2023-06-03T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-03T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.08
113900,Bakers Ground,2023-06-03T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.33
113900,Bakers Ground,2023-06-03T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.01
113900,Bakers Ground,2023-06-03T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.0
113900,Bakers Ground,2023-06-03T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-03T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.6
113900,Bakers Ground,2023-06-03T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-03T08:00:00.000+00:00,transformer,,Temperature,C,25.0
113900,Bakers Ground,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
113900,Bakers Ground,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
113900,Bakers Ground,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
113900,Bakers Ground,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.64
113900,Bakers Ground,2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
113900,Bakers Ground,2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
113900,Bakers Ground,2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.85
113900,Bakers Ground,2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.63
113900,Bakers Ground,2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.38
113900,Bakers Ground,2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,120.1
113900,Bakers Ground,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
113900,Bakers Ground,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
113900,Bakers Ground,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
113900,Bakers Ground,2023-06-03T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.55
113900,Bakers Ground,2023-06-03T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-03T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-03T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.75
113900,Bakers Ground,2023-06-03T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.0
113900,Bakers Ground,2023-06-03T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.6
113900,Bakers Ground,2023-06-03T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
113900,Bakers Ground,2023-06-03T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-03T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-03T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-03T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-03T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-03T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
113900,Bakers Ground,2023-06-03T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.11
113900,Bakers Ground,2023-06-03T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.93
113900,Bakers Ground,2023-06-03T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.59
113900,Bakers Ground,2023-06-03T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
113900,Bakers Ground,2023-06-03T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-03T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-03T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-03T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-03T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.44
113900,Bakers Ground,2023-06-03T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-03T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.08
113900,Bakers Ground,2023-06-03T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.24
113900,Bakers Ground,2023-06-03T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.09
113900,Bakers Ground,2023-06-03T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
113900,Bakers Ground,2023-06-03T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
113900,Bakers Ground,2023-06-03T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-03T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-03T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-03T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.64
113900,Bakers Ground,2023-06-03T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-03T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.41
113900,Bakers Ground,2023-06-03T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.9
113900,Bakers Ground,2023-06-03T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.19
113900,Bakers Ground,2023-06-03T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.1
113900,Bakers Ground,2023-06-03T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-03T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-03T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-03T07:50:00.000+00:00,transformer,,Temperature,C,25.0
113900,Bakers Ground,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
113900,Bakers Ground,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
113900,Bakers Ground,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
113900,Bakers Ground,2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.9
113900,Bakers Ground,2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.82
113900,Bakers Ground,2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
113900,Bakers Ground,2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.35
113900,Bakers Ground,2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.6
113900,Bakers Ground,2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.47
113900,Bakers Ground,2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
113900,Bakers Ground,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
113900,Bakers Ground,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
113900,Bakers Ground,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
113900,Bakers Ground,2023-06-03T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.38
113900,Bakers Ground,2023-06-03T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-03T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-03T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.53
113900,Bakers Ground,2023-06-03T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.84
113900,Bakers Ground,2023-06-03T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.45
113900,Bakers Ground,2023-06-03T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
113900,Bakers Ground,2023-06-03T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-03T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-03T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-03T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-03T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-03T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
113900,Bakers Ground,2023-06-03T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.07
113900,Bakers Ground,2023-06-03T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.65
113900,Bakers Ground,2023-06-03T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.55
113900,Bakers Ground,2023-06-03T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
113900,Bakers Ground,2023-06-03T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-03T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.5
113900,Bakers Ground,2023-06-03T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-03T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-03T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.32
113900,Bakers Ground,2023-06-03T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-03T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.77
113900,Bakers Ground,2023-06-03T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.33
113900,Bakers Ground,2023-06-03T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.65
113900,Bakers Ground,2023-06-03T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
113900,Bakers Ground,2023-06-03T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
113900,Bakers Ground,2023-06-03T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-03T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-03T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-03T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.64
113900,Bakers Ground,2023-06-03T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-03T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.24
113900,Bakers Ground,2023-06-03T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.41
113900,Bakers Ground,2023-06-03T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.3
113900,Bakers Ground,2023-06-03T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,53.0
113900,Bakers Ground,2023-06-03T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-03T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.6
113900,Bakers Ground,2023-06-03T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
113900,Bakers Ground,2023-06-03T07:40:00.000+00:00,transformer,,Temperature,C,25.0
113900,Bakers Ground,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
113900,Bakers Ground,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
113900,Bakers Ground,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
113900,Bakers Ground,2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.26
113900,Bakers Ground,2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
113900,Bakers Ground,2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
113900,Bakers Ground,2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.61
113900,Bakers Ground,2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.56
113900,Bakers Ground,2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.36
113900,Bakers Ground,2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
113900,Bakers Ground,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
113900,Bakers Ground,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
113900,Bakers Ground,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
113900,Bakers Ground,2023-06-03T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-03T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-03T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-03T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.85
113900,Bakers Ground,2023-06-03T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.68
113900,Bakers Ground,2023-06-03T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.28
113900,Bakers Ground,2023-06-03T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,45.2
113900,Bakers Ground,2023-06-03T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-03T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-03T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.5
113900,Bakers Ground,2023-06-03T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-03T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-03T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
113900,Bakers Ground,2023-06-03T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.04
113900,Bakers Ground,2023-06-03T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.25
113900,Bakers Ground,2023-06-03T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.78
113900,Bakers Ground,2023-06-03T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
113900,Bakers Ground,2023-06-03T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-03T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-03T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-03T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
113900,Bakers Ground,2023-06-03T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.98
113900,Bakers Ground,2023-06-03T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-03T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.74
113900,Bakers Ground,2023-06-03T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.85
113900,Bakers Ground,2023-06-03T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.74
113900,Bakers Ground,2023-06-03T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
113900,Bakers Ground,2023-06-03T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-03T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-03T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-03T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-03T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.99
113900,Bakers Ground,2023-06-03T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-03T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.16
113900,Bakers Ground,2023-06-03T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.69
113900,Bakers Ground,2023-06-03T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.84
113900,Bakers Ground,2023-06-03T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.2
113900,Bakers Ground,2023-06-03T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-03T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.3
113900,Bakers Ground,2023-06-03T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-03T07:30:00.000+00:00,transformer,,Temperature,C,25.0
113900,Bakers Ground,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
113900,Bakers Ground,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
113900,Bakers Ground,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
113900,Bakers Ground,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
113900,Bakers Ground,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
113900,Bakers Ground,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
113900,Bakers Ground,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.79
113900,Bakers Ground,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.77
113900,Bakers Ground,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.64
113900,Bakers Ground,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
113900,Bakers Ground,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
113900,Bakers Ground,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
113900,Bakers Ground,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
113900,Bakers Ground,2023-06-03T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.14
113900,Bakers Ground,2023-06-03T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-03T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-03T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.81
113900,Bakers Ground,2023-06-03T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.39
113900,Bakers Ground,2023-06-03T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.6
113900,Bakers Ground,2023-06-03T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,45.7
113900,Bakers Ground,2023-06-03T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-03T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-03T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.7
113900,Bakers Ground,2023-06-03T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-03T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-03T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
113900,Bakers Ground,2023-06-03T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.72
113900,Bakers Ground,2023-06-03T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.33
113900,Bakers Ground,2023-06-03T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.85
113900,Bakers Ground,2023-06-03T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
113900,Bakers Ground,2023-06-03T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-03T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-03T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-03T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
113900,Bakers Ground,2023-06-03T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.37
113900,Bakers Ground,2023-06-03T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-03T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.05
113900,Bakers Ground,2023-06-03T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.86
113900,Bakers Ground,2023-06-03T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.62
113900,Bakers Ground,2023-06-03T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
113900,Bakers Ground,2023-06-03T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-03T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
