Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-03T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-03T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-03T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.57
113900,Bakers Ground,2023-06-03T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-03T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.74
113900,Bakers Ground,2023-06-03T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.4
113900,Bakers Ground,2023-06-03T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.38
113900,Bakers Ground,2023-06-03T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.5
113900,Bakers Ground,2023-06-03T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-03T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-03T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
113900,Bakers Ground,2023-06-03T07:20:00.000+00:00,transformer,,Temperature,C,25.0
113900,Bakers Ground,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
113900,Bakers Ground,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
113900,Bakers Ground,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
113900,Bakers Ground,2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
113900,Bakers Ground,2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.67
113900,Bakers Ground,2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
113900,Bakers Ground,2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.32
113900,Bakers Ground,2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.26
113900,Bakers Ground,2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.45
113900,Bakers Ground,2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
113900,Bakers Ground,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
113900,Bakers Ground,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
113900,Bakers Ground,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
113900,Bakers Ground,2023-06-03T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-03T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-03T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.57
113900,Bakers Ground,2023-06-03T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.88
113900,Bakers Ground,2023-06-03T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.97
113900,Bakers Ground,2023-06-03T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.26
113900,Bakers Ground,2023-06-03T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.8
113900,Bakers Ground,2023-06-03T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-03T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-03T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-03T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-03T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-03T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
113900,Bakers Ground,2023-06-03T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.26
113900,Bakers Ground,2023-06-03T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.06
113900,Bakers Ground,2023-06-03T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.24
113900,Bakers Ground,2023-06-03T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
113900,Bakers Ground,2023-06-03T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-03T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.1
113900,Bakers Ground,2023-06-03T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-03T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
113900,Bakers Ground,2023-06-03T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.36
113900,Bakers Ground,2023-06-03T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-03T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.19
113900,Bakers Ground,2023-06-03T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.18
113900,Bakers Ground,2023-06-03T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.96
113900,Bakers Ground,2023-06-03T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
113900,Bakers Ground,2023-06-03T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-03T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-03T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-03T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-03T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.45
113900,Bakers Ground,2023-06-03T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-03T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.4
113900,Bakers Ground,2023-06-03T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.31
113900,Bakers Ground,2023-06-03T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.66
113900,Bakers Ground,2023-06-03T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,50.2
113900,Bakers Ground,2023-06-03T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-03T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-03T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
113900,Bakers Ground,2023-06-03T07:10:00.000+00:00,transformer,,Temperature,C,25.0
113900,Bakers Ground,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
113900,Bakers Ground,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
113900,Bakers Ground,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
113900,Bakers Ground,2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.18
113900,Bakers Ground,2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.62
113900,Bakers Ground,2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
113900,Bakers Ground,2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.73
113900,Bakers Ground,2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.16
113900,Bakers Ground,2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.11
113900,Bakers Ground,2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
113900,Bakers Ground,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
113900,Bakers Ground,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
113900,Bakers Ground,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
113900,Bakers Ground,2023-06-03T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-03T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-03T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-03T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.69
113900,Bakers Ground,2023-06-03T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.26
113900,Bakers Ground,2023-06-03T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.68
113900,Bakers Ground,2023-06-03T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.7
113900,Bakers Ground,2023-06-03T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-03T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-03T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-03T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-03T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-03T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
113900,Bakers Ground,2023-06-03T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.56
113900,Bakers Ground,2023-06-03T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.54
113900,Bakers Ground,2023-06-03T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.09
113900,Bakers Ground,2023-06-03T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
113900,Bakers Ground,2023-06-03T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-03T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-03T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-03T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-03T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.45
113900,Bakers Ground,2023-06-03T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-03T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.21
113900,Bakers Ground,2023-06-03T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.35
113900,Bakers Ground,2023-06-03T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.38
113900,Bakers Ground,2023-06-03T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
113900,Bakers Ground,2023-06-03T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-03T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-03T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-03T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-03T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.31
113900,Bakers Ground,2023-06-03T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-03T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.89
113900,Bakers Ground,2023-06-03T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.13
113900,Bakers Ground,2023-06-03T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.0
113900,Bakers Ground,2023-06-03T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
113900,Bakers Ground,2023-06-03T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-03T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-03T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-03T07:00:00.000+00:00,transformer,,Temperature,C,25.1
113900,Bakers Ground,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
113900,Bakers Ground,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
113900,Bakers Ground,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
113900,Bakers Ground,2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
113900,Bakers Ground,2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
113900,Bakers Ground,2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
113900,Bakers Ground,2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.34
113900,Bakers Ground,2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.58
113900,Bakers Ground,2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.14
113900,Bakers Ground,2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
113900,Bakers Ground,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
113900,Bakers Ground,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
113900,Bakers Ground,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
113900,Bakers Ground,2023-06-03T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-03T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-03T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-03T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.21
113900,Bakers Ground,2023-06-03T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.65
113900,Bakers Ground,2023-06-03T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.62
113900,Bakers Ground,2023-06-03T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.9
113900,Bakers Ground,2023-06-03T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-03T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-03T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-03T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-03T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-03T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
113900,Bakers Ground,2023-06-03T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.09
113900,Bakers Ground,2023-06-03T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.09
113900,Bakers Ground,2023-06-03T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.1
113900,Bakers Ground,2023-06-03T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
113900,Bakers Ground,2023-06-03T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-03T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-03T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-03T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-03T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.49
113900,Bakers Ground,2023-06-03T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-03T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.22
113900,Bakers Ground,2023-06-03T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.02
113900,Bakers Ground,2023-06-03T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.09
113900,Bakers Ground,2023-06-03T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
113900,Bakers Ground,2023-06-03T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
113900,Bakers Ground,2023-06-03T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-03T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-03T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-03T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.57
113900,Bakers Ground,2023-06-03T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-03T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.76
113900,Bakers Ground,2023-06-03T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.19
113900,Bakers Ground,2023-06-03T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.75
113900,Bakers Ground,2023-06-03T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,85.0
113900,Bakers Ground,2023-06-03T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-03T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,107.1
113900,Bakers Ground,2023-06-03T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-03T06:50:00.000+00:00,transformer,,Temperature,C,25.1
113900,Bakers Ground,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
113900,Bakers Ground,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
113900,Bakers Ground,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
113900,Bakers Ground,2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
113900,Bakers Ground,2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.37
113900,Bakers Ground,2023-06-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
113900,Bakers Ground,2023-06-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.28
113900,Bakers Ground,2023-06-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.91
113900,Bakers Ground,2023-06-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.56
113900,Bakers Ground,2023-06-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,123.2
113900,Bakers Ground,2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
113900,Bakers Ground,2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
113900,Bakers Ground,2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
113900,Bakers Ground,2023-06-03T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-03T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-03T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-03T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.69
113900,Bakers Ground,2023-06-03T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.76
113900,Bakers Ground,2023-06-03T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.17
113900,Bakers Ground,2023-06-03T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.8
113900,Bakers Ground,2023-06-03T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-03T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-03T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-03T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-03T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-03T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
113900,Bakers Ground,2023-06-03T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.6
113900,Bakers Ground,2023-06-03T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.14
113900,Bakers Ground,2023-06-03T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.31
113900,Bakers Ground,2023-06-03T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.5
113900,Bakers Ground,2023-06-03T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-03T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-03T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-03T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-03T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.41
113900,Bakers Ground,2023-06-03T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-03T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.8
113900,Bakers Ground,2023-06-03T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.54
113900,Bakers Ground,2023-06-03T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.9
113900,Bakers Ground,2023-06-03T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
113900,Bakers Ground,2023-06-03T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
113900,Bakers Ground,2023-06-03T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-03T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-03T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-03T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.47
113900,Bakers Ground,2023-06-03T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-03T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.25
113900,Bakers Ground,2023-06-03T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.11
113900,Bakers Ground,2023-06-03T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.34
113900,Bakers Ground,2023-06-03T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
113900,Bakers Ground,2023-06-03T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-03T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.0
113900,Bakers Ground,2023-06-03T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-03T06:40:00.000+00:00,transformer,,Temperature,C,25.2
113900,Bakers Ground,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
113900,Bakers Ground,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
113900,Bakers Ground,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
113900,Bakers Ground,2023-06-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
113900,Bakers Ground,2023-06-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
113900,Bakers Ground,2023-06-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
113900,Bakers Ground,2023-06-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.34
113900,Bakers Ground,2023-06-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.47
113900,Bakers Ground,2023-06-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.72
113900,Bakers Ground,2023-06-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
113900,Bakers Ground,2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
113900,Bakers Ground,2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
113900,Bakers Ground,2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
113900,Bakers Ground,2023-06-03T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-03T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-03T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-03T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.8
113900,Bakers Ground,2023-06-03T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.15
113900,Bakers Ground,2023-06-03T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.37
113900,Bakers Ground,2023-06-03T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.1
113900,Bakers Ground,2023-06-03T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-03T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.9
113900,Bakers Ground,2023-06-03T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-03T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-03T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-03T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-03T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.62
113900,Bakers Ground,2023-06-03T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.92
113900,Bakers Ground,2023-06-03T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.81
113900,Bakers Ground,2023-06-03T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
113900,Bakers Ground,2023-06-03T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-03T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-03T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-03T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
113900,Bakers Ground,2023-06-03T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.32
113900,Bakers Ground,2023-06-03T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-03T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.83
113900,Bakers Ground,2023-06-03T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.38
113900,Bakers Ground,2023-06-03T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.57
113900,Bakers Ground,2023-06-03T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
113900,Bakers Ground,2023-06-03T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
113900,Bakers Ground,2023-06-03T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-03T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-03T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-03T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.45
113900,Bakers Ground,2023-06-03T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-03T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.71
113900,Bakers Ground,2023-06-03T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.39
113900,Bakers Ground,2023-06-03T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.02
113900,Bakers Ground,2023-06-03T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.2
113900,Bakers Ground,2023-06-03T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-03T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.4
113900,Bakers Ground,2023-06-03T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-03T06:30:00.000+00:00,transformer,,Temperature,C,25.3
113900,Bakers Ground,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
113900,Bakers Ground,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
113900,Bakers Ground,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
113900,Bakers Ground,2023-06-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
113900,Bakers Ground,2023-06-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
113900,Bakers Ground,2023-06-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
113900,Bakers Ground,2023-06-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.96
113900,Bakers Ground,2023-06-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.08
113900,Bakers Ground,2023-06-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.77
113900,Bakers Ground,2023-06-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
113900,Bakers Ground,2023-06-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
113900,Bakers Ground,2023-06-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
113900,Bakers Ground,2023-06-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
113900,Bakers Ground,2023-06-03T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-03T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-03T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-03T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.29
113900,Bakers Ground,2023-06-03T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.19
113900,Bakers Ground,2023-06-03T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.49
113900,Bakers Ground,2023-06-03T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.7
113900,Bakers Ground,2023-06-03T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-03T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-03T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-03T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-03T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-03T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-03T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.69
113900,Bakers Ground,2023-06-03T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.0
113900,Bakers Ground,2023-06-03T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.64
113900,Bakers Ground,2023-06-03T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
113900,Bakers Ground,2023-06-03T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-03T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-03T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-03T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-03T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.57
113900,Bakers Ground,2023-06-03T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-03T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.62
113900,Bakers Ground,2023-06-03T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.6
113900,Bakers Ground,2023-06-03T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.69
113900,Bakers Ground,2023-06-03T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
113900,Bakers Ground,2023-06-03T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
113900,Bakers Ground,2023-06-03T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-03T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-03T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-03T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.81
113900,Bakers Ground,2023-06-03T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-03T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.07
113900,Bakers Ground,2023-06-03T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.83
113900,Bakers Ground,2023-06-03T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.34
113900,Bakers Ground,2023-06-03T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
113900,Bakers Ground,2023-06-03T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-03T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.4
113900,Bakers Ground,2023-06-03T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-03T06:20:00.000+00:00,transformer,,Temperature,C,25.4
113900,Bakers Ground,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
113900,Bakers Ground,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
113900,Bakers Ground,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
113900,Bakers Ground,2023-06-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.81
113900,Bakers Ground,2023-06-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
113900,Bakers Ground,2023-06-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
113900,Bakers Ground,2023-06-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.67
113900,Bakers Ground,2023-06-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.43
113900,Bakers Ground,2023-06-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.17
113900,Bakers Ground,2023-06-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
113900,Bakers Ground,2023-06-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
113900,Bakers Ground,2023-06-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
113900,Bakers Ground,2023-06-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
113900,Bakers Ground,2023-06-03T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-03T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-03T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-03T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.07
113900,Bakers Ground,2023-06-03T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.07
113900,Bakers Ground,2023-06-03T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.82
113900,Bakers Ground,2023-06-03T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
113900,Bakers Ground,2023-06-03T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-03T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
113900,Bakers Ground,2023-06-03T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-03T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-03T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.22
113900,Bakers Ground,2023-06-03T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-03T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.51
113900,Bakers Ground,2023-06-03T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.59
113900,Bakers Ground,2023-06-03T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.87
113900,Bakers Ground,2023-06-03T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
113900,Bakers Ground,2023-06-03T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-03T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-03T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-03T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
113900,Bakers Ground,2023-06-03T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.71
113900,Bakers Ground,2023-06-03T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-03T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.79
113900,Bakers Ground,2023-06-03T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.6
113900,Bakers Ground,2023-06-03T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.32
113900,Bakers Ground,2023-06-03T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
113900,Bakers Ground,2023-06-03T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
113900,Bakers Ground,2023-06-03T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-03T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-03T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-03T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.94
113900,Bakers Ground,2023-06-03T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-03T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.77
113900,Bakers Ground,2023-06-03T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.34
113900,Bakers Ground,2023-06-03T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.55
113900,Bakers Ground,2023-06-03T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
113900,Bakers Ground,2023-06-03T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-03T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.6
113900,Bakers Ground,2023-06-03T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-03T06:10:00.000+00:00,transformer,,Temperature,C,25.4
113900,Bakers Ground,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
113900,Bakers Ground,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
113900,Bakers Ground,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
113900,Bakers Ground,2023-06-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.09
113900,Bakers Ground,2023-06-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
113900,Bakers Ground,2023-06-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.55
113900,Bakers Ground,2023-06-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.15
113900,Bakers Ground,2023-06-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.4
113900,Bakers Ground,2023-06-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.57
113900,Bakers Ground,2023-06-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
113900,Bakers Ground,2023-06-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
113900,Bakers Ground,2023-06-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
113900,Bakers Ground,2023-06-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
113900,Bakers Ground,2023-06-03T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-03T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-03T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.37
113900,Bakers Ground,2023-06-03T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.67
113900,Bakers Ground,2023-06-03T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.99
113900,Bakers Ground,2023-06-03T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.38
113900,Bakers Ground,2023-06-03T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.8
113900,Bakers Ground,2023-06-03T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-03T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-03T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-03T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-03T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-03T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-03T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.61
113900,Bakers Ground,2023-06-03T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.35
113900,Bakers Ground,2023-06-03T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.09
113900,Bakers Ground,2023-06-03T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
113900,Bakers Ground,2023-06-03T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-03T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-03T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-03T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-03T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.78
113900,Bakers Ground,2023-06-03T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-03T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.15
113900,Bakers Ground,2023-06-03T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.95
113900,Bakers Ground,2023-06-03T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.02
113900,Bakers Ground,2023-06-03T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
113900,Bakers Ground,2023-06-03T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
113900,Bakers Ground,2023-06-03T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-03T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-03T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-03T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.72
113900,Bakers Ground,2023-06-03T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-03T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.25
113900,Bakers Ground,2023-06-03T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.89
113900,Bakers Ground,2023-06-03T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.18
113900,Bakers Ground,2023-06-03T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
113900,Bakers Ground,2023-06-03T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-03T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.4
113900,Bakers Ground,2023-06-03T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-03T06:00:00.000+00:00,transformer,,Temperature,C,25.5
113900,Bakers Ground,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
113900,Bakers Ground,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
113900,Bakers Ground,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
113900,Bakers Ground,2023-06-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.3
113900,Bakers Ground,2023-06-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
113900,Bakers Ground,2023-06-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.4
113900,Bakers Ground,2023-06-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.69
113900,Bakers Ground,2023-06-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.28
113900,Bakers Ground,2023-06-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.67
113900,Bakers Ground,2023-06-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
113900,Bakers Ground,2023-06-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
113900,Bakers Ground,2023-06-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
113900,Bakers Ground,2023-06-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
113900,Bakers Ground,2023-06-03T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-03T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-03T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.45
113900,Bakers Ground,2023-06-03T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.23
113900,Bakers Ground,2023-06-03T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.69
113900,Bakers Ground,2023-06-03T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.98
113900,Bakers Ground,2023-06-03T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.9
113900,Bakers Ground,2023-06-03T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-03T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-03T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-03T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-03T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-03T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-03T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.09
113900,Bakers Ground,2023-06-03T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.34
113900,Bakers Ground,2023-06-03T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.72
113900,Bakers Ground,2023-06-03T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
113900,Bakers Ground,2023-06-03T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-03T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-03T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-03T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-03T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.82
113900,Bakers Ground,2023-06-03T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-03T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.98
113900,Bakers Ground,2023-06-03T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.54
113900,Bakers Ground,2023-06-03T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.08
113900,Bakers Ground,2023-06-03T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
113900,Bakers Ground,2023-06-03T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
113900,Bakers Ground,2023-06-03T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-03T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-03T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-03T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.97
113900,Bakers Ground,2023-06-03T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-03T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.39
113900,Bakers Ground,2023-06-03T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.61
113900,Bakers Ground,2023-06-03T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.72
113900,Bakers Ground,2023-06-03T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.7
113900,Bakers Ground,2023-06-03T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-03T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-03T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-03T05:50:00.000+00:00,transformer,,Temperature,C,25.5
113900,Bakers Ground,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
113900,Bakers Ground,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
113900,Bakers Ground,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
113900,Bakers Ground,2023-06-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.14
113900,Bakers Ground,2023-06-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
113900,Bakers Ground,2023-06-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.52
113900,Bakers Ground,2023-06-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.69
113900,Bakers Ground,2023-06-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.1
113900,Bakers Ground,2023-06-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.5
113900,Bakers Ground,2023-06-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
113900,Bakers Ground,2023-06-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
113900,Bakers Ground,2023-06-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
113900,Bakers Ground,2023-06-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
113900,Bakers Ground,2023-06-03T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-03T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-03T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.33
