Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-03T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.31
113900,Bakers Ground,2023-06-03T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.02
113900,Bakers Ground,2023-06-03T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.99
113900,Bakers Ground,2023-06-03T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.8
113900,Bakers Ground,2023-06-03T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-03T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-03T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-03T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-03T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-03T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-06-03T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.89
113900,Bakers Ground,2023-06-03T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.6
113900,Bakers Ground,2023-06-03T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.22
113900,Bakers Ground,2023-06-03T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
113900,Bakers Ground,2023-06-03T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-03T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-03T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-03T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-03T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.81
113900,Bakers Ground,2023-06-03T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-03T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.82
113900,Bakers Ground,2023-06-03T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.7
113900,Bakers Ground,2023-06-03T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.0
113900,Bakers Ground,2023-06-03T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
113900,Bakers Ground,2023-06-03T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
113900,Bakers Ground,2023-06-03T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-03T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-03T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-03T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.92
113900,Bakers Ground,2023-06-03T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-03T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.72
113900,Bakers Ground,2023-06-03T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.49
113900,Bakers Ground,2023-06-03T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.33
113900,Bakers Ground,2023-06-03T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
113900,Bakers Ground,2023-06-03T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-03T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.3
113900,Bakers Ground,2023-06-03T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-03T05:40:00.000+00:00,transformer,,Temperature,C,25.6
113900,Bakers Ground,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
113900,Bakers Ground,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
113900,Bakers Ground,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
113900,Bakers Ground,2023-06-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.52
113900,Bakers Ground,2023-06-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
113900,Bakers Ground,2023-06-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
113900,Bakers Ground,2023-06-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.74
113900,Bakers Ground,2023-06-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.41
113900,Bakers Ground,2023-06-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.54
113900,Bakers Ground,2023-06-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
113900,Bakers Ground,2023-06-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
113900,Bakers Ground,2023-06-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
113900,Bakers Ground,2023-06-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
113900,Bakers Ground,2023-06-03T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-03T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-03T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.41
113900,Bakers Ground,2023-06-03T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.09
113900,Bakers Ground,2023-06-03T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.67
113900,Bakers Ground,2023-06-03T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.76
113900,Bakers Ground,2023-06-03T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
113900,Bakers Ground,2023-06-03T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-03T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
113900,Bakers Ground,2023-06-03T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-03T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-03T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-03T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
113900,Bakers Ground,2023-06-03T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.35
113900,Bakers Ground,2023-06-03T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.0
113900,Bakers Ground,2023-06-03T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.32
113900,Bakers Ground,2023-06-03T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
113900,Bakers Ground,2023-06-03T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-03T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-03T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-03T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-03T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.82
113900,Bakers Ground,2023-06-03T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-03T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.95
113900,Bakers Ground,2023-06-03T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.9
113900,Bakers Ground,2023-06-03T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.16
113900,Bakers Ground,2023-06-03T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
113900,Bakers Ground,2023-06-03T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
113900,Bakers Ground,2023-06-03T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-03T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-03T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-03T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.92
113900,Bakers Ground,2023-06-03T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-03T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.6
113900,Bakers Ground,2023-06-03T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.26
113900,Bakers Ground,2023-06-03T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.31
113900,Bakers Ground,2023-06-03T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
113900,Bakers Ground,2023-06-03T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-03T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-03T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-03T05:30:00.000+00:00,transformer,,Temperature,C,25.7
113900,Bakers Ground,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
113900,Bakers Ground,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
113900,Bakers Ground,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
113900,Bakers Ground,2023-06-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.18
113900,Bakers Ground,2023-06-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
113900,Bakers Ground,2023-06-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.51
113900,Bakers Ground,2023-06-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.99
113900,Bakers Ground,2023-06-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.03
113900,Bakers Ground,2023-06-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.55
113900,Bakers Ground,2023-06-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
113900,Bakers Ground,2023-06-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
113900,Bakers Ground,2023-06-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
113900,Bakers Ground,2023-06-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
113900,Bakers Ground,2023-06-03T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.14
113900,Bakers Ground,2023-06-03T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-03T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.53
113900,Bakers Ground,2023-06-03T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.78
113900,Bakers Ground,2023-06-03T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.13
113900,Bakers Ground,2023-06-03T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.59
113900,Bakers Ground,2023-06-03T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.9
113900,Bakers Ground,2023-06-03T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-03T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
113900,Bakers Ground,2023-06-03T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-03T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-03T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-03T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
113900,Bakers Ground,2023-06-03T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.07
113900,Bakers Ground,2023-06-03T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.01
113900,Bakers Ground,2023-06-03T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.47
113900,Bakers Ground,2023-06-03T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
113900,Bakers Ground,2023-06-03T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-03T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-03T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-03T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
113900,Bakers Ground,2023-06-03T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.92
113900,Bakers Ground,2023-06-03T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-03T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.59
113900,Bakers Ground,2023-06-03T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.09
113900,Bakers Ground,2023-06-03T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.19
113900,Bakers Ground,2023-06-03T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
113900,Bakers Ground,2023-06-03T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
113900,Bakers Ground,2023-06-03T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-03T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-03T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-03T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.88
113900,Bakers Ground,2023-06-03T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-03T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.75
113900,Bakers Ground,2023-06-03T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.47
113900,Bakers Ground,2023-06-03T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.38
113900,Bakers Ground,2023-06-03T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
113900,Bakers Ground,2023-06-03T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-03T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-03T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-03T05:20:00.000+00:00,transformer,,Temperature,C,25.8
113900,Bakers Ground,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
113900,Bakers Ground,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
113900,Bakers Ground,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
113900,Bakers Ground,2023-06-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.64
113900,Bakers Ground,2023-06-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
113900,Bakers Ground,2023-06-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.28
113900,Bakers Ground,2023-06-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.19
113900,Bakers Ground,2023-06-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.51
113900,Bakers Ground,2023-06-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.62
113900,Bakers Ground,2023-06-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
113900,Bakers Ground,2023-06-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
113900,Bakers Ground,2023-06-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
113900,Bakers Ground,2023-06-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
113900,Bakers Ground,2023-06-03T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-03T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-03T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.55
113900,Bakers Ground,2023-06-03T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.82
113900,Bakers Ground,2023-06-03T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.12
113900,Bakers Ground,2023-06-03T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.5
113900,Bakers Ground,2023-06-03T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,41.6
113900,Bakers Ground,2023-06-03T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-03T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
113900,Bakers Ground,2023-06-03T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.7
113900,Bakers Ground,2023-06-03T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-03T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-03T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
113900,Bakers Ground,2023-06-03T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.42
113900,Bakers Ground,2023-06-03T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.09
113900,Bakers Ground,2023-06-03T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.5
113900,Bakers Ground,2023-06-03T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
113900,Bakers Ground,2023-06-03T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-03T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-03T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-03T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-03T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.84
113900,Bakers Ground,2023-06-03T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-03T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.03
113900,Bakers Ground,2023-06-03T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.58
113900,Bakers Ground,2023-06-03T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.49
113900,Bakers Ground,2023-06-03T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
113900,Bakers Ground,2023-06-03T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
113900,Bakers Ground,2023-06-03T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
113900,Bakers Ground,2023-06-03T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-03T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-03T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.14
113900,Bakers Ground,2023-06-03T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-03T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.76
113900,Bakers Ground,2023-06-03T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.09
113900,Bakers Ground,2023-06-03T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.91
113900,Bakers Ground,2023-06-03T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
113900,Bakers Ground,2023-06-03T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-03T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-03T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-03T05:10:00.000+00:00,transformer,,Temperature,C,25.9
113900,Bakers Ground,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
113900,Bakers Ground,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
113900,Bakers Ground,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
113900,Bakers Ground,2023-06-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.01
113900,Bakers Ground,2023-06-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
113900,Bakers Ground,2023-06-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.31
113900,Bakers Ground,2023-06-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.04
113900,Bakers Ground,2023-06-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.72
113900,Bakers Ground,2023-06-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.39
113900,Bakers Ground,2023-06-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
113900,Bakers Ground,2023-06-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
113900,Bakers Ground,2023-06-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
113900,Bakers Ground,2023-06-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
113900,Bakers Ground,2023-06-03T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-03T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-03T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.61
113900,Bakers Ground,2023-06-03T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.59
113900,Bakers Ground,2023-06-03T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.03
113900,Bakers Ground,2023-06-03T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.2
113900,Bakers Ground,2023-06-03T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
113900,Bakers Ground,2023-06-03T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-03T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
113900,Bakers Ground,2023-06-03T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-03T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-03T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-03T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
113900,Bakers Ground,2023-06-03T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.18
113900,Bakers Ground,2023-06-03T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.24
113900,Bakers Ground,2023-06-03T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.2
113900,Bakers Ground,2023-06-03T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
113900,Bakers Ground,2023-06-03T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-03T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-03T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-03T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-03T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.52
113900,Bakers Ground,2023-06-03T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-03T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.82
113900,Bakers Ground,2023-06-03T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.46
113900,Bakers Ground,2023-06-03T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.6
113900,Bakers Ground,2023-06-03T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
113900,Bakers Ground,2023-06-03T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
113900,Bakers Ground,2023-06-03T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
113900,Bakers Ground,2023-06-03T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-03T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.23
113900,Bakers Ground,2023-06-03T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.13
113900,Bakers Ground,2023-06-03T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-03T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.89
113900,Bakers Ground,2023-06-03T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.87
113900,Bakers Ground,2023-06-03T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.89
113900,Bakers Ground,2023-06-03T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
113900,Bakers Ground,2023-06-03T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-03T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.8
113900,Bakers Ground,2023-06-03T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-03T05:00:00.000+00:00,transformer,,Temperature,C,26.0
113900,Bakers Ground,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
113900,Bakers Ground,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113900,Bakers Ground,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
113900,Bakers Ground,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
113900,Bakers Ground,2023-06-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.17
113900,Bakers Ground,2023-06-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
113900,Bakers Ground,2023-06-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.46
113900,Bakers Ground,2023-06-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.48
113900,Bakers Ground,2023-06-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.67
113900,Bakers Ground,2023-06-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.9
113900,Bakers Ground,2023-06-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
113900,Bakers Ground,2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
113900,Bakers Ground,2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
113900,Bakers Ground,2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
113900,Bakers Ground,2023-06-03T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.32
113900,Bakers Ground,2023-06-03T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-03T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-03T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.04
113900,Bakers Ground,2023-06-03T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.8
113900,Bakers Ground,2023-06-03T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.16
113900,Bakers Ground,2023-06-03T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.4
113900,Bakers Ground,2023-06-03T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-03T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
113900,Bakers Ground,2023-06-03T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-03T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-03T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-06-03T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
113900,Bakers Ground,2023-06-03T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.95
113900,Bakers Ground,2023-06-03T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.35
113900,Bakers Ground,2023-06-03T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.54
113900,Bakers Ground,2023-06-03T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
113900,Bakers Ground,2023-06-03T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-03T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-03T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-03T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-03T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.67
113900,Bakers Ground,2023-06-03T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-03T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.17
113900,Bakers Ground,2023-06-03T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.35
113900,Bakers Ground,2023-06-03T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.71
113900,Bakers Ground,2023-06-03T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
113900,Bakers Ground,2023-06-03T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
113900,Bakers Ground,2023-06-03T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
113900,Bakers Ground,2023-06-03T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
113900,Bakers Ground,2023-06-03T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.22
113900,Bakers Ground,2023-06-03T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.61
113900,Bakers Ground,2023-06-03T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-03T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.14
113900,Bakers Ground,2023-06-03T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.39
113900,Bakers Ground,2023-06-03T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.9
113900,Bakers Ground,2023-06-03T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
113900,Bakers Ground,2023-06-03T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-03T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.9
113900,Bakers Ground,2023-06-03T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-03T04:50:00.000+00:00,transformer,,Temperature,C,26.2
113900,Bakers Ground,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
113900,Bakers Ground,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113900,Bakers Ground,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
113900,Bakers Ground,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
113900,Bakers Ground,2023-06-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.4
113900,Bakers Ground,2023-06-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.71
113900,Bakers Ground,2023-06-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.59
113900,Bakers Ground,2023-06-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.3
113900,Bakers Ground,2023-06-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.2
113900,Bakers Ground,2023-06-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.31
113900,Bakers Ground,2023-06-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
113900,Bakers Ground,2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
113900,Bakers Ground,2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
113900,Bakers Ground,2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
113900,Bakers Ground,2023-06-03T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.43
113900,Bakers Ground,2023-06-03T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-03T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-03T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.92
113900,Bakers Ground,2023-06-03T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.85
113900,Bakers Ground,2023-06-03T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.04
113900,Bakers Ground,2023-06-03T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.1
113900,Bakers Ground,2023-06-03T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-03T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.8
113900,Bakers Ground,2023-06-03T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-03T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-03T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-03T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-03T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.52
113900,Bakers Ground,2023-06-03T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.62
113900,Bakers Ground,2023-06-03T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.02
113900,Bakers Ground,2023-06-03T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
113900,Bakers Ground,2023-06-03T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-03T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-03T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
113900,Bakers Ground,2023-06-03T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-03T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.82
113900,Bakers Ground,2023-06-03T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-03T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.35
113900,Bakers Ground,2023-06-03T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.52
113900,Bakers Ground,2023-06-03T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.22
113900,Bakers Ground,2023-06-03T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
113900,Bakers Ground,2023-06-03T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
113900,Bakers Ground,2023-06-03T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-03T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-03T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.38
113900,Bakers Ground,2023-06-03T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.23
113900,Bakers Ground,2023-06-03T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-03T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.88
113900,Bakers Ground,2023-06-03T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.61
113900,Bakers Ground,2023-06-03T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.81
113900,Bakers Ground,2023-06-03T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
113900,Bakers Ground,2023-06-03T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-03T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.4
113900,Bakers Ground,2023-06-03T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-03T04:40:00.000+00:00,transformer,,Temperature,C,26.3
113900,Bakers Ground,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
113900,Bakers Ground,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
113900,Bakers Ground,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
113900,Bakers Ground,2023-06-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.74
113900,Bakers Ground,2023-06-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
113900,Bakers Ground,2023-06-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
113900,Bakers Ground,2023-06-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.67
113900,Bakers Ground,2023-06-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.56
113900,Bakers Ground,2023-06-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.08
113900,Bakers Ground,2023-06-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
113900,Bakers Ground,2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
113900,Bakers Ground,2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
113900,Bakers Ground,2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
113900,Bakers Ground,2023-06-03T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-06-03T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-03T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-03T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.04
113900,Bakers Ground,2023-06-03T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.99
113900,Bakers Ground,2023-06-03T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.26
113900,Bakers Ground,2023-06-03T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.5
113900,Bakers Ground,2023-06-03T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-03T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
113900,Bakers Ground,2023-06-03T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-03T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-03T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-03T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-03T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.15
113900,Bakers Ground,2023-06-03T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.64
113900,Bakers Ground,2023-06-03T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.99
113900,Bakers Ground,2023-06-03T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
113900,Bakers Ground,2023-06-03T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-03T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-03T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-03T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-03T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.92
113900,Bakers Ground,2023-06-03T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-03T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.71
113900,Bakers Ground,2023-06-03T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.3
113900,Bakers Ground,2023-06-03T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.24
113900,Bakers Ground,2023-06-03T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
113900,Bakers Ground,2023-06-03T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
113900,Bakers Ground,2023-06-03T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-03T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-03T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-03T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.76
113900,Bakers Ground,2023-06-03T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-03T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.87
113900,Bakers Ground,2023-06-03T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.44
113900,Bakers Ground,2023-06-03T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.62
113900,Bakers Ground,2023-06-03T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-06-03T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-03T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-03T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-03T04:30:00.000+00:00,transformer,,Temperature,C,26.4
113900,Bakers Ground,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
113900,Bakers Ground,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113900,Bakers Ground,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
113900,Bakers Ground,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
113900,Bakers Ground,2023-06-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.37
113900,Bakers Ground,2023-06-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
113900,Bakers Ground,2023-06-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.48
113900,Bakers Ground,2023-06-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.78
113900,Bakers Ground,2023-06-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.78
113900,Bakers Ground,2023-06-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.12
113900,Bakers Ground,2023-06-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
113900,Bakers Ground,2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
113900,Bakers Ground,2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
113900,Bakers Ground,2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
113900,Bakers Ground,2023-06-03T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.39
113900,Bakers Ground,2023-06-03T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-03T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-03T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.71
113900,Bakers Ground,2023-06-03T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.1
113900,Bakers Ground,2023-06-03T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.12
113900,Bakers Ground,2023-06-03T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
113900,Bakers Ground,2023-06-03T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-03T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.0
113900,Bakers Ground,2023-06-03T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-03T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-03T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-03T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-03T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.03
113900,Bakers Ground,2023-06-03T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.19
113900,Bakers Ground,2023-06-03T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.24
113900,Bakers Ground,2023-06-03T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
113900,Bakers Ground,2023-06-03T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-03T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-03T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-03T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-03T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.88
113900,Bakers Ground,2023-06-03T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-03T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.52
113900,Bakers Ground,2023-06-03T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.27
113900,Bakers Ground,2023-06-03T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.22
113900,Bakers Ground,2023-06-03T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
113900,Bakers Ground,2023-06-03T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
113900,Bakers Ground,2023-06-03T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-03T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-03T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-03T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.35
113900,Bakers Ground,2023-06-03T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-03T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.45
113900,Bakers Ground,2023-06-03T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.17
113900,Bakers Ground,2023-06-03T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.71
113900,Bakers Ground,2023-06-03T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
113900,Bakers Ground,2023-06-03T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-03T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-03T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-03T04:20:00.000+00:00,transformer,,Temperature,C,26.5
113900,Bakers Ground,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
113900,Bakers Ground,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113900,Bakers Ground,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
113900,Bakers Ground,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
113900,Bakers Ground,2023-06-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.67
113900,Bakers Ground,2023-06-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
113900,Bakers Ground,2023-06-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.96
113900,Bakers Ground,2023-06-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.71
113900,Bakers Ground,2023-06-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.18
113900,Bakers Ground,2023-06-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.28
113900,Bakers Ground,2023-06-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
113900,Bakers Ground,2023-06-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
113900,Bakers Ground,2023-06-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
113900,Bakers Ground,2023-06-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
113900,Bakers Ground,2023-06-03T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.54
113900,Bakers Ground,2023-06-03T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-03T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-03T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.9
113900,Bakers Ground,2023-06-03T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.55
113900,Bakers Ground,2023-06-03T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.63
113900,Bakers Ground,2023-06-03T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
113900,Bakers Ground,2023-06-03T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-03T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
113900,Bakers Ground,2023-06-03T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-03T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-03T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-03T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-03T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.78
113900,Bakers Ground,2023-06-03T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.8
113900,Bakers Ground,2023-06-03T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.15
113900,Bakers Ground,2023-06-03T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
113900,Bakers Ground,2023-06-03T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-03T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-03T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-03T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-03T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.48
113900,Bakers Ground,2023-06-03T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-03T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.85
113900,Bakers Ground,2023-06-03T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.47
113900,Bakers Ground,2023-06-03T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.25
113900,Bakers Ground,2023-06-03T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
113900,Bakers Ground,2023-06-03T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
113900,Bakers Ground,2023-06-03T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-03T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-03T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-03T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.22
113900,Bakers Ground,2023-06-03T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-06-03T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.67
