Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-03T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.0
113900,Bakers Ground,2023-06-03T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.88
113900,Bakers Ground,2023-06-03T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
113900,Bakers Ground,2023-06-03T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-03T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-03T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-03T04:10:00.000+00:00,transformer,,Temperature,C,26.7
113900,Bakers Ground,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
113900,Bakers Ground,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113900,Bakers Ground,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
113900,Bakers Ground,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
113900,Bakers Ground,2023-06-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
113900,Bakers Ground,2023-06-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
113900,Bakers Ground,2023-06-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.26
113900,Bakers Ground,2023-06-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.2
113900,Bakers Ground,2023-06-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.88
113900,Bakers Ground,2023-06-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.9
113900,Bakers Ground,2023-06-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
113900,Bakers Ground,2023-06-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
113900,Bakers Ground,2023-06-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
113900,Bakers Ground,2023-06-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
113900,Bakers Ground,2023-06-03T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.39
113900,Bakers Ground,2023-06-03T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-03T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-03T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.26
113900,Bakers Ground,2023-06-03T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.63
113900,Bakers Ground,2023-06-03T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.36
113900,Bakers Ground,2023-06-03T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
113900,Bakers Ground,2023-06-03T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-03T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-03T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-03T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-03T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-03T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-03T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.16
113900,Bakers Ground,2023-06-03T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.52
113900,Bakers Ground,2023-06-03T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.04
113900,Bakers Ground,2023-06-03T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
113900,Bakers Ground,2023-06-03T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-03T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-03T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
113900,Bakers Ground,2023-06-03T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-03T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.57
113900,Bakers Ground,2023-06-03T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-03T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.86
113900,Bakers Ground,2023-06-03T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.97
113900,Bakers Ground,2023-06-03T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.19
113900,Bakers Ground,2023-06-03T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
113900,Bakers Ground,2023-06-03T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
113900,Bakers Ground,2023-06-03T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-03T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-03T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-03T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.39
113900,Bakers Ground,2023-06-03T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-06-03T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.37
113900,Bakers Ground,2023-06-03T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.88
113900,Bakers Ground,2023-06-03T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.11
113900,Bakers Ground,2023-06-03T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
113900,Bakers Ground,2023-06-03T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-03T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-03T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-03T04:00:00.000+00:00,transformer,,Temperature,C,26.8
113900,Bakers Ground,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
113900,Bakers Ground,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113900,Bakers Ground,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
113900,Bakers Ground,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
113900,Bakers Ground,2023-06-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.54
113900,Bakers Ground,2023-06-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.39
113900,Bakers Ground,2023-06-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.29
113900,Bakers Ground,2023-06-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.66
113900,Bakers Ground,2023-06-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.07
113900,Bakers Ground,2023-06-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.7
113900,Bakers Ground,2023-06-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
113900,Bakers Ground,2023-06-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
113900,Bakers Ground,2023-06-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
113900,Bakers Ground,2023-06-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
113900,Bakers Ground,2023-06-03T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.27
113900,Bakers Ground,2023-06-03T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-03T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-03T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.94
113900,Bakers Ground,2023-06-03T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.07
113900,Bakers Ground,2023-06-03T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.58
113900,Bakers Ground,2023-06-03T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.1
113900,Bakers Ground,2023-06-03T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-03T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
113900,Bakers Ground,2023-06-03T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-03T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-03T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-06-03T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-03T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.91
113900,Bakers Ground,2023-06-03T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.44
113900,Bakers Ground,2023-06-03T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.52
113900,Bakers Ground,2023-06-03T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
113900,Bakers Ground,2023-06-03T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-03T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-03T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
113900,Bakers Ground,2023-06-03T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-06-03T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.69
113900,Bakers Ground,2023-06-03T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-03T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.32
113900,Bakers Ground,2023-06-03T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.51
113900,Bakers Ground,2023-06-03T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.08
113900,Bakers Ground,2023-06-03T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
113900,Bakers Ground,2023-06-03T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
113900,Bakers Ground,2023-06-03T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-03T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
113900,Bakers Ground,2023-06-03T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-03T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.48
113900,Bakers Ground,2023-06-03T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-03T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.67
113900,Bakers Ground,2023-06-03T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.28
113900,Bakers Ground,2023-06-03T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.52
113900,Bakers Ground,2023-06-03T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
113900,Bakers Ground,2023-06-03T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-03T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-03T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-03T03:50:00.000+00:00,transformer,,Temperature,C,27.0
113900,Bakers Ground,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
113900,Bakers Ground,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113900,Bakers Ground,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
113900,Bakers Ground,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
113900,Bakers Ground,2023-06-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.43
113900,Bakers Ground,2023-06-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
113900,Bakers Ground,2023-06-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.64
113900,Bakers Ground,2023-06-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.84
113900,Bakers Ground,2023-06-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.29
113900,Bakers Ground,2023-06-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.7
113900,Bakers Ground,2023-06-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
113900,Bakers Ground,2023-06-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
113900,Bakers Ground,2023-06-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
113900,Bakers Ground,2023-06-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
113900,Bakers Ground,2023-06-03T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.47
113900,Bakers Ground,2023-06-03T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-03T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-03T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.09
113900,Bakers Ground,2023-06-03T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.36
113900,Bakers Ground,2023-06-03T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.49
113900,Bakers Ground,2023-06-03T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.9
113900,Bakers Ground,2023-06-03T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-03T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-03T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-03T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-03T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.53
113900,Bakers Ground,2023-06-03T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-03T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.85
113900,Bakers Ground,2023-06-03T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.32
113900,Bakers Ground,2023-06-03T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.03
113900,Bakers Ground,2023-06-03T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
113900,Bakers Ground,2023-06-03T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-03T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-03T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-03T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-03T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.57
113900,Bakers Ground,2023-06-03T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-03T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.01
113900,Bakers Ground,2023-06-03T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.58
113900,Bakers Ground,2023-06-03T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.19
113900,Bakers Ground,2023-06-03T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
113900,Bakers Ground,2023-06-03T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
113900,Bakers Ground,2023-06-03T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-03T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-03T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-03T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.35
113900,Bakers Ground,2023-06-03T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-03T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.81
113900,Bakers Ground,2023-06-03T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.82
113900,Bakers Ground,2023-06-03T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.06
113900,Bakers Ground,2023-06-03T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
113900,Bakers Ground,2023-06-03T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-03T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-03T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-03T03:40:00.000+00:00,transformer,,Temperature,C,27.1
113900,Bakers Ground,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
113900,Bakers Ground,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113900,Bakers Ground,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
113900,Bakers Ground,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
113900,Bakers Ground,2023-06-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.51
113900,Bakers Ground,2023-06-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.09
113900,Bakers Ground,2023-06-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.23
113900,Bakers Ground,2023-06-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.76
113900,Bakers Ground,2023-06-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.91
113900,Bakers Ground,2023-06-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.77
113900,Bakers Ground,2023-06-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
113900,Bakers Ground,2023-06-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
113900,Bakers Ground,2023-06-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
113900,Bakers Ground,2023-06-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
113900,Bakers Ground,2023-06-03T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.4
113900,Bakers Ground,2023-06-03T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-03T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.33
113900,Bakers Ground,2023-06-03T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.28
113900,Bakers Ground,2023-06-03T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.55
113900,Bakers Ground,2023-06-03T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.45
113900,Bakers Ground,2023-06-03T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.5
113900,Bakers Ground,2023-06-03T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-03T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
113900,Bakers Ground,2023-06-03T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-03T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-03T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-06-03T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-03T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.97
113900,Bakers Ground,2023-06-03T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.4
113900,Bakers Ground,2023-06-03T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.94
113900,Bakers Ground,2023-06-03T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
113900,Bakers Ground,2023-06-03T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-03T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-03T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-03T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-03T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.89
113900,Bakers Ground,2023-06-03T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-03T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.9
113900,Bakers Ground,2023-06-03T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.51
113900,Bakers Ground,2023-06-03T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.24
113900,Bakers Ground,2023-06-03T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
113900,Bakers Ground,2023-06-03T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
113900,Bakers Ground,2023-06-03T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-03T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-03T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-03T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.38
113900,Bakers Ground,2023-06-03T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-03T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.53
113900,Bakers Ground,2023-06-03T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.65
113900,Bakers Ground,2023-06-03T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.09
113900,Bakers Ground,2023-06-03T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
113900,Bakers Ground,2023-06-03T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-03T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-03T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-03T03:30:00.000+00:00,transformer,,Temperature,C,27.3
113900,Bakers Ground,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
113900,Bakers Ground,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113900,Bakers Ground,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
113900,Bakers Ground,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
113900,Bakers Ground,2023-06-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.69
113900,Bakers Ground,2023-06-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
113900,Bakers Ground,2023-06-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.01
113900,Bakers Ground,2023-06-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.68
113900,Bakers Ground,2023-06-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.09
113900,Bakers Ground,2023-06-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.72
113900,Bakers Ground,2023-06-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
113900,Bakers Ground,2023-06-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
113900,Bakers Ground,2023-06-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
113900,Bakers Ground,2023-06-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
113900,Bakers Ground,2023-06-03T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.49
113900,Bakers Ground,2023-06-03T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-03T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-03T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.63
113900,Bakers Ground,2023-06-03T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.57
113900,Bakers Ground,2023-06-03T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.52
113900,Bakers Ground,2023-06-03T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
113900,Bakers Ground,2023-06-03T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-03T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
113900,Bakers Ground,2023-06-03T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-03T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-03T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-03T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-03T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.65
113900,Bakers Ground,2023-06-03T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.55
113900,Bakers Ground,2023-06-03T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.21
113900,Bakers Ground,2023-06-03T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
113900,Bakers Ground,2023-06-03T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-03T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-03T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-03T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-03T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.84
113900,Bakers Ground,2023-06-03T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-03T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.22
113900,Bakers Ground,2023-06-03T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.43
113900,Bakers Ground,2023-06-03T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.16
113900,Bakers Ground,2023-06-03T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
113900,Bakers Ground,2023-06-03T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-03T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-03T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-03T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.3
113900,Bakers Ground,2023-06-03T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.07
113900,Bakers Ground,2023-06-03T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-03T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.22
113900,Bakers Ground,2023-06-03T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.19
113900,Bakers Ground,2023-06-03T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.32
113900,Bakers Ground,2023-06-03T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
113900,Bakers Ground,2023-06-03T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-03T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-03T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-03T03:20:00.000+00:00,transformer,,Temperature,C,27.4
113900,Bakers Ground,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
113900,Bakers Ground,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113900,Bakers Ground,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
113900,Bakers Ground,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
113900,Bakers Ground,2023-06-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.53
113900,Bakers Ground,2023-06-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.21
113900,Bakers Ground,2023-06-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.49
113900,Bakers Ground,2023-06-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.73
113900,Bakers Ground,2023-06-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.88
113900,Bakers Ground,2023-06-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.21
113900,Bakers Ground,2023-06-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
113900,Bakers Ground,2023-06-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
113900,Bakers Ground,2023-06-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
113900,Bakers Ground,2023-06-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
113900,Bakers Ground,2023-06-03T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.34
113900,Bakers Ground,2023-06-03T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-03T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-03T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.47
113900,Bakers Ground,2023-06-03T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.76
113900,Bakers Ground,2023-06-03T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.71
113900,Bakers Ground,2023-06-03T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.5
113900,Bakers Ground,2023-06-03T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-03T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
113900,Bakers Ground,2023-06-03T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-03T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-03T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-03T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-03T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.84
113900,Bakers Ground,2023-06-03T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.31
113900,Bakers Ground,2023-06-03T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.7
113900,Bakers Ground,2023-06-03T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
113900,Bakers Ground,2023-06-03T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-03T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-03T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-03T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-03T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.56
113900,Bakers Ground,2023-06-03T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-03T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.02
113900,Bakers Ground,2023-06-03T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.69
113900,Bakers Ground,2023-06-03T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.17
113900,Bakers Ground,2023-06-03T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
113900,Bakers Ground,2023-06-03T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-03T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-03T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
113900,Bakers Ground,2023-06-03T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-03T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.93
113900,Bakers Ground,2023-06-03T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-03T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.4
113900,Bakers Ground,2023-06-03T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.96
113900,Bakers Ground,2023-06-03T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.67
113900,Bakers Ground,2023-06-03T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
113900,Bakers Ground,2023-06-03T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-03T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-03T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-03T03:10:00.000+00:00,transformer,,Temperature,C,27.5
113900,Bakers Ground,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
113900,Bakers Ground,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
113900,Bakers Ground,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
113900,Bakers Ground,2023-06-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.44
113900,Bakers Ground,2023-06-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.17
113900,Bakers Ground,2023-06-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
113900,Bakers Ground,2023-06-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.74
113900,Bakers Ground,2023-06-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.34
113900,Bakers Ground,2023-06-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.25
113900,Bakers Ground,2023-06-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
113900,Bakers Ground,2023-06-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
113900,Bakers Ground,2023-06-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
113900,Bakers Ground,2023-06-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
113900,Bakers Ground,2023-06-03T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-06-03T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-03T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-03T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.05
113900,Bakers Ground,2023-06-03T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.65
113900,Bakers Ground,2023-06-03T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.71
113900,Bakers Ground,2023-06-03T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
113900,Bakers Ground,2023-06-03T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-03T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
113900,Bakers Ground,2023-06-03T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-03T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-03T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-03T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-03T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.04
113900,Bakers Ground,2023-06-03T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.7
113900,Bakers Ground,2023-06-03T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.52
113900,Bakers Ground,2023-06-03T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
113900,Bakers Ground,2023-06-03T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-03T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-03T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-03T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-03T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.71
113900,Bakers Ground,2023-06-03T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-03T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.67
113900,Bakers Ground,2023-06-03T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.53
113900,Bakers Ground,2023-06-03T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.11
113900,Bakers Ground,2023-06-03T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
113900,Bakers Ground,2023-06-03T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-03T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-03T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-03T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-03T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.02
113900,Bakers Ground,2023-06-03T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-03T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.62
113900,Bakers Ground,2023-06-03T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.09
113900,Bakers Ground,2023-06-03T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.5
113900,Bakers Ground,2023-06-03T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
113900,Bakers Ground,2023-06-03T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-03T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-03T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-03T03:00:00.000+00:00,transformer,,Temperature,C,27.7
113900,Bakers Ground,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
113900,Bakers Ground,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
113900,Bakers Ground,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
113900,Bakers Ground,2023-06-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.33
113900,Bakers Ground,2023-06-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
113900,Bakers Ground,2023-06-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
113900,Bakers Ground,2023-06-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
113900,Bakers Ground,2023-06-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.9
113900,Bakers Ground,2023-06-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.84
113900,Bakers Ground,2023-06-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
113900,Bakers Ground,2023-06-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
113900,Bakers Ground,2023-06-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
113900,Bakers Ground,2023-06-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
113900,Bakers Ground,2023-06-03T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.29
113900,Bakers Ground,2023-06-03T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-03T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-03T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.5
113900,Bakers Ground,2023-06-03T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.57
113900,Bakers Ground,2023-06-03T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.16
113900,Bakers Ground,2023-06-03T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.1
113900,Bakers Ground,2023-06-03T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-03T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
113900,Bakers Ground,2023-06-03T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-03T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-03T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-06-03T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-03T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.74
113900,Bakers Ground,2023-06-03T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.7
113900,Bakers Ground,2023-06-03T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.41
113900,Bakers Ground,2023-06-03T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
113900,Bakers Ground,2023-06-03T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-03T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-03T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-03T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-03T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.68
113900,Bakers Ground,2023-06-03T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-03T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.55
113900,Bakers Ground,2023-06-03T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.54
113900,Bakers Ground,2023-06-03T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
113900,Bakers Ground,2023-06-03T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
113900,Bakers Ground,2023-06-03T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-03T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-03T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
113900,Bakers Ground,2023-06-03T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-03T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.18
113900,Bakers Ground,2023-06-03T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-03T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.72
113900,Bakers Ground,2023-06-03T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.28
113900,Bakers Ground,2023-06-03T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.5
113900,Bakers Ground,2023-06-03T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
113900,Bakers Ground,2023-06-03T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-03T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-03T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-03T02:50:00.000+00:00,transformer,,Temperature,C,27.8
113900,Bakers Ground,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
113900,Bakers Ground,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113900,Bakers Ground,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
113900,Bakers Ground,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
113900,Bakers Ground,2023-06-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.17
113900,Bakers Ground,2023-06-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.72
113900,Bakers Ground,2023-06-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
113900,Bakers Ground,2023-06-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.52
113900,Bakers Ground,2023-06-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.02
113900,Bakers Ground,2023-06-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.19
113900,Bakers Ground,2023-06-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
113900,Bakers Ground,2023-06-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
113900,Bakers Ground,2023-06-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
113900,Bakers Ground,2023-06-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
113900,Bakers Ground,2023-06-03T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.97
113900,Bakers Ground,2023-06-03T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-03T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-03T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.06
113900,Bakers Ground,2023-06-03T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.5
113900,Bakers Ground,2023-06-03T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.76
113900,Bakers Ground,2023-06-03T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.5
113900,Bakers Ground,2023-06-03T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-03T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
113900,Bakers Ground,2023-06-03T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-03T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-03T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-03T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-03T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.68
113900,Bakers Ground,2023-06-03T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.83
113900,Bakers Ground,2023-06-03T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.88
113900,Bakers Ground,2023-06-03T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
113900,Bakers Ground,2023-06-03T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-03T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-03T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-03T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-03T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.52
113900,Bakers Ground,2023-06-03T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-03T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.32
113900,Bakers Ground,2023-06-03T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.7
113900,Bakers Ground,2023-06-03T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
113900,Bakers Ground,2023-06-03T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
113900,Bakers Ground,2023-06-03T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-03T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-03T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-03T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-03T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.28
113900,Bakers Ground,2023-06-03T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-03T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.42
113900,Bakers Ground,2023-06-03T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.01
113900,Bakers Ground,2023-06-03T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.96
113900,Bakers Ground,2023-06-03T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
113900,Bakers Ground,2023-06-03T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-03T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-03T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-03T02:40:00.000+00:00,transformer,,Temperature,C,27.9
113900,Bakers Ground,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
113900,Bakers Ground,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113900,Bakers Ground,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
113900,Bakers Ground,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
113900,Bakers Ground,2023-06-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.63
113900,Bakers Ground,2023-06-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.66
113900,Bakers Ground,2023-06-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.91
113900,Bakers Ground,2023-06-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.48
113900,Bakers Ground,2023-06-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.63
113900,Bakers Ground,2023-06-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.41
113900,Bakers Ground,2023-06-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
113900,Bakers Ground,2023-06-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
113900,Bakers Ground,2023-06-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
113900,Bakers Ground,2023-06-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
113900,Bakers Ground,2023-06-03T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.81
113900,Bakers Ground,2023-06-03T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-03T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-03T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.35
113900,Bakers Ground,2023-06-03T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.7
113900,Bakers Ground,2023-06-03T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.18
113900,Bakers Ground,2023-06-03T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.9
113900,Bakers Ground,2023-06-03T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-03T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
