Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-03T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-03T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-03T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-03T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-03T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.83
113900,Bakers Ground,2023-06-03T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.65
113900,Bakers Ground,2023-06-03T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.53
113900,Bakers Ground,2023-06-03T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
113900,Bakers Ground,2023-06-03T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-03T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-03T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-03T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-03T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.91
113900,Bakers Ground,2023-06-03T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-03T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.05
113900,Bakers Ground,2023-06-03T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.36
113900,Bakers Ground,2023-06-03T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
113900,Bakers Ground,2023-06-03T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
113900,Bakers Ground,2023-06-03T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-03T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-03T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-03T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-06-03T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.63
113900,Bakers Ground,2023-06-03T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-03T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.25
113900,Bakers Ground,2023-06-03T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.51
113900,Bakers Ground,2023-06-03T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.09
113900,Bakers Ground,2023-06-03T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
113900,Bakers Ground,2023-06-03T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-03T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.1
113900,Bakers Ground,2023-06-03T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-03T02:30:00.000+00:00,transformer,,Temperature,C,28.1
113900,Bakers Ground,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
113900,Bakers Ground,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113900,Bakers Ground,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
113900,Bakers Ground,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
113900,Bakers Ground,2023-06-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.8
113900,Bakers Ground,2023-06-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
113900,Bakers Ground,2023-06-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.09
113900,Bakers Ground,2023-06-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.49
113900,Bakers Ground,2023-06-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.5
113900,Bakers Ground,2023-06-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.52
113900,Bakers Ground,2023-06-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
113900,Bakers Ground,2023-06-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
113900,Bakers Ground,2023-06-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
113900,Bakers Ground,2023-06-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
113900,Bakers Ground,2023-06-03T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.81
113900,Bakers Ground,2023-06-03T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-03T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-03T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.17
113900,Bakers Ground,2023-06-03T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.64
113900,Bakers Ground,2023-06-03T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.11
113900,Bakers Ground,2023-06-03T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.5
113900,Bakers Ground,2023-06-03T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-03T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
113900,Bakers Ground,2023-06-03T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-03T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-03T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-03T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-03T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.65
113900,Bakers Ground,2023-06-03T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.11
113900,Bakers Ground,2023-06-03T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.95
113900,Bakers Ground,2023-06-03T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
113900,Bakers Ground,2023-06-03T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
113900,Bakers Ground,2023-06-03T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-03T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-03T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-03T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.82
113900,Bakers Ground,2023-06-03T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-03T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.6
113900,Bakers Ground,2023-06-03T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.97
113900,Bakers Ground,2023-06-03T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.08
113900,Bakers Ground,2023-06-03T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
113900,Bakers Ground,2023-06-03T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-03T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-03T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
113900,Bakers Ground,2023-06-03T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.31
113900,Bakers Ground,2023-06-03T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.54
113900,Bakers Ground,2023-06-03T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.38
113900,Bakers Ground,2023-06-03T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.26
113900,Bakers Ground,2023-06-03T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.49
113900,Bakers Ground,2023-06-03T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.67
113900,Bakers Ground,2023-06-03T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
113900,Bakers Ground,2023-06-03T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-03T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-03T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-03T02:20:00.000+00:00,transformer,,Temperature,C,28.2
113900,Bakers Ground,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
113900,Bakers Ground,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113900,Bakers Ground,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
113900,Bakers Ground,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
113900,Bakers Ground,2023-06-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.95
113900,Bakers Ground,2023-06-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.55
113900,Bakers Ground,2023-06-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.83
113900,Bakers Ground,2023-06-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.67
113900,Bakers Ground,2023-06-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.27
113900,Bakers Ground,2023-06-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.82
113900,Bakers Ground,2023-06-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
113900,Bakers Ground,2023-06-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
113900,Bakers Ground,2023-06-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
113900,Bakers Ground,2023-06-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
113900,Bakers Ground,2023-06-03T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.95
113900,Bakers Ground,2023-06-03T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-03T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-03T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.75
113900,Bakers Ground,2023-06-03T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.59
113900,Bakers Ground,2023-06-03T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.2
113900,Bakers Ground,2023-06-03T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.7
113900,Bakers Ground,2023-06-03T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-03T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
113900,Bakers Ground,2023-06-03T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-03T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-03T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-03T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-03T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.2
113900,Bakers Ground,2023-06-03T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.13
113900,Bakers Ground,2023-06-03T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.8
113900,Bakers Ground,2023-06-03T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
113900,Bakers Ground,2023-06-03T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-03T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-03T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-03T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-03T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.96
113900,Bakers Ground,2023-06-03T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-03T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.36
113900,Bakers Ground,2023-06-03T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.63
113900,Bakers Ground,2023-06-03T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.96
113900,Bakers Ground,2023-06-03T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
113900,Bakers Ground,2023-06-03T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
113900,Bakers Ground,2023-06-03T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-03T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
113900,Bakers Ground,2023-06-03T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.36
113900,Bakers Ground,2023-06-03T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.27
113900,Bakers Ground,2023-06-03T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.3
113900,Bakers Ground,2023-06-03T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.59
113900,Bakers Ground,2023-06-03T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.87
113900,Bakers Ground,2023-06-03T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.89
113900,Bakers Ground,2023-06-03T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
113900,Bakers Ground,2023-06-03T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-03T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-03T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-03T02:10:00.000+00:00,transformer,,Temperature,C,28.3
113900,Bakers Ground,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
113900,Bakers Ground,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113900,Bakers Ground,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
113900,Bakers Ground,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
113900,Bakers Ground,2023-06-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.59
113900,Bakers Ground,2023-06-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.34
113900,Bakers Ground,2023-06-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.38
113900,Bakers Ground,2023-06-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.89
113900,Bakers Ground,2023-06-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.96
113900,Bakers Ground,2023-06-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.85
113900,Bakers Ground,2023-06-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
113900,Bakers Ground,2023-06-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
113900,Bakers Ground,2023-06-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
113900,Bakers Ground,2023-06-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
113900,Bakers Ground,2023-06-03T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.53
113900,Bakers Ground,2023-06-03T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-03T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.24
113900,Bakers Ground,2023-06-03T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.84
113900,Bakers Ground,2023-06-03T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.75
113900,Bakers Ground,2023-06-03T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.15
113900,Bakers Ground,2023-06-03T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
113900,Bakers Ground,2023-06-03T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-03T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
113900,Bakers Ground,2023-06-03T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-03T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-03T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-03T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-03T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.24
113900,Bakers Ground,2023-06-03T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.73
113900,Bakers Ground,2023-06-03T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.82
113900,Bakers Ground,2023-06-03T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
113900,Bakers Ground,2023-06-03T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-03T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-03T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-03T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-03T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.74
113900,Bakers Ground,2023-06-03T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-03T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.18
113900,Bakers Ground,2023-06-03T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.58
113900,Bakers Ground,2023-06-03T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.05
113900,Bakers Ground,2023-06-03T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
113900,Bakers Ground,2023-06-03T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-03T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-03T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-03T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.43
113900,Bakers Ground,2023-06-03T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.18
113900,Bakers Ground,2023-06-03T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-06-03T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.36
113900,Bakers Ground,2023-06-03T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.14
113900,Bakers Ground,2023-06-03T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.99
113900,Bakers Ground,2023-06-03T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
113900,Bakers Ground,2023-06-03T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-03T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-03T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-03T02:00:00.000+00:00,transformer,,Temperature,C,28.5
113900,Bakers Ground,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
113900,Bakers Ground,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113900,Bakers Ground,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
113900,Bakers Ground,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
113900,Bakers Ground,2023-06-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.32
113900,Bakers Ground,2023-06-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
113900,Bakers Ground,2023-06-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.3
113900,Bakers Ground,2023-06-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.61
113900,Bakers Ground,2023-06-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.04
113900,Bakers Ground,2023-06-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.01
113900,Bakers Ground,2023-06-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
113900,Bakers Ground,2023-06-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
113900,Bakers Ground,2023-06-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
113900,Bakers Ground,2023-06-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
113900,Bakers Ground,2023-06-03T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.82
113900,Bakers Ground,2023-06-03T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-03T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.31
113900,Bakers Ground,2023-06-03T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.17
113900,Bakers Ground,2023-06-03T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.75
113900,Bakers Ground,2023-06-03T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.67
113900,Bakers Ground,2023-06-03T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.3
113900,Bakers Ground,2023-06-03T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.5
113900,Bakers Ground,2023-06-03T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
113900,Bakers Ground,2023-06-03T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-03T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-03T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-03T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-03T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.53
113900,Bakers Ground,2023-06-03T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.26
113900,Bakers Ground,2023-06-03T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.92
113900,Bakers Ground,2023-06-03T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
113900,Bakers Ground,2023-06-03T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-03T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-03T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-03T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-03T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.51
113900,Bakers Ground,2023-06-03T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-03T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.64
113900,Bakers Ground,2023-06-03T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.74
113900,Bakers Ground,2023-06-03T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.28
113900,Bakers Ground,2023-06-03T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
113900,Bakers Ground,2023-06-03T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-03T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-03T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-03T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.58
113900,Bakers Ground,2023-06-03T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.61
113900,Bakers Ground,2023-06-03T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.14
113900,Bakers Ground,2023-06-03T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.34
113900,Bakers Ground,2023-06-03T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.73
113900,Bakers Ground,2023-06-03T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.97
113900,Bakers Ground,2023-06-03T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
113900,Bakers Ground,2023-06-03T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-03T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-03T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-03T01:50:00.000+00:00,transformer,,Temperature,C,28.6
113900,Bakers Ground,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
113900,Bakers Ground,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113900,Bakers Ground,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
113900,Bakers Ground,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
113900,Bakers Ground,2023-06-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.79
113900,Bakers Ground,2023-06-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.79
113900,Bakers Ground,2023-06-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.04
113900,Bakers Ground,2023-06-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.68
113900,Bakers Ground,2023-06-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
113900,Bakers Ground,2023-06-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.84
113900,Bakers Ground,2023-06-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
113900,Bakers Ground,2023-06-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
113900,Bakers Ground,2023-06-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
113900,Bakers Ground,2023-06-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
113900,Bakers Ground,2023-06-03T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.79
113900,Bakers Ground,2023-06-03T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-03T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-06-03T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.64
113900,Bakers Ground,2023-06-03T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.65
113900,Bakers Ground,2023-06-03T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.92
113900,Bakers Ground,2023-06-03T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.4
113900,Bakers Ground,2023-06-03T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-03T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
113900,Bakers Ground,2023-06-03T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-03T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-03T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-03T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-03T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.68
113900,Bakers Ground,2023-06-03T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.72
113900,Bakers Ground,2023-06-03T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.94
113900,Bakers Ground,2023-06-03T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
113900,Bakers Ground,2023-06-03T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-03T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-03T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-03T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-03T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.29
113900,Bakers Ground,2023-06-03T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-03T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.38
113900,Bakers Ground,2023-06-03T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.68
113900,Bakers Ground,2023-06-03T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.13
113900,Bakers Ground,2023-06-03T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
113900,Bakers Ground,2023-06-03T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
113900,Bakers Ground,2023-06-03T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-03T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-03T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.38
113900,Bakers Ground,2023-06-03T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.38
113900,Bakers Ground,2023-06-03T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-03T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.98
113900,Bakers Ground,2023-06-03T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.0
113900,Bakers Ground,2023-06-03T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.07
113900,Bakers Ground,2023-06-03T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
113900,Bakers Ground,2023-06-03T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-03T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-03T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-03T01:40:00.000+00:00,transformer,,Temperature,C,28.8
113900,Bakers Ground,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
113900,Bakers Ground,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113900,Bakers Ground,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
113900,Bakers Ground,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
113900,Bakers Ground,2023-06-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.97
113900,Bakers Ground,2023-06-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.94
113900,Bakers Ground,2023-06-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.03
113900,Bakers Ground,2023-06-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.69
113900,Bakers Ground,2023-06-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.68
113900,Bakers Ground,2023-06-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.07
113900,Bakers Ground,2023-06-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
113900,Bakers Ground,2023-06-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
113900,Bakers Ground,2023-06-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
113900,Bakers Ground,2023-06-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
113900,Bakers Ground,2023-06-03T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.77
113900,Bakers Ground,2023-06-03T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-03T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-03T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.03
113900,Bakers Ground,2023-06-03T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.33
113900,Bakers Ground,2023-06-03T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.22
113900,Bakers Ground,2023-06-03T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
113900,Bakers Ground,2023-06-03T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-03T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-03T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-03T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-03T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.24
113900,Bakers Ground,2023-06-03T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-03T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.27
113900,Bakers Ground,2023-06-03T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.52
113900,Bakers Ground,2023-06-03T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.97
113900,Bakers Ground,2023-06-03T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
113900,Bakers Ground,2023-06-03T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-03T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-03T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-03T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-03T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.39
113900,Bakers Ground,2023-06-03T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-03T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.53
113900,Bakers Ground,2023-06-03T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.54
113900,Bakers Ground,2023-06-03T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.11
113900,Bakers Ground,2023-06-03T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
113900,Bakers Ground,2023-06-03T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-03T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-03T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-03T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-06-03T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.62
113900,Bakers Ground,2023-06-03T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-03T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.23
113900,Bakers Ground,2023-06-03T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.08
113900,Bakers Ground,2023-06-03T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.96
113900,Bakers Ground,2023-06-03T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
113900,Bakers Ground,2023-06-03T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-03T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-03T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-03T01:30:00.000+00:00,transformer,,Temperature,C,28.9
113900,Bakers Ground,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
113900,Bakers Ground,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113900,Bakers Ground,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
113900,Bakers Ground,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
113900,Bakers Ground,2023-06-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
113900,Bakers Ground,2023-06-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.71
113900,Bakers Ground,2023-06-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.33
113900,Bakers Ground,2023-06-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.06
113900,Bakers Ground,2023-06-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.4
113900,Bakers Ground,2023-06-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.26
113900,Bakers Ground,2023-06-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
113900,Bakers Ground,2023-06-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
113900,Bakers Ground,2023-06-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
113900,Bakers Ground,2023-06-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
113900,Bakers Ground,2023-06-03T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.76
113900,Bakers Ground,2023-06-03T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-03T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-03T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.37
113900,Bakers Ground,2023-06-03T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.83
113900,Bakers Ground,2023-06-03T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.71
113900,Bakers Ground,2023-06-03T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.7
113900,Bakers Ground,2023-06-03T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-03T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-03T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-03T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-03T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.45
113900,Bakers Ground,2023-06-03T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-03T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.94
113900,Bakers Ground,2023-06-03T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.31
113900,Bakers Ground,2023-06-03T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.77
113900,Bakers Ground,2023-06-03T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
113900,Bakers Ground,2023-06-03T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-03T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-03T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-03T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-03T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.86
113900,Bakers Ground,2023-06-03T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-03T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.62
113900,Bakers Ground,2023-06-03T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.48
113900,Bakers Ground,2023-06-03T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.98
113900,Bakers Ground,2023-06-03T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
113900,Bakers Ground,2023-06-03T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
113900,Bakers Ground,2023-06-03T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-03T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-03T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-03T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.54
113900,Bakers Ground,2023-06-03T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-03T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.93
113900,Bakers Ground,2023-06-03T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.29
113900,Bakers Ground,2023-06-03T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.9
113900,Bakers Ground,2023-06-03T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
113900,Bakers Ground,2023-06-03T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-03T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-03T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-03T01:20:00.000+00:00,transformer,,Temperature,C,29.1
113900,Bakers Ground,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
113900,Bakers Ground,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113900,Bakers Ground,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
113900,Bakers Ground,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
113900,Bakers Ground,2023-06-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.96
113900,Bakers Ground,2023-06-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.27
113900,Bakers Ground,2023-06-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.45
113900,Bakers Ground,2023-06-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.87
113900,Bakers Ground,2023-06-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.96
113900,Bakers Ground,2023-06-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.36
113900,Bakers Ground,2023-06-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
113900,Bakers Ground,2023-06-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
113900,Bakers Ground,2023-06-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
113900,Bakers Ground,2023-06-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
113900,Bakers Ground,2023-06-03T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.92
113900,Bakers Ground,2023-06-03T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-03T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-03T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.76
113900,Bakers Ground,2023-06-03T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.79
113900,Bakers Ground,2023-06-03T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.06
113900,Bakers Ground,2023-06-03T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
113900,Bakers Ground,2023-06-03T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-03T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
113900,Bakers Ground,2023-06-03T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-03T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-03T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.33
113900,Bakers Ground,2023-06-03T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-03T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.78
113900,Bakers Ground,2023-06-03T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.38
113900,Bakers Ground,2023-06-03T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.41
113900,Bakers Ground,2023-06-03T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
113900,Bakers Ground,2023-06-03T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-03T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-03T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-03T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-03T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.84
113900,Bakers Ground,2023-06-03T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-03T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.62
113900,Bakers Ground,2023-06-03T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.52
113900,Bakers Ground,2023-06-03T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
113900,Bakers Ground,2023-06-03T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
113900,Bakers Ground,2023-06-03T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-03T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-03T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-03T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-03T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.11
113900,Bakers Ground,2023-06-03T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-03T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.04
113900,Bakers Ground,2023-06-03T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.01
113900,Bakers Ground,2023-06-03T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.88
113900,Bakers Ground,2023-06-03T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
113900,Bakers Ground,2023-06-03T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-03T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-03T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-03T01:10:00.000+00:00,transformer,,Temperature,C,29.2
113900,Bakers Ground,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
113900,Bakers Ground,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113900,Bakers Ground,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
113900,Bakers Ground,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
113900,Bakers Ground,2023-06-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.43
113900,Bakers Ground,2023-06-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
113900,Bakers Ground,2023-06-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.38
113900,Bakers Ground,2023-06-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.21
113900,Bakers Ground,2023-06-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.66
113900,Bakers Ground,2023-06-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.2
113900,Bakers Ground,2023-06-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
113900,Bakers Ground,2023-06-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
113900,Bakers Ground,2023-06-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
113900,Bakers Ground,2023-06-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
113900,Bakers Ground,2023-06-03T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-03T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-03T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-03T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.99
113900,Bakers Ground,2023-06-03T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.07
113900,Bakers Ground,2023-06-03T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.96
113900,Bakers Ground,2023-06-03T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
113900,Bakers Ground,2023-06-03T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-03T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
113900,Bakers Ground,2023-06-03T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-03T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-03T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.29
113900,Bakers Ground,2023-06-03T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-03T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.76
113900,Bakers Ground,2023-06-03T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.71
113900,Bakers Ground,2023-06-03T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.24
113900,Bakers Ground,2023-06-03T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
113900,Bakers Ground,2023-06-03T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-03T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-03T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-03T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-03T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.58
113900,Bakers Ground,2023-06-03T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-03T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.52
113900,Bakers Ground,2023-06-03T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.78
113900,Bakers Ground,2023-06-03T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.0
113900,Bakers Ground,2023-06-03T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
113900,Bakers Ground,2023-06-03T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-03T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-03T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
113900,Bakers Ground,2023-06-03T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-06-03T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.26
113900,Bakers Ground,2023-06-03T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-03T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.86
113900,Bakers Ground,2023-06-03T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.98
113900,Bakers Ground,2023-06-03T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.67
113900,Bakers Ground,2023-06-03T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
113900,Bakers Ground,2023-06-03T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-03T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-03T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.1
