Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-03T01:00:00.000+00:00,transformer,,Temperature,C,29.4
113900,Bakers Ground,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113900,Bakers Ground,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
113900,Bakers Ground,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113900,Bakers Ground,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
113900,Bakers Ground,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113900,Bakers Ground,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
113900,Bakers Ground,2023-06-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.24
113900,Bakers Ground,2023-06-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.81
113900,Bakers Ground,2023-06-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.7
113900,Bakers Ground,2023-06-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.14
113900,Bakers Ground,2023-06-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.98
113900,Bakers Ground,2023-06-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.88
113900,Bakers Ground,2023-06-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
113900,Bakers Ground,2023-06-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
113900,Bakers Ground,2023-06-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
113900,Bakers Ground,2023-06-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
113900,Bakers Ground,2023-06-03T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.14
113900,Bakers Ground,2023-06-03T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-03T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-03T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.3
113900,Bakers Ground,2023-06-03T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.94
113900,Bakers Ground,2023-06-03T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.45
113900,Bakers Ground,2023-06-03T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
113900,Bakers Ground,2023-06-03T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-03T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
113900,Bakers Ground,2023-06-03T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-03T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-03T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-06-03T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-03T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.48
113900,Bakers Ground,2023-06-03T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.16
113900,Bakers Ground,2023-06-03T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.7
113900,Bakers Ground,2023-06-03T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
113900,Bakers Ground,2023-06-03T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-03T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-03T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-03T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-03T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.52
113900,Bakers Ground,2023-06-03T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-03T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.76
113900,Bakers Ground,2023-06-03T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.62
113900,Bakers Ground,2023-06-03T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.29
113900,Bakers Ground,2023-06-03T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
113900,Bakers Ground,2023-06-03T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-03T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-03T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-03T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-03T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.29
113900,Bakers Ground,2023-06-03T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-03T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.2
113900,Bakers Ground,2023-06-03T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.22
113900,Bakers Ground,2023-06-03T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.03
113900,Bakers Ground,2023-06-03T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
113900,Bakers Ground,2023-06-03T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-03T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.3
113900,Bakers Ground,2023-06-03T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-03T00:50:00.000+00:00,transformer,,Temperature,C,29.5
113900,Bakers Ground,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113900,Bakers Ground,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
113900,Bakers Ground,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113900,Bakers Ground,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
113900,Bakers Ground,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
113900,Bakers Ground,2023-06-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.01
113900,Bakers Ground,2023-06-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.93
113900,Bakers Ground,2023-06-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.43
113900,Bakers Ground,2023-06-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.74
113900,Bakers Ground,2023-06-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.69
113900,Bakers Ground,2023-06-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.47
113900,Bakers Ground,2023-06-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
113900,Bakers Ground,2023-06-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
113900,Bakers Ground,2023-06-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
113900,Bakers Ground,2023-06-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
113900,Bakers Ground,2023-06-03T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.56
113900,Bakers Ground,2023-06-03T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-03T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-03T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.56
113900,Bakers Ground,2023-06-03T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.91
113900,Bakers Ground,2023-06-03T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.37
113900,Bakers Ground,2023-06-03T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
113900,Bakers Ground,2023-06-03T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-03T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
113900,Bakers Ground,2023-06-03T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-03T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-03T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-03T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-03T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.62
113900,Bakers Ground,2023-06-03T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.53
113900,Bakers Ground,2023-06-03T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.48
113900,Bakers Ground,2023-06-03T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
113900,Bakers Ground,2023-06-03T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-03T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-03T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-03T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-03T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.58
113900,Bakers Ground,2023-06-03T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-03T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.01
113900,Bakers Ground,2023-06-03T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.54
113900,Bakers Ground,2023-06-03T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.3
113900,Bakers Ground,2023-06-03T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
113900,Bakers Ground,2023-06-03T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-03T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-03T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-03T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-03T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.44
113900,Bakers Ground,2023-06-03T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-03T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.5
113900,Bakers Ground,2023-06-03T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.96
113900,Bakers Ground,2023-06-03T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.69
113900,Bakers Ground,2023-06-03T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
113900,Bakers Ground,2023-06-03T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-03T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.7
113900,Bakers Ground,2023-06-03T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-03T00:40:00.000+00:00,transformer,,Temperature,C,29.7
113900,Bakers Ground,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113900,Bakers Ground,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
113900,Bakers Ground,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113900,Bakers Ground,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
113900,Bakers Ground,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113900,Bakers Ground,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
113900,Bakers Ground,2023-06-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.14
113900,Bakers Ground,2023-06-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
113900,Bakers Ground,2023-06-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.08
113900,Bakers Ground,2023-06-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.69
113900,Bakers Ground,2023-06-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.87
113900,Bakers Ground,2023-06-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.84
113900,Bakers Ground,2023-06-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
113900,Bakers Ground,2023-06-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
113900,Bakers Ground,2023-06-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
113900,Bakers Ground,2023-06-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
113900,Bakers Ground,2023-06-03T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-06-03T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-03T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-06-03T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.36
113900,Bakers Ground,2023-06-03T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.98
113900,Bakers Ground,2023-06-03T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.74
113900,Bakers Ground,2023-06-03T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.3
113900,Bakers Ground,2023-06-03T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-03T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
113900,Bakers Ground,2023-06-03T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-03T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-03T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-06-03T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-03T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.91
113900,Bakers Ground,2023-06-03T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.45
113900,Bakers Ground,2023-06-03T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.0
113900,Bakers Ground,2023-06-03T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
113900,Bakers Ground,2023-06-03T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-03T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-03T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-03T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-03T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.5
113900,Bakers Ground,2023-06-03T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-03T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.36
113900,Bakers Ground,2023-06-03T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.37
113900,Bakers Ground,2023-06-03T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.16
113900,Bakers Ground,2023-06-03T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
113900,Bakers Ground,2023-06-03T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-03T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-03T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-03T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-06-03T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.46
113900,Bakers Ground,2023-06-03T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-03T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.67
113900,Bakers Ground,2023-06-03T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.27
113900,Bakers Ground,2023-06-03T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.7
113900,Bakers Ground,2023-06-03T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
113900,Bakers Ground,2023-06-03T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-03T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.8
113900,Bakers Ground,2023-06-03T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-03T00:30:00.000+00:00,transformer,,Temperature,C,29.9
113900,Bakers Ground,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
113900,Bakers Ground,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113900,Bakers Ground,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
113900,Bakers Ground,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
113900,Bakers Ground,2023-06-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.3
113900,Bakers Ground,2023-06-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.07
113900,Bakers Ground,2023-06-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.21
113900,Bakers Ground,2023-06-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.31
113900,Bakers Ground,2023-06-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.33
113900,Bakers Ground,2023-06-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.59
113900,Bakers Ground,2023-06-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
113900,Bakers Ground,2023-06-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
113900,Bakers Ground,2023-06-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
113900,Bakers Ground,2023-06-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
113900,Bakers Ground,2023-06-03T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-03T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-03T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.63
113900,Bakers Ground,2023-06-03T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.02
113900,Bakers Ground,2023-06-03T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.07
113900,Bakers Ground,2023-06-03T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.25
113900,Bakers Ground,2023-06-03T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.5
113900,Bakers Ground,2023-06-03T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-03T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
113900,Bakers Ground,2023-06-03T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-03T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-03T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.65
113900,Bakers Ground,2023-06-03T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-03T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.39
113900,Bakers Ground,2023-06-03T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.08
113900,Bakers Ground,2023-06-03T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.18
113900,Bakers Ground,2023-06-03T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
113900,Bakers Ground,2023-06-03T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-03T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-03T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-03T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-03T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.78
113900,Bakers Ground,2023-06-03T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-03T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.55
113900,Bakers Ground,2023-06-03T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.27
113900,Bakers Ground,2023-06-03T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.66
113900,Bakers Ground,2023-06-03T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
113900,Bakers Ground,2023-06-03T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-03T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-03T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-03T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-03T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.46
113900,Bakers Ground,2023-06-03T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-03T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.0
113900,Bakers Ground,2023-06-03T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.23
113900,Bakers Ground,2023-06-03T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.56
113900,Bakers Ground,2023-06-03T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
113900,Bakers Ground,2023-06-03T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-03T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.3
113900,Bakers Ground,2023-06-03T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-03T00:20:00.000+00:00,transformer,,Temperature,C,30.0
113900,Bakers Ground,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113900,Bakers Ground,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
113900,Bakers Ground,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113900,Bakers Ground,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
113900,Bakers Ground,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
113900,Bakers Ground,2023-06-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.22
113900,Bakers Ground,2023-06-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.32
113900,Bakers Ground,2023-06-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.73
113900,Bakers Ground,2023-06-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.96
113900,Bakers Ground,2023-06-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.11
113900,Bakers Ground,2023-06-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.65
113900,Bakers Ground,2023-06-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
113900,Bakers Ground,2023-06-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
113900,Bakers Ground,2023-06-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
113900,Bakers Ground,2023-06-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
113900,Bakers Ground,2023-06-03T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.31
113900,Bakers Ground,2023-06-03T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-03T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.53
113900,Bakers Ground,2023-06-03T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.12
113900,Bakers Ground,2023-06-03T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.97
113900,Bakers Ground,2023-06-03T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.69
113900,Bakers Ground,2023-06-03T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.8
113900,Bakers Ground,2023-06-03T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-03T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
113900,Bakers Ground,2023-06-03T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-03T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-03T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.56
113900,Bakers Ground,2023-06-03T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-03T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.64
113900,Bakers Ground,2023-06-03T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.04
113900,Bakers Ground,2023-06-03T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.8
113900,Bakers Ground,2023-06-03T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
113900,Bakers Ground,2023-06-03T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-03T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-03T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-03T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-03T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.58
113900,Bakers Ground,2023-06-03T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-03T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.26
113900,Bakers Ground,2023-06-03T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.92
113900,Bakers Ground,2023-06-03T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.82
113900,Bakers Ground,2023-06-03T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
113900,Bakers Ground,2023-06-03T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-03T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-03T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-03T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.38
113900,Bakers Ground,2023-06-03T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.47
113900,Bakers Ground,2023-06-03T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-03T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.0
113900,Bakers Ground,2023-06-03T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.59
113900,Bakers Ground,2023-06-03T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.64
113900,Bakers Ground,2023-06-03T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,61.5
113900,Bakers Ground,2023-06-03T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.5
113900,Bakers Ground,2023-06-03T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.3
113900,Bakers Ground,2023-06-03T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-03T00:10:00.000+00:00,transformer,,Temperature,C,30.1
113900,Bakers Ground,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113900,Bakers Ground,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
113900,Bakers Ground,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113900,Bakers Ground,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
113900,Bakers Ground,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
113900,Bakers Ground,2023-06-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.34
113900,Bakers Ground,2023-06-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.48
113900,Bakers Ground,2023-06-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.47
113900,Bakers Ground,2023-06-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.01
113900,Bakers Ground,2023-06-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.68
113900,Bakers Ground,2023-06-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.95
113900,Bakers Ground,2023-06-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
113900,Bakers Ground,2023-06-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
113900,Bakers Ground,2023-06-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
113900,Bakers Ground,2023-06-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
113900,Bakers Ground,2023-06-03T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.73
113900,Bakers Ground,2023-06-03T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-03T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-06-03T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.41
113900,Bakers Ground,2023-06-03T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.77
113900,Bakers Ground,2023-06-03T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.01
113900,Bakers Ground,2023-06-03T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.5
113900,Bakers Ground,2023-06-03T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-03T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-03T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-03T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-03T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.35
113900,Bakers Ground,2023-06-03T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-03T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.84
113900,Bakers Ground,2023-06-03T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.43
113900,Bakers Ground,2023-06-03T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.29
113900,Bakers Ground,2023-06-03T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
113900,Bakers Ground,2023-06-03T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-03T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-03T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-03T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-03T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.45
113900,Bakers Ground,2023-06-03T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-03T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.37
113900,Bakers Ground,2023-06-03T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.68
113900,Bakers Ground,2023-06-03T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.79
113900,Bakers Ground,2023-06-03T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
113900,Bakers Ground,2023-06-03T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-03T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-03T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-03T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.37
113900,Bakers Ground,2023-06-03T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.62
113900,Bakers Ground,2023-06-03T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-03T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.2
113900,Bakers Ground,2023-06-03T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.25
113900,Bakers Ground,2023-06-03T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.07
113900,Bakers Ground,2023-06-03T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,56.3
113900,Bakers Ground,2023-06-03T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.8
113900,Bakers Ground,2023-06-03T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.5
113900,Bakers Ground,2023-06-03T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-03T00:00:00.000+00:00,transformer,,Temperature,C,30.3
113900,Bakers Ground,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113900,Bakers Ground,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
113900,Bakers Ground,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113900,Bakers Ground,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
113900,Bakers Ground,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
113900,Bakers Ground,2023-06-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.4
113900,Bakers Ground,2023-06-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.24
113900,Bakers Ground,2023-06-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.87
113900,Bakers Ground,2023-06-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.83
113900,Bakers Ground,2023-06-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.77
113900,Bakers Ground,2023-06-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.16
113900,Bakers Ground,2023-06-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
113900,Bakers Ground,2023-06-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
113900,Bakers Ground,2023-06-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
113900,Bakers Ground,2023-06-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
113900,Bakers Ground,2023-06-04T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-06-04T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-04T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-06-04T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.54
113900,Bakers Ground,2023-06-04T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.31
113900,Bakers Ground,2023-06-04T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.34
113900,Bakers Ground,2023-06-04T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.1
113900,Bakers Ground,2023-06-04T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-04T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-04T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-04T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-04T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-04T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-04T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.53
113900,Bakers Ground,2023-06-04T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.81
113900,Bakers Ground,2023-06-04T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.45
113900,Bakers Ground,2023-06-04T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.9
113900,Bakers Ground,2023-06-04T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-04T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-04T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.7
113900,Bakers Ground,2023-06-04T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-04T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.0
113900,Bakers Ground,2023-06-04T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-04T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.82
113900,Bakers Ground,2023-06-04T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.96
113900,Bakers Ground,2023-06-04T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.66
113900,Bakers Ground,2023-06-04T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
113900,Bakers Ground,2023-06-04T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-04T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-04T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-04T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-04T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.79
113900,Bakers Ground,2023-06-04T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-04T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.92
113900,Bakers Ground,2023-06-04T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.71
113900,Bakers Ground,2023-06-04T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.21
113900,Bakers Ground,2023-06-04T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,50.8
113900,Bakers Ground,2023-06-04T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.6
113900,Bakers Ground,2023-06-04T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-04T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-04T23:50:00.000+00:00,transformer,,Temperature,C,32.2
113900,Bakers Ground,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113900,Bakers Ground,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
113900,Bakers Ground,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113900,Bakers Ground,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
113900,Bakers Ground,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113900,Bakers Ground,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
113900,Bakers Ground,2023-06-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.3
113900,Bakers Ground,2023-06-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
113900,Bakers Ground,2023-06-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.72
113900,Bakers Ground,2023-06-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.82
113900,Bakers Ground,2023-06-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.87
113900,Bakers Ground,2023-06-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.65
113900,Bakers Ground,2023-06-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
113900,Bakers Ground,2023-06-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
113900,Bakers Ground,2023-06-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
113900,Bakers Ground,2023-06-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
113900,Bakers Ground,2023-06-04T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-04T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-04T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-06-04T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.79
113900,Bakers Ground,2023-06-04T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.69
113900,Bakers Ground,2023-06-04T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.73
113900,Bakers Ground,2023-06-04T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
113900,Bakers Ground,2023-06-04T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-04T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-04T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-04T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-04T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-04T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-04T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.03
113900,Bakers Ground,2023-06-04T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.76
113900,Bakers Ground,2023-06-04T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.3
113900,Bakers Ground,2023-06-04T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.8
113900,Bakers Ground,2023-06-04T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-04T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-04T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.5
113900,Bakers Ground,2023-06-04T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
113900,Bakers Ground,2023-06-04T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.81
113900,Bakers Ground,2023-06-04T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-04T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.58
113900,Bakers Ground,2023-06-04T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.06
113900,Bakers Ground,2023-06-04T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.49
113900,Bakers Ground,2023-06-04T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
113900,Bakers Ground,2023-06-04T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-04T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-04T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-04T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-04T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.03
113900,Bakers Ground,2023-06-04T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-04T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.0
113900,Bakers Ground,2023-06-04T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.67
113900,Bakers Ground,2023-06-04T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.95
113900,Bakers Ground,2023-06-04T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.1
113900,Bakers Ground,2023-06-04T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.6
113900,Bakers Ground,2023-06-04T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.5
113900,Bakers Ground,2023-06-04T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-04T23:40:00.000+00:00,transformer,,Temperature,C,32.3
113900,Bakers Ground,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113900,Bakers Ground,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
113900,Bakers Ground,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113900,Bakers Ground,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
113900,Bakers Ground,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113900,Bakers Ground,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
113900,Bakers Ground,2023-06-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.57
113900,Bakers Ground,2023-06-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.51
113900,Bakers Ground,2023-06-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.82
113900,Bakers Ground,2023-06-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.41
113900,Bakers Ground,2023-06-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.06
113900,Bakers Ground,2023-06-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.47
113900,Bakers Ground,2023-06-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
113900,Bakers Ground,2023-06-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
113900,Bakers Ground,2023-06-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
113900,Bakers Ground,2023-06-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
113900,Bakers Ground,2023-06-04T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-04T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-04T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-06-04T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.98
113900,Bakers Ground,2023-06-04T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.97
113900,Bakers Ground,2023-06-04T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.43
113900,Bakers Ground,2023-06-04T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
113900,Bakers Ground,2023-06-04T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-04T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-04T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-04T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-04T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-04T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-04T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.8
113900,Bakers Ground,2023-06-04T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.8
113900,Bakers Ground,2023-06-04T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.36
113900,Bakers Ground,2023-06-04T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.7
113900,Bakers Ground,2023-06-04T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-04T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-04T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.7
113900,Bakers Ground,2023-06-04T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-04T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.84
113900,Bakers Ground,2023-06-04T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-04T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.38
113900,Bakers Ground,2023-06-04T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.1
113900,Bakers Ground,2023-06-04T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.4
113900,Bakers Ground,2023-06-04T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
113900,Bakers Ground,2023-06-04T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-04T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-04T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-04T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-04T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.21
113900,Bakers Ground,2023-06-04T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-04T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.67
113900,Bakers Ground,2023-06-04T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.3
113900,Bakers Ground,2023-06-04T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.34
113900,Bakers Ground,2023-06-04T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,51.1
113900,Bakers Ground,2023-06-04T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.5
113900,Bakers Ground,2023-06-04T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.3
113900,Bakers Ground,2023-06-04T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-04T23:30:00.000+00:00,transformer,,Temperature,C,32.4
113900,Bakers Ground,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113900,Bakers Ground,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
113900,Bakers Ground,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113900,Bakers Ground,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
113900,Bakers Ground,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113900,Bakers Ground,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
113900,Bakers Ground,2023-06-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.52
113900,Bakers Ground,2023-06-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.14
113900,Bakers Ground,2023-06-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.57
113900,Bakers Ground,2023-06-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.83
113900,Bakers Ground,2023-06-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.97
113900,Bakers Ground,2023-06-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.53
113900,Bakers Ground,2023-06-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
113900,Bakers Ground,2023-06-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
113900,Bakers Ground,2023-06-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
113900,Bakers Ground,2023-06-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
113900,Bakers Ground,2023-06-04T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-04T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-04T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-04T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.16
113900,Bakers Ground,2023-06-04T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.24
113900,Bakers Ground,2023-06-04T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.04
113900,Bakers Ground,2023-06-04T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.9
113900,Bakers Ground,2023-06-04T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-04T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
113900,Bakers Ground,2023-06-04T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.4
113900,Bakers Ground,2023-06-04T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-04T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-04T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-04T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.29
