Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-04T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.46
113900,Bakers Ground,2023-06-04T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.09
113900,Bakers Ground,2023-06-04T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
113900,Bakers Ground,2023-06-04T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-04T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-04T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.7
113900,Bakers Ground,2023-06-04T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-04T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.11
113900,Bakers Ground,2023-06-04T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-04T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.34
113900,Bakers Ground,2023-06-04T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.02
113900,Bakers Ground,2023-06-04T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.56
113900,Bakers Ground,2023-06-04T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
113900,Bakers Ground,2023-06-04T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-04T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-04T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-04T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-04T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.02
113900,Bakers Ground,2023-06-04T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-04T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.41
113900,Bakers Ground,2023-06-04T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.44
113900,Bakers Ground,2023-06-04T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.42
113900,Bakers Ground,2023-06-04T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
113900,Bakers Ground,2023-06-04T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.6
113900,Bakers Ground,2023-06-04T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-04T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-04T23:20:00.000+00:00,transformer,,Temperature,C,32.5
113900,Bakers Ground,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
113900,Bakers Ground,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
113900,Bakers Ground,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113900,Bakers Ground,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
113900,Bakers Ground,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113900,Bakers Ground,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
113900,Bakers Ground,2023-06-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.4
113900,Bakers Ground,2023-06-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.53
113900,Bakers Ground,2023-06-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.29
113900,Bakers Ground,2023-06-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.21
113900,Bakers Ground,2023-06-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.11
113900,Bakers Ground,2023-06-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.1
113900,Bakers Ground,2023-06-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
113900,Bakers Ground,2023-06-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
113900,Bakers Ground,2023-06-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
113900,Bakers Ground,2023-06-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
113900,Bakers Ground,2023-06-04T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-04T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-04T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-04T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.96
113900,Bakers Ground,2023-06-04T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.18
113900,Bakers Ground,2023-06-04T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.83
113900,Bakers Ground,2023-06-04T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.7
113900,Bakers Ground,2023-06-04T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-04T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
113900,Bakers Ground,2023-06-04T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-04T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-04T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-04T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-04T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.46
113900,Bakers Ground,2023-06-04T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.59
113900,Bakers Ground,2023-06-04T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.66
113900,Bakers Ground,2023-06-04T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
113900,Bakers Ground,2023-06-04T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-04T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-04T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-04T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-04T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.08
113900,Bakers Ground,2023-06-04T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-04T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.88
113900,Bakers Ground,2023-06-04T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.08
113900,Bakers Ground,2023-06-04T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.97
113900,Bakers Ground,2023-06-04T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
113900,Bakers Ground,2023-06-04T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-04T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-04T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-04T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-04T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.81
113900,Bakers Ground,2023-06-04T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-06-04T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.49
113900,Bakers Ground,2023-06-04T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.67
113900,Bakers Ground,2023-06-04T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.78
113900,Bakers Ground,2023-06-04T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.3
113900,Bakers Ground,2023-06-04T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.2
113900,Bakers Ground,2023-06-04T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.9
113900,Bakers Ground,2023-06-04T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-04T23:10:00.000+00:00,transformer,,Temperature,C,32.6
113900,Bakers Ground,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
113900,Bakers Ground,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
113900,Bakers Ground,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113900,Bakers Ground,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
113900,Bakers Ground,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113900,Bakers Ground,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
113900,Bakers Ground,2023-06-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.31
113900,Bakers Ground,2023-06-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.82
113900,Bakers Ground,2023-06-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.28
113900,Bakers Ground,2023-06-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.79
113900,Bakers Ground,2023-06-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.37
113900,Bakers Ground,2023-06-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.25
113900,Bakers Ground,2023-06-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
113900,Bakers Ground,2023-06-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
113900,Bakers Ground,2023-06-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
113900,Bakers Ground,2023-06-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
113900,Bakers Ground,2023-06-04T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-04T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-04T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-04T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.08
113900,Bakers Ground,2023-06-04T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.36
113900,Bakers Ground,2023-06-04T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.94
113900,Bakers Ground,2023-06-04T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.2
113900,Bakers Ground,2023-06-04T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-04T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.9
113900,Bakers Ground,2023-06-04T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-04T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-04T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-04T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-04T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.42
113900,Bakers Ground,2023-06-04T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.46
113900,Bakers Ground,2023-06-04T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.65
113900,Bakers Ground,2023-06-04T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
113900,Bakers Ground,2023-06-04T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-04T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-04T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.5
113900,Bakers Ground,2023-06-04T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-04T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.88
113900,Bakers Ground,2023-06-04T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-04T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.16
113900,Bakers Ground,2023-06-04T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.81
113900,Bakers Ground,2023-06-04T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.19
113900,Bakers Ground,2023-06-04T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
113900,Bakers Ground,2023-06-04T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-04T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-04T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-04T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-04T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.67
113900,Bakers Ground,2023-06-04T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-04T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.94
113900,Bakers Ground,2023-06-04T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.0
113900,Bakers Ground,2023-06-04T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.15
113900,Bakers Ground,2023-06-04T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,54.8
113900,Bakers Ground,2023-06-04T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.5
113900,Bakers Ground,2023-06-04T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.6
113900,Bakers Ground,2023-06-04T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-04T23:00:00.000+00:00,transformer,,Temperature,C,32.8
113900,Bakers Ground,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
113900,Bakers Ground,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
113900,Bakers Ground,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113900,Bakers Ground,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
113900,Bakers Ground,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113900,Bakers Ground,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
113900,Bakers Ground,2023-06-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.76
113900,Bakers Ground,2023-06-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.18
113900,Bakers Ground,2023-06-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.86
113900,Bakers Ground,2023-06-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.6
113900,Bakers Ground,2023-06-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.02
113900,Bakers Ground,2023-06-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.92
113900,Bakers Ground,2023-06-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
113900,Bakers Ground,2023-06-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
113900,Bakers Ground,2023-06-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
113900,Bakers Ground,2023-06-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
113900,Bakers Ground,2023-06-04T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-04T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-04T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-04T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.13
113900,Bakers Ground,2023-06-04T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.69
113900,Bakers Ground,2023-06-04T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.59
113900,Bakers Ground,2023-06-04T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.3
113900,Bakers Ground,2023-06-04T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-04T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-04T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-04T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-04T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-06-04T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-04T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.53
113900,Bakers Ground,2023-06-04T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.27
113900,Bakers Ground,2023-06-04T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.29
113900,Bakers Ground,2023-06-04T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.3
113900,Bakers Ground,2023-06-04T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-04T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-04T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-04T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-04T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.71
113900,Bakers Ground,2023-06-04T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-04T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.66
113900,Bakers Ground,2023-06-04T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.35
113900,Bakers Ground,2023-06-04T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.86
113900,Bakers Ground,2023-06-04T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
113900,Bakers Ground,2023-06-04T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-04T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-04T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-04T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-04T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.05
113900,Bakers Ground,2023-06-04T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-04T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.72
113900,Bakers Ground,2023-06-04T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.9
113900,Bakers Ground,2023-06-04T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.36
113900,Bakers Ground,2023-06-04T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.1
113900,Bakers Ground,2023-06-04T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.9
113900,Bakers Ground,2023-06-04T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.6
113900,Bakers Ground,2023-06-04T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-04T22:50:00.000+00:00,transformer,,Temperature,C,32.9
113900,Bakers Ground,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
113900,Bakers Ground,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
113900,Bakers Ground,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113900,Bakers Ground,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
113900,Bakers Ground,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113900,Bakers Ground,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
113900,Bakers Ground,2023-06-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.82
113900,Bakers Ground,2023-06-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.42
113900,Bakers Ground,2023-06-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
113900,Bakers Ground,2023-06-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.03
113900,Bakers Ground,2023-06-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.5
113900,Bakers Ground,2023-06-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.11
113900,Bakers Ground,2023-06-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
113900,Bakers Ground,2023-06-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
113900,Bakers Ground,2023-06-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
113900,Bakers Ground,2023-06-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
113900,Bakers Ground,2023-06-04T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-04T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-04T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-04T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.09
113900,Bakers Ground,2023-06-04T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.0
113900,Bakers Ground,2023-06-04T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.36
113900,Bakers Ground,2023-06-04T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.7
113900,Bakers Ground,2023-06-04T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-04T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-04T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.1
113900,Bakers Ground,2023-06-04T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-04T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-04T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-04T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.47
113900,Bakers Ground,2023-06-04T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.66
113900,Bakers Ground,2023-06-04T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.77
113900,Bakers Ground,2023-06-04T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
113900,Bakers Ground,2023-06-04T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-04T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-04T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.8
113900,Bakers Ground,2023-06-04T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-04T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.84
113900,Bakers Ground,2023-06-04T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-04T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.38
113900,Bakers Ground,2023-06-04T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.1
113900,Bakers Ground,2023-06-04T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.85
113900,Bakers Ground,2023-06-04T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
113900,Bakers Ground,2023-06-04T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-04T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-04T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-04T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-04T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.88
113900,Bakers Ground,2023-06-04T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-04T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.51
113900,Bakers Ground,2023-06-04T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.26
113900,Bakers Ground,2023-06-04T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.03
113900,Bakers Ground,2023-06-04T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.3
113900,Bakers Ground,2023-06-04T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.6
113900,Bakers Ground,2023-06-04T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.7
113900,Bakers Ground,2023-06-04T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-04T22:40:00.000+00:00,transformer,,Temperature,C,32.9
113900,Bakers Ground,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113900,Bakers Ground,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
113900,Bakers Ground,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113900,Bakers Ground,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
113900,Bakers Ground,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
113900,Bakers Ground,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
113900,Bakers Ground,2023-06-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.44
113900,Bakers Ground,2023-06-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.82
113900,Bakers Ground,2023-06-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
113900,Bakers Ground,2023-06-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.45
113900,Bakers Ground,2023-06-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.83
113900,Bakers Ground,2023-06-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.01
113900,Bakers Ground,2023-06-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
113900,Bakers Ground,2023-06-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
113900,Bakers Ground,2023-06-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
113900,Bakers Ground,2023-06-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
113900,Bakers Ground,2023-06-04T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-04T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-04T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-04T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.93
113900,Bakers Ground,2023-06-04T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.71
113900,Bakers Ground,2023-06-04T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.29
113900,Bakers Ground,2023-06-04T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.5
113900,Bakers Ground,2023-06-04T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-04T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-04T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-04T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-04T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-04T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-04T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.45
113900,Bakers Ground,2023-06-04T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.69
113900,Bakers Ground,2023-06-04T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.44
113900,Bakers Ground,2023-06-04T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
113900,Bakers Ground,2023-06-04T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-04T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-04T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.4
113900,Bakers Ground,2023-06-04T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-04T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.7
113900,Bakers Ground,2023-06-04T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-04T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.48
113900,Bakers Ground,2023-06-04T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.29
113900,Bakers Ground,2023-06-04T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.91
113900,Bakers Ground,2023-06-04T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
113900,Bakers Ground,2023-06-04T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-04T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-04T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-04T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-04T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.78
113900,Bakers Ground,2023-06-04T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-04T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.57
113900,Bakers Ground,2023-06-04T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.31
113900,Bakers Ground,2023-06-04T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.46
113900,Bakers Ground,2023-06-04T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,54.4
113900,Bakers Ground,2023-06-04T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.4
113900,Bakers Ground,2023-06-04T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.9
113900,Bakers Ground,2023-06-04T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-04T22:30:00.000+00:00,transformer,,Temperature,C,33.1
113900,Bakers Ground,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
113900,Bakers Ground,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
113900,Bakers Ground,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113900,Bakers Ground,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
113900,Bakers Ground,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113900,Bakers Ground,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
113900,Bakers Ground,2023-06-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.89
113900,Bakers Ground,2023-06-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.94
113900,Bakers Ground,2023-06-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.16
113900,Bakers Ground,2023-06-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.42
113900,Bakers Ground,2023-06-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.42
113900,Bakers Ground,2023-06-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.1
113900,Bakers Ground,2023-06-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
113900,Bakers Ground,2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
113900,Bakers Ground,2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
113900,Bakers Ground,2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
113900,Bakers Ground,2023-06-04T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-04T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-04T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-04T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.55
113900,Bakers Ground,2023-06-04T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.98
113900,Bakers Ground,2023-06-04T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.23
113900,Bakers Ground,2023-06-04T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,43.3
113900,Bakers Ground,2023-06-04T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-04T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-04T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.0
113900,Bakers Ground,2023-06-04T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-04T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-04T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-04T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.59
113900,Bakers Ground,2023-06-04T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.63
113900,Bakers Ground,2023-06-04T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.86
113900,Bakers Ground,2023-06-04T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
113900,Bakers Ground,2023-06-04T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-04T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-04T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.3
113900,Bakers Ground,2023-06-04T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-04T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.16
113900,Bakers Ground,2023-06-04T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-06-04T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.18
113900,Bakers Ground,2023-06-04T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.32
113900,Bakers Ground,2023-06-04T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.15
113900,Bakers Ground,2023-06-04T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
113900,Bakers Ground,2023-06-04T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-04T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-04T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-04T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-06-04T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.09
113900,Bakers Ground,2023-06-04T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-04T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.85
113900,Bakers Ground,2023-06-04T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.82
113900,Bakers Ground,2023-06-04T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.39
113900,Bakers Ground,2023-06-04T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.8
113900,Bakers Ground,2023-06-04T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.0
113900,Bakers Ground,2023-06-04T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.3
113900,Bakers Ground,2023-06-04T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-04T22:20:00.000+00:00,transformer,,Temperature,C,33.2
113900,Bakers Ground,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113900,Bakers Ground,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
113900,Bakers Ground,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113900,Bakers Ground,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
113900,Bakers Ground,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
113900,Bakers Ground,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
113900,Bakers Ground,2023-06-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.55
113900,Bakers Ground,2023-06-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.53
113900,Bakers Ground,2023-06-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.72
113900,Bakers Ground,2023-06-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.17
113900,Bakers Ground,2023-06-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.11
113900,Bakers Ground,2023-06-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.64
113900,Bakers Ground,2023-06-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
113900,Bakers Ground,2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
113900,Bakers Ground,2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
113900,Bakers Ground,2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
113900,Bakers Ground,2023-06-04T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.42
113900,Bakers Ground,2023-06-04T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-04T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-04T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.43
113900,Bakers Ground,2023-06-04T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.79
113900,Bakers Ground,2023-06-04T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.12
113900,Bakers Ground,2023-06-04T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.7
113900,Bakers Ground,2023-06-04T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-04T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-04T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.3
113900,Bakers Ground,2023-06-04T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-04T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-04T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-04T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.44
113900,Bakers Ground,2023-06-04T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.72
113900,Bakers Ground,2023-06-04T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.13
113900,Bakers Ground,2023-06-04T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
113900,Bakers Ground,2023-06-04T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-04T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-04T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.1
113900,Bakers Ground,2023-06-04T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-04T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.78
113900,Bakers Ground,2023-06-04T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
113900,Bakers Ground,2023-06-04T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.49
113900,Bakers Ground,2023-06-04T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.22
113900,Bakers Ground,2023-06-04T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.69
113900,Bakers Ground,2023-06-04T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
113900,Bakers Ground,2023-06-04T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-04T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-04T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-04T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-04T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.84
113900,Bakers Ground,2023-06-04T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-04T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.9
113900,Bakers Ground,2023-06-04T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.48
113900,Bakers Ground,2023-06-04T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.47
113900,Bakers Ground,2023-06-04T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.2
113900,Bakers Ground,2023-06-04T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.6
113900,Bakers Ground,2023-06-04T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.1
113900,Bakers Ground,2023-06-04T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-04T22:10:00.000+00:00,transformer,,Temperature,C,33.3
113900,Bakers Ground,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
113900,Bakers Ground,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
113900,Bakers Ground,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113900,Bakers Ground,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
113900,Bakers Ground,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113900,Bakers Ground,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
113900,Bakers Ground,2023-06-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.4
113900,Bakers Ground,2023-06-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
113900,Bakers Ground,2023-06-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.02
113900,Bakers Ground,2023-06-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.26
113900,Bakers Ground,2023-06-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.78
113900,Bakers Ground,2023-06-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.41
113900,Bakers Ground,2023-06-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
113900,Bakers Ground,2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
113900,Bakers Ground,2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
113900,Bakers Ground,2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
113900,Bakers Ground,2023-06-04T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.65
113900,Bakers Ground,2023-06-04T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-04T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.6
113900,Bakers Ground,2023-06-04T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.47
113900,Bakers Ground,2023-06-04T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.39
113900,Bakers Ground,2023-06-04T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.9
113900,Bakers Ground,2023-06-04T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.5
113900,Bakers Ground,2023-06-04T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-04T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-04T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.9
113900,Bakers Ground,2023-06-04T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-04T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-04T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-04T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.85
113900,Bakers Ground,2023-06-04T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.89
113900,Bakers Ground,2023-06-04T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.38
113900,Bakers Ground,2023-06-04T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.4
113900,Bakers Ground,2023-06-04T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-04T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-04T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.5
113900,Bakers Ground,2023-06-04T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-04T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.18
113900,Bakers Ground,2023-06-04T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-04T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.01
113900,Bakers Ground,2023-06-04T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.86
113900,Bakers Ground,2023-06-04T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
113900,Bakers Ground,2023-06-04T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
113900,Bakers Ground,2023-06-04T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-04T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-04T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-04T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-04T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.83
113900,Bakers Ground,2023-06-04T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-04T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.03
113900,Bakers Ground,2023-06-04T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.08
113900,Bakers Ground,2023-06-04T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.65
113900,Bakers Ground,2023-06-04T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.0
113900,Bakers Ground,2023-06-04T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.0
113900,Bakers Ground,2023-06-04T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.3
113900,Bakers Ground,2023-06-04T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-04T22:00:00.000+00:00,transformer,,Temperature,C,33.4
113900,Bakers Ground,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113900,Bakers Ground,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
113900,Bakers Ground,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113900,Bakers Ground,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
113900,Bakers Ground,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
113900,Bakers Ground,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
113900,Bakers Ground,2023-06-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.63
113900,Bakers Ground,2023-06-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
113900,Bakers Ground,2023-06-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.26
113900,Bakers Ground,2023-06-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.36
113900,Bakers Ground,2023-06-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.49
113900,Bakers Ground,2023-06-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.33
113900,Bakers Ground,2023-06-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,120.3
113900,Bakers Ground,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
113900,Bakers Ground,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
113900,Bakers Ground,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
113900,Bakers Ground,2023-06-04T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.51
113900,Bakers Ground,2023-06-04T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-04T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-06-04T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.36
113900,Bakers Ground,2023-06-04T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.99
113900,Bakers Ground,2023-06-04T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.95
113900,Bakers Ground,2023-06-04T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.9
113900,Bakers Ground,2023-06-04T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-04T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-04T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-04T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-04T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-04T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-04T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.28
113900,Bakers Ground,2023-06-04T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.51
113900,Bakers Ground,2023-06-04T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.72
113900,Bakers Ground,2023-06-04T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
113900,Bakers Ground,2023-06-04T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-04T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-04T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-04T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-04T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.93
113900,Bakers Ground,2023-06-04T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-04T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.29
113900,Bakers Ground,2023-06-04T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.94
113900,Bakers Ground,2023-06-04T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.86
113900,Bakers Ground,2023-06-04T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
113900,Bakers Ground,2023-06-04T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-04T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-04T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-04T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-04T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.74
113900,Bakers Ground,2023-06-04T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-04T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.62
113900,Bakers Ground,2023-06-04T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.15
113900,Bakers Ground,2023-06-04T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.79
113900,Bakers Ground,2023-06-04T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.0
113900,Bakers Ground,2023-06-04T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.8
113900,Bakers Ground,2023-06-04T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.8
113900,Bakers Ground,2023-06-04T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-04T21:50:00.000+00:00,transformer,,Temperature,C,33.5
113900,Bakers Ground,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113900,Bakers Ground,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
113900,Bakers Ground,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113900,Bakers Ground,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
