Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
113900,Bakers Ground,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
113900,Bakers Ground,2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.56
113900,Bakers Ground,2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
113900,Bakers Ground,2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.78
113900,Bakers Ground,2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.54
113900,Bakers Ground,2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.71
113900,Bakers Ground,2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.33
113900,Bakers Ground,2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,115.8
113900,Bakers Ground,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
113900,Bakers Ground,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
113900,Bakers Ground,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
113900,Bakers Ground,2023-06-04T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-04T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-04T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-04T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.81
113900,Bakers Ground,2023-06-04T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.58
113900,Bakers Ground,2023-06-04T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.4
113900,Bakers Ground,2023-06-04T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.7
113900,Bakers Ground,2023-06-04T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-04T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-04T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-04T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-04T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-04T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-04T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.04
113900,Bakers Ground,2023-06-04T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.02
113900,Bakers Ground,2023-06-04T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.73
113900,Bakers Ground,2023-06-04T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
113900,Bakers Ground,2023-06-04T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-04T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.8
113900,Bakers Ground,2023-06-04T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-04T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-04T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.73
113900,Bakers Ground,2023-06-04T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-04T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.4
113900,Bakers Ground,2023-06-04T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.7
113900,Bakers Ground,2023-06-04T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.3
113900,Bakers Ground,2023-06-04T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
113900,Bakers Ground,2023-06-04T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.6
113900,Bakers Ground,2023-06-04T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-04T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-04T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-04T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.66
113900,Bakers Ground,2023-06-04T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-04T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.03
113900,Bakers Ground,2023-06-04T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.57
113900,Bakers Ground,2023-06-04T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.84
113900,Bakers Ground,2023-06-04T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,53.8
113900,Bakers Ground,2023-06-04T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.6
113900,Bakers Ground,2023-06-04T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.0
113900,Bakers Ground,2023-06-04T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-04T21:40:00.000+00:00,transformer,,Temperature,C,33.5
113900,Bakers Ground,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113900,Bakers Ground,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
113900,Bakers Ground,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113900,Bakers Ground,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
113900,Bakers Ground,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
113900,Bakers Ground,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
113900,Bakers Ground,2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.04
113900,Bakers Ground,2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
113900,Bakers Ground,2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
113900,Bakers Ground,2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.28
113900,Bakers Ground,2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.47
113900,Bakers Ground,2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.27
113900,Bakers Ground,2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,116.4
113900,Bakers Ground,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
113900,Bakers Ground,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
113900,Bakers Ground,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
113900,Bakers Ground,2023-06-04T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.34
113900,Bakers Ground,2023-06-04T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-04T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.39
113900,Bakers Ground,2023-06-04T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.24
113900,Bakers Ground,2023-06-04T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.55
113900,Bakers Ground,2023-06-04T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.93
113900,Bakers Ground,2023-06-04T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.2
113900,Bakers Ground,2023-06-04T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-04T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-04T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.5
113900,Bakers Ground,2023-06-04T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-04T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-04T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-04T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.4
113900,Bakers Ground,2023-06-04T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.76
113900,Bakers Ground,2023-06-04T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.83
113900,Bakers Ground,2023-06-04T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
113900,Bakers Ground,2023-06-04T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-04T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-04T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.5
113900,Bakers Ground,2023-06-04T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-04T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.87
113900,Bakers Ground,2023-06-04T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-04T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.04
113900,Bakers Ground,2023-06-04T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.43
113900,Bakers Ground,2023-06-04T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.32
113900,Bakers Ground,2023-06-04T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
113900,Bakers Ground,2023-06-04T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-04T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-04T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-04T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-04T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.96
113900,Bakers Ground,2023-06-04T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-04T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.09
113900,Bakers Ground,2023-06-04T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.65
113900,Bakers Ground,2023-06-04T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.51
113900,Bakers Ground,2023-06-04T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,51.3
113900,Bakers Ground,2023-06-04T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.5
113900,Bakers Ground,2023-06-04T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.7
113900,Bakers Ground,2023-06-04T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-04T21:30:00.000+00:00,transformer,,Temperature,C,33.5
113900,Bakers Ground,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113900,Bakers Ground,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
113900,Bakers Ground,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113900,Bakers Ground,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
113900,Bakers Ground,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
113900,Bakers Ground,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
113900,Bakers Ground,2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.79
113900,Bakers Ground,2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.53
113900,Bakers Ground,2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.29
113900,Bakers Ground,2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.77
113900,Bakers Ground,2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.54
113900,Bakers Ground,2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.59
113900,Bakers Ground,2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,116.3
113900,Bakers Ground,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
113900,Bakers Ground,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
113900,Bakers Ground,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
113900,Bakers Ground,2023-06-04T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-06-04T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-04T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.73
113900,Bakers Ground,2023-06-04T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.06
113900,Bakers Ground,2023-06-04T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.49
113900,Bakers Ground,2023-06-04T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.4
113900,Bakers Ground,2023-06-04T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,42.9
113900,Bakers Ground,2023-06-04T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-04T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-04T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.8
113900,Bakers Ground,2023-06-04T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-04T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-04T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-04T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.76
113900,Bakers Ground,2023-06-04T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.34
113900,Bakers Ground,2023-06-04T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.09
113900,Bakers Ground,2023-06-04T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
113900,Bakers Ground,2023-06-04T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-04T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-04T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-04T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-04T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.89
113900,Bakers Ground,2023-06-04T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-04T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.41
113900,Bakers Ground,2023-06-04T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.46
113900,Bakers Ground,2023-06-04T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.25
113900,Bakers Ground,2023-06-04T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
113900,Bakers Ground,2023-06-04T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-04T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-04T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-04T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.24
113900,Bakers Ground,2023-06-04T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.04
113900,Bakers Ground,2023-06-04T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-04T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.02
113900,Bakers Ground,2023-06-04T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.12
113900,Bakers Ground,2023-06-04T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.64
113900,Bakers Ground,2023-06-04T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,47.6
113900,Bakers Ground,2023-06-04T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.3
113900,Bakers Ground,2023-06-04T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.2
113900,Bakers Ground,2023-06-04T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.7
113900,Bakers Ground,2023-06-04T21:20:00.000+00:00,transformer,,Temperature,C,33.6
113900,Bakers Ground,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
113900,Bakers Ground,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
113900,Bakers Ground,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113900,Bakers Ground,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
113900,Bakers Ground,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
113900,Bakers Ground,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
113900,Bakers Ground,2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.99
113900,Bakers Ground,2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.45
113900,Bakers Ground,2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.83
113900,Bakers Ground,2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.25
113900,Bakers Ground,2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.49
113900,Bakers Ground,2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.38
113900,Bakers Ground,2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,119.7
113900,Bakers Ground,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
113900,Bakers Ground,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
113900,Bakers Ground,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
113900,Bakers Ground,2023-06-04T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.44
113900,Bakers Ground,2023-06-04T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-04T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.56
113900,Bakers Ground,2023-06-04T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.82
113900,Bakers Ground,2023-06-04T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.18
113900,Bakers Ground,2023-06-04T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.58
113900,Bakers Ground,2023-06-04T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,47.6
113900,Bakers Ground,2023-06-04T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-04T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-04T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.4
113900,Bakers Ground,2023-06-04T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-04T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-04T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-04T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.5
113900,Bakers Ground,2023-06-04T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.67
113900,Bakers Ground,2023-06-04T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.3
113900,Bakers Ground,2023-06-04T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
113900,Bakers Ground,2023-06-04T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-04T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.1
113900,Bakers Ground,2023-06-04T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-04T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-04T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.73
113900,Bakers Ground,2023-06-04T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-04T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.12
113900,Bakers Ground,2023-06-04T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.5
113900,Bakers Ground,2023-06-04T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.25
113900,Bakers Ground,2023-06-04T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
113900,Bakers Ground,2023-06-04T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-04T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-04T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-04T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-04T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.98
113900,Bakers Ground,2023-06-04T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-04T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.9
113900,Bakers Ground,2023-06-04T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.55
113900,Bakers Ground,2023-06-04T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.88
113900,Bakers Ground,2023-06-04T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,62.7
113900,Bakers Ground,2023-06-04T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.8
113900,Bakers Ground,2023-06-04T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.5
113900,Bakers Ground,2023-06-04T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-04T21:10:00.000+00:00,transformer,,Temperature,C,33.7
113900,Bakers Ground,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113900,Bakers Ground,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
113900,Bakers Ground,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113900,Bakers Ground,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
113900,Bakers Ground,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
113900,Bakers Ground,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
113900,Bakers Ground,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.93
113900,Bakers Ground,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.55
113900,Bakers Ground,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.27
113900,Bakers Ground,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.35
113900,Bakers Ground,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.9
113900,Bakers Ground,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.01
113900,Bakers Ground,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,123.8
113900,Bakers Ground,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
113900,Bakers Ground,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
113900,Bakers Ground,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
113900,Bakers Ground,2023-06-04T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.49
113900,Bakers Ground,2023-06-04T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-04T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.78
113900,Bakers Ground,2023-06-04T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.31
113900,Bakers Ground,2023-06-04T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.97
113900,Bakers Ground,2023-06-04T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.92
113900,Bakers Ground,2023-06-04T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,48.6
113900,Bakers Ground,2023-06-04T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-04T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-04T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.9
113900,Bakers Ground,2023-06-04T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-04T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-04T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-04T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.59
113900,Bakers Ground,2023-06-04T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.15
113900,Bakers Ground,2023-06-04T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.85
113900,Bakers Ground,2023-06-04T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
113900,Bakers Ground,2023-06-04T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-04T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.6
113900,Bakers Ground,2023-06-04T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-04T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-04T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.83
113900,Bakers Ground,2023-06-04T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-04T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.62
113900,Bakers Ground,2023-06-04T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.82
113900,Bakers Ground,2023-06-04T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.12
113900,Bakers Ground,2023-06-04T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
113900,Bakers Ground,2023-06-04T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-04T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-04T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-04T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-06-04T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.67
113900,Bakers Ground,2023-06-04T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-04T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.45
113900,Bakers Ground,2023-06-04T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.09
113900,Bakers Ground,2023-06-04T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.65
113900,Bakers Ground,2023-06-04T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,59.9
113900,Bakers Ground,2023-06-04T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.0
113900,Bakers Ground,2023-06-04T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.6
113900,Bakers Ground,2023-06-04T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.1
113900,Bakers Ground,2023-06-04T21:00:00.000+00:00,transformer,,Temperature,C,33.8
113900,Bakers Ground,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
113900,Bakers Ground,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
113900,Bakers Ground,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113900,Bakers Ground,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
113900,Bakers Ground,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
113900,Bakers Ground,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
113900,Bakers Ground,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.74
113900,Bakers Ground,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
113900,Bakers Ground,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.52
113900,Bakers Ground,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.98
113900,Bakers Ground,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.39
113900,Bakers Ground,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.55
113900,Bakers Ground,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,125.2
113900,Bakers Ground,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
113900,Bakers Ground,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
113900,Bakers Ground,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
113900,Bakers Ground,2023-06-04T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.52
113900,Bakers Ground,2023-06-04T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-04T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.79
113900,Bakers Ground,2023-06-04T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.25
113900,Bakers Ground,2023-06-04T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.94
113900,Bakers Ground,2023-06-04T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.23
113900,Bakers Ground,2023-06-04T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,57.0
113900,Bakers Ground,2023-06-04T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.0
113900,Bakers Ground,2023-06-04T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-04T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.9
113900,Bakers Ground,2023-06-04T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-04T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-04T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-04T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.28
113900,Bakers Ground,2023-06-04T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.19
113900,Bakers Ground,2023-06-04T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.15
113900,Bakers Ground,2023-06-04T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.1
113900,Bakers Ground,2023-06-04T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-04T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-04T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.1
113900,Bakers Ground,2023-06-04T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-04T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.61
113900,Bakers Ground,2023-06-04T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
113900,Bakers Ground,2023-06-04T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.63
113900,Bakers Ground,2023-06-04T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.48
113900,Bakers Ground,2023-06-04T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.99
113900,Bakers Ground,2023-06-04T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
113900,Bakers Ground,2023-06-04T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-04T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-04T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-04T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-04T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.53
113900,Bakers Ground,2023-06-04T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-04T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.67
113900,Bakers Ground,2023-06-04T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.35
113900,Bakers Ground,2023-06-04T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.7
113900,Bakers Ground,2023-06-04T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,57.2
113900,Bakers Ground,2023-06-04T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.1
113900,Bakers Ground,2023-06-04T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.6
113900,Bakers Ground,2023-06-04T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-04T20:50:00.000+00:00,transformer,,Temperature,C,33.8
113900,Bakers Ground,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
113900,Bakers Ground,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
113900,Bakers Ground,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113900,Bakers Ground,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
113900,Bakers Ground,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113900,Bakers Ground,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
113900,Bakers Ground,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.68
113900,Bakers Ground,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.42
113900,Bakers Ground,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.76
113900,Bakers Ground,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.83
113900,Bakers Ground,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
113900,Bakers Ground,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.06
113900,Bakers Ground,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,130.8
113900,Bakers Ground,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
113900,Bakers Ground,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
113900,Bakers Ground,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
113900,Bakers Ground,2023-06-04T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-04T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-04T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-04T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.97
113900,Bakers Ground,2023-06-04T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.33
113900,Bakers Ground,2023-06-04T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.12
113900,Bakers Ground,2023-06-04T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,63.6
113900,Bakers Ground,2023-06-04T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.4
113900,Bakers Ground,2023-06-04T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-04T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,82.7
113900,Bakers Ground,2023-06-04T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-04T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-04T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-04T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.23
113900,Bakers Ground,2023-06-04T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.28
113900,Bakers Ground,2023-06-04T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.06
113900,Bakers Ground,2023-06-04T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
113900,Bakers Ground,2023-06-04T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-04T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-04T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.2
113900,Bakers Ground,2023-06-04T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-04T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
113900,Bakers Ground,2023-06-04T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
113900,Bakers Ground,2023-06-04T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.55
113900,Bakers Ground,2023-06-04T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.52
113900,Bakers Ground,2023-06-04T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.4
113900,Bakers Ground,2023-06-04T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
113900,Bakers Ground,2023-06-04T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-04T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-04T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-04T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-04T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.75
113900,Bakers Ground,2023-06-04T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-04T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.8
113900,Bakers Ground,2023-06-04T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.81
113900,Bakers Ground,2023-06-04T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.78
113900,Bakers Ground,2023-06-04T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,55.2
113900,Bakers Ground,2023-06-04T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.2
113900,Bakers Ground,2023-06-04T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.0
113900,Bakers Ground,2023-06-04T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-04T20:40:00.000+00:00,transformer,,Temperature,C,33.8
113900,Bakers Ground,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
113900,Bakers Ground,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
113900,Bakers Ground,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113900,Bakers Ground,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
113900,Bakers Ground,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
113900,Bakers Ground,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
113900,Bakers Ground,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.91
113900,Bakers Ground,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.58
113900,Bakers Ground,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
113900,Bakers Ground,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.55
113900,Bakers Ground,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.9
113900,Bakers Ground,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.36
113900,Bakers Ground,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,132.8
113900,Bakers Ground,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
113900,Bakers Ground,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
113900,Bakers Ground,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
113900,Bakers Ground,2023-06-04T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.72
113900,Bakers Ground,2023-06-04T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-04T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-04T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.26
113900,Bakers Ground,2023-06-04T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.21
113900,Bakers Ground,2023-06-04T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.08
113900,Bakers Ground,2023-06-04T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,44.7
113900,Bakers Ground,2023-06-04T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-04T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-04T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.5
113900,Bakers Ground,2023-06-04T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-04T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-04T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-04T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.74
113900,Bakers Ground,2023-06-04T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.45
113900,Bakers Ground,2023-06-04T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.42
113900,Bakers Ground,2023-06-04T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.3
113900,Bakers Ground,2023-06-04T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.4
113900,Bakers Ground,2023-06-04T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-04T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-04T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-04T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.01
113900,Bakers Ground,2023-06-04T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
113900,Bakers Ground,2023-06-04T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.67
113900,Bakers Ground,2023-06-04T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.65
113900,Bakers Ground,2023-06-04T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.38
113900,Bakers Ground,2023-06-04T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
113900,Bakers Ground,2023-06-04T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-04T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-04T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-04T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-04T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.78
113900,Bakers Ground,2023-06-04T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-04T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.95
113900,Bakers Ground,2023-06-04T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.44
113900,Bakers Ground,2023-06-04T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.82
113900,Bakers Ground,2023-06-04T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,51.9
113900,Bakers Ground,2023-06-04T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.5
113900,Bakers Ground,2023-06-04T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.0
113900,Bakers Ground,2023-06-04T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
113900,Bakers Ground,2023-06-04T20:30:00.000+00:00,transformer,,Temperature,C,33.9
113900,Bakers Ground,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
113900,Bakers Ground,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
113900,Bakers Ground,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113900,Bakers Ground,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
113900,Bakers Ground,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113900,Bakers Ground,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
113900,Bakers Ground,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.42
113900,Bakers Ground,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.49
113900,Bakers Ground,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
113900,Bakers Ground,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.63
113900,Bakers Ground,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.45
113900,Bakers Ground,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.7
113900,Bakers Ground,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,128.8
113900,Bakers Ground,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
113900,Bakers Ground,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
113900,Bakers Ground,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
113900,Bakers Ground,2023-06-04T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.52
113900,Bakers Ground,2023-06-04T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-04T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.32
113900,Bakers Ground,2023-06-04T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.31
113900,Bakers Ground,2023-06-04T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.89
113900,Bakers Ground,2023-06-04T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.16
113900,Bakers Ground,2023-06-04T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,41.8
113900,Bakers Ground,2023-06-04T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-04T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-04T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.6
113900,Bakers Ground,2023-06-04T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-04T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-04T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-04T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.18
113900,Bakers Ground,2023-06-04T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.62
113900,Bakers Ground,2023-06-04T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.7
113900,Bakers Ground,2023-06-04T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.3
113900,Bakers Ground,2023-06-04T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-04T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-04T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-04T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-04T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.54
113900,Bakers Ground,2023-06-04T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
113900,Bakers Ground,2023-06-04T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.68
113900,Bakers Ground,2023-06-04T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.66
113900,Bakers Ground,2023-06-04T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.64
113900,Bakers Ground,2023-06-04T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
113900,Bakers Ground,2023-06-04T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-04T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-04T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-04T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-04T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.55
113900,Bakers Ground,2023-06-04T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-04T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.9
113900,Bakers Ground,2023-06-04T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.44
113900,Bakers Ground,2023-06-04T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.26
113900,Bakers Ground,2023-06-04T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.4
113900,Bakers Ground,2023-06-04T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.9
113900,Bakers Ground,2023-06-04T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.9
113900,Bakers Ground,2023-06-04T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-04T20:20:00.000+00:00,transformer,,Temperature,C,33.9
113900,Bakers Ground,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113900,Bakers Ground,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
113900,Bakers Ground,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113900,Bakers Ground,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
113900,Bakers Ground,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113900,Bakers Ground,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
113900,Bakers Ground,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.12
113900,Bakers Ground,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
113900,Bakers Ground,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.79
113900,Bakers Ground,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.06
113900,Bakers Ground,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.29
113900,Bakers Ground,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.76
113900,Bakers Ground,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,126.0
113900,Bakers Ground,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
113900,Bakers Ground,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
113900,Bakers Ground,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
113900,Bakers Ground,2023-06-04T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.48
113900,Bakers Ground,2023-06-04T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-04T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.35
113900,Bakers Ground,2023-06-04T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.49
113900,Bakers Ground,2023-06-04T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.2
113900,Bakers Ground,2023-06-04T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.1
113900,Bakers Ground,2023-06-04T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,48.2
113900,Bakers Ground,2023-06-04T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.9
113900,Bakers Ground,2023-06-04T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-04T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.8
113900,Bakers Ground,2023-06-04T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-04T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-04T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-04T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.61
113900,Bakers Ground,2023-06-04T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.67
113900,Bakers Ground,2023-06-04T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.71
113900,Bakers Ground,2023-06-04T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.9
113900,Bakers Ground,2023-06-04T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.6
