Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-04T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-04T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.9
113900,Bakers Ground,2023-06-04T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-04T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.45
113900,Bakers Ground,2023-06-04T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
113900,Bakers Ground,2023-06-04T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.95
113900,Bakers Ground,2023-06-04T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.47
113900,Bakers Ground,2023-06-04T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.2
113900,Bakers Ground,2023-06-04T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
113900,Bakers Ground,2023-06-04T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-04T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-04T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-04T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-04T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.35
113900,Bakers Ground,2023-06-04T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-04T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.14
113900,Bakers Ground,2023-06-04T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.55
113900,Bakers Ground,2023-06-04T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.75
113900,Bakers Ground,2023-06-04T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.3
113900,Bakers Ground,2023-06-04T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.1
113900,Bakers Ground,2023-06-04T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.2
113900,Bakers Ground,2023-06-04T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-04T20:10:00.000+00:00,transformer,,Temperature,C,33.9
113900,Bakers Ground,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113900,Bakers Ground,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
113900,Bakers Ground,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113900,Bakers Ground,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
113900,Bakers Ground,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
113900,Bakers Ground,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.84
113900,Bakers Ground,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
113900,Bakers Ground,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
113900,Bakers Ground,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.19
113900,Bakers Ground,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.96
113900,Bakers Ground,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.76
113900,Bakers Ground,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,125.7
113900,Bakers Ground,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
113900,Bakers Ground,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
113900,Bakers Ground,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
113900,Bakers Ground,2023-06-04T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-04T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-04T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.38
113900,Bakers Ground,2023-06-04T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.34
113900,Bakers Ground,2023-06-04T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.7
113900,Bakers Ground,2023-06-04T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.28
113900,Bakers Ground,2023-06-04T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,43.9
113900,Bakers Ground,2023-06-04T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.0
113900,Bakers Ground,2023-06-04T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-04T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.0
113900,Bakers Ground,2023-06-04T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-04T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-04T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-04T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.14
113900,Bakers Ground,2023-06-04T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.12
113900,Bakers Ground,2023-06-04T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.64
113900,Bakers Ground,2023-06-04T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
113900,Bakers Ground,2023-06-04T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.4
113900,Bakers Ground,2023-06-04T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.9
113900,Bakers Ground,2023-06-04T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-04T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-04T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.27
113900,Bakers Ground,2023-06-04T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
113900,Bakers Ground,2023-06-04T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.02
113900,Bakers Ground,2023-06-04T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.06
113900,Bakers Ground,2023-06-04T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.22
113900,Bakers Ground,2023-06-04T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
113900,Bakers Ground,2023-06-04T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-04T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-04T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-04T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-04T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.34
113900,Bakers Ground,2023-06-04T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-04T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.56
113900,Bakers Ground,2023-06-04T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.82
113900,Bakers Ground,2023-06-04T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.25
113900,Bakers Ground,2023-06-04T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.8
113900,Bakers Ground,2023-06-04T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.5
113900,Bakers Ground,2023-06-04T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.1
113900,Bakers Ground,2023-06-04T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-04T20:00:00.000+00:00,transformer,,Temperature,C,33.9
113900,Bakers Ground,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
113900,Bakers Ground,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113900,Bakers Ground,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
113900,Bakers Ground,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113900,Bakers Ground,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
113900,Bakers Ground,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.67
113900,Bakers Ground,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
113900,Bakers Ground,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
113900,Bakers Ground,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.06
113900,Bakers Ground,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.58
113900,Bakers Ground,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.39
113900,Bakers Ground,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,123.5
113900,Bakers Ground,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
113900,Bakers Ground,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
113900,Bakers Ground,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
113900,Bakers Ground,2023-06-04T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.52
113900,Bakers Ground,2023-06-04T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-04T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.41
113900,Bakers Ground,2023-06-04T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.39
113900,Bakers Ground,2023-06-04T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.26
113900,Bakers Ground,2023-06-04T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.16
113900,Bakers Ground,2023-06-04T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,44.6
113900,Bakers Ground,2023-06-04T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.6
113900,Bakers Ground,2023-06-04T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-04T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.0
113900,Bakers Ground,2023-06-04T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.22
113900,Bakers Ground,2023-06-04T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-04T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-04T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.96
113900,Bakers Ground,2023-06-04T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.07
113900,Bakers Ground,2023-06-04T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.43
113900,Bakers Ground,2023-06-04T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
113900,Bakers Ground,2023-06-04T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.5
113900,Bakers Ground,2023-06-04T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.4
113900,Bakers Ground,2023-06-04T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-04T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-04T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.4
113900,Bakers Ground,2023-06-04T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
113900,Bakers Ground,2023-06-04T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.56
113900,Bakers Ground,2023-06-04T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.58
113900,Bakers Ground,2023-06-04T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.1
113900,Bakers Ground,2023-06-04T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
113900,Bakers Ground,2023-06-04T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-04T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-04T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-04T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.24
113900,Bakers Ground,2023-06-04T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.4
113900,Bakers Ground,2023-06-04T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-04T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.25
113900,Bakers Ground,2023-06-04T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.85
113900,Bakers Ground,2023-06-04T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.13
113900,Bakers Ground,2023-06-04T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.0
113900,Bakers Ground,2023-06-04T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-04T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.0
113900,Bakers Ground,2023-06-04T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.3
113900,Bakers Ground,2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,33.9
113900,Bakers Ground,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113900,Bakers Ground,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
113900,Bakers Ground,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113900,Bakers Ground,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
113900,Bakers Ground,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113900,Bakers Ground,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
113900,Bakers Ground,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.01
113900,Bakers Ground,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
113900,Bakers Ground,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
113900,Bakers Ground,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.16
113900,Bakers Ground,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.6
113900,Bakers Ground,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.82
113900,Bakers Ground,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,125.1
113900,Bakers Ground,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
113900,Bakers Ground,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
113900,Bakers Ground,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
113900,Bakers Ground,2023-06-04T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.71
113900,Bakers Ground,2023-06-04T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-04T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-06-04T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.11
113900,Bakers Ground,2023-06-04T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.34
113900,Bakers Ground,2023-06-04T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.45
113900,Bakers Ground,2023-06-04T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,52.4
113900,Bakers Ground,2023-06-04T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.5
113900,Bakers Ground,2023-06-04T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-04T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.2
113900,Bakers Ground,2023-06-04T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-04T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-04T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-04T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.8
113900,Bakers Ground,2023-06-04T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.26
113900,Bakers Ground,2023-06-04T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.27
113900,Bakers Ground,2023-06-04T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
113900,Bakers Ground,2023-06-04T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.1
113900,Bakers Ground,2023-06-04T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.4
113900,Bakers Ground,2023-06-04T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-04T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-04T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.48
113900,Bakers Ground,2023-06-04T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
113900,Bakers Ground,2023-06-04T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.45
113900,Bakers Ground,2023-06-04T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.55
113900,Bakers Ground,2023-06-04T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.53
113900,Bakers Ground,2023-06-04T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.6
113900,Bakers Ground,2023-06-04T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.2
113900,Bakers Ground,2023-06-04T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-04T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-04T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-04T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.38
113900,Bakers Ground,2023-06-04T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-04T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.69
113900,Bakers Ground,2023-06-04T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.23
113900,Bakers Ground,2023-06-04T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.11
113900,Bakers Ground,2023-06-04T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,53.8
113900,Bakers Ground,2023-06-04T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-04T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.4
113900,Bakers Ground,2023-06-04T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,33.9
113900,Bakers Ground,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113900,Bakers Ground,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
113900,Bakers Ground,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113900,Bakers Ground,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
113900,Bakers Ground,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113900,Bakers Ground,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
113900,Bakers Ground,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.29
113900,Bakers Ground,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
113900,Bakers Ground,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
113900,Bakers Ground,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.05
113900,Bakers Ground,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.28
113900,Bakers Ground,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.36
113900,Bakers Ground,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,126.1
113900,Bakers Ground,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
113900,Bakers Ground,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
113900,Bakers Ground,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
113900,Bakers Ground,2023-06-04T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.6
113900,Bakers Ground,2023-06-04T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-04T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-04T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.34
113900,Bakers Ground,2023-06-04T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.22
113900,Bakers Ground,2023-06-04T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.27
113900,Bakers Ground,2023-06-04T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,50.2
113900,Bakers Ground,2023-06-04T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-04T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-04T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.7
113900,Bakers Ground,2023-06-04T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-04T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-04T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-04T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.31
113900,Bakers Ground,2023-06-04T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.81
113900,Bakers Ground,2023-06-04T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.82
113900,Bakers Ground,2023-06-04T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
113900,Bakers Ground,2023-06-04T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.1
113900,Bakers Ground,2023-06-04T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-04T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.2
113900,Bakers Ground,2023-06-04T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-04T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.24
113900,Bakers Ground,2023-06-04T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-04T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.61
113900,Bakers Ground,2023-06-04T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.41
113900,Bakers Ground,2023-06-04T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.35
113900,Bakers Ground,2023-06-04T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
113900,Bakers Ground,2023-06-04T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.7
113900,Bakers Ground,2023-06-04T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-04T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-04T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-04T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.14
113900,Bakers Ground,2023-06-04T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-04T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.12
113900,Bakers Ground,2023-06-04T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.95
113900,Bakers Ground,2023-06-04T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.19
113900,Bakers Ground,2023-06-04T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,52.5
113900,Bakers Ground,2023-06-04T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.3
113900,Bakers Ground,2023-06-04T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.2
113900,Bakers Ground,2023-06-04T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,33.9
113900,Bakers Ground,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
113900,Bakers Ground,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113900,Bakers Ground,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
113900,Bakers Ground,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113900,Bakers Ground,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
113900,Bakers Ground,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.13
113900,Bakers Ground,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
113900,Bakers Ground,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
113900,Bakers Ground,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.39
113900,Bakers Ground,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.58
113900,Bakers Ground,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.63
113900,Bakers Ground,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,123.4
113900,Bakers Ground,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
113900,Bakers Ground,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
113900,Bakers Ground,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
113900,Bakers Ground,2023-06-04T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.5
113900,Bakers Ground,2023-06-04T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.1
113900,Bakers Ground,2023-06-04T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-04T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.97
113900,Bakers Ground,2023-06-04T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
113900,Bakers Ground,2023-06-04T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.69
113900,Bakers Ground,2023-06-04T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.92
113900,Bakers Ground,2023-06-04T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.72
113900,Bakers Ground,2023-06-04T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
113900,Bakers Ground,2023-06-04T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-04T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.0
113900,Bakers Ground,2023-06-04T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-04T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-04T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.1
113900,Bakers Ground,2023-06-04T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-04T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.9
113900,Bakers Ground,2023-06-04T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.84
113900,Bakers Ground,2023-06-04T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.53
113900,Bakers Ground,2023-06-04T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,65.7
113900,Bakers Ground,2023-06-04T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-04T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,108.7
113900,Bakers Ground,2023-06-04T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.1
113900,Bakers Ground,2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,33.8
113900,Bakers Ground,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113900,Bakers Ground,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113900,Bakers Ground,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.57
113900,Bakers Ground,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
113900,Bakers Ground,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
113900,Bakers Ground,2023-06-04T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-04T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-04T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-04T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.89
113900,Bakers Ground,2023-06-04T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.88
113900,Bakers Ground,2023-06-04T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.73
113900,Bakers Ground,2023-06-04T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,62.4
113900,Bakers Ground,2023-06-04T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-04T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-04T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,77.6
113900,Bakers Ground,2023-06-04T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-04T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-04T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
113900,Bakers Ground,2023-06-04T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.53
113900,Bakers Ground,2023-06-04T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.8
113900,Bakers Ground,2023-06-04T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.12
113900,Bakers Ground,2023-06-04T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.3
113900,Bakers Ground,2023-06-04T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.9
113900,Bakers Ground,2023-06-04T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.3
113900,Bakers Ground,2023-06-04T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-04T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-04T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.76
113900,Bakers Ground,2023-06-04T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
113900,Bakers Ground,2023-06-04T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.12
113900,Bakers Ground,2023-06-04T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.64
113900,Bakers Ground,2023-06-04T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.61
113900,Bakers Ground,2023-06-04T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
113900,Bakers Ground,2023-06-04T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-04T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-04T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-04T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-04T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.14
113900,Bakers Ground,2023-06-04T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-04T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.13
113900,Bakers Ground,2023-06-04T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.65
113900,Bakers Ground,2023-06-04T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.53
113900,Bakers Ground,2023-06-04T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,57.6
113900,Bakers Ground,2023-06-04T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.2
113900,Bakers Ground,2023-06-04T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,104.7
113900,Bakers Ground,2023-06-04T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.3
113900,Bakers Ground,2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,33.7
113900,Bakers Ground,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
113900,Bakers Ground,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113900,Bakers Ground,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
113900,Bakers Ground,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113900,Bakers Ground,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
113900,Bakers Ground,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.93
113900,Bakers Ground,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
113900,Bakers Ground,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
113900,Bakers Ground,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.66
113900,Bakers Ground,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.7
113900,Bakers Ground,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.98
113900,Bakers Ground,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,133.5
113900,Bakers Ground,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
113900,Bakers Ground,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
113900,Bakers Ground,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
113900,Bakers Ground,2023-06-04T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-04T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-04T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-04T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.11
113900,Bakers Ground,2023-06-04T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.33
113900,Bakers Ground,2023-06-04T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.19
113900,Bakers Ground,2023-06-04T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,53.7
113900,Bakers Ground,2023-06-04T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.8
113900,Bakers Ground,2023-06-04T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-04T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.2
113900,Bakers Ground,2023-06-04T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-04T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-04T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-06-04T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.75
113900,Bakers Ground,2023-06-04T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.72
113900,Bakers Ground,2023-06-04T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.52
113900,Bakers Ground,2023-06-04T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.2
113900,Bakers Ground,2023-06-04T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.2
113900,Bakers Ground,2023-06-04T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.8
113900,Bakers Ground,2023-06-04T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.7
113900,Bakers Ground,2023-06-04T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-04T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.71
113900,Bakers Ground,2023-06-04T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-04T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.05
113900,Bakers Ground,2023-06-04T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.44
113900,Bakers Ground,2023-06-04T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.46
113900,Bakers Ground,2023-06-04T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
113900,Bakers Ground,2023-06-04T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-04T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-04T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-04T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-04T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.14
113900,Bakers Ground,2023-06-04T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-04T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.11
113900,Bakers Ground,2023-06-04T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.75
113900,Bakers Ground,2023-06-04T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.97
113900,Bakers Ground,2023-06-04T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,55.5
113900,Bakers Ground,2023-06-04T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.8
113900,Bakers Ground,2023-06-04T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,100.5
113900,Bakers Ground,2023-06-04T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.8
113900,Bakers Ground,2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,33.6
113900,Bakers Ground,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
113900,Bakers Ground,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113900,Bakers Ground,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
113900,Bakers Ground,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
113900,Bakers Ground,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.32
113900,Bakers Ground,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
113900,Bakers Ground,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
113900,Bakers Ground,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.01
113900,Bakers Ground,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.36
113900,Bakers Ground,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.13
113900,Bakers Ground,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,130.6
113900,Bakers Ground,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
113900,Bakers Ground,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
113900,Bakers Ground,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
113900,Bakers Ground,2023-06-04T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.47
113900,Bakers Ground,2023-06-04T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-04T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-04T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.88
113900,Bakers Ground,2023-06-04T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.72
113900,Bakers Ground,2023-06-04T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.73
113900,Bakers Ground,2023-06-04T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,49.4
113900,Bakers Ground,2023-06-04T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.5
113900,Bakers Ground,2023-06-04T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-04T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.0
113900,Bakers Ground,2023-06-04T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-04T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-04T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
113900,Bakers Ground,2023-06-04T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.62
113900,Bakers Ground,2023-06-04T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.02
113900,Bakers Ground,2023-06-04T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.79
113900,Bakers Ground,2023-06-04T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,51.7
113900,Bakers Ground,2023-06-04T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.1
113900,Bakers Ground,2023-06-04T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.8
113900,Bakers Ground,2023-06-04T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-04T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-04T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
113900,Bakers Ground,2023-06-04T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
113900,Bakers Ground,2023-06-04T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.93
113900,Bakers Ground,2023-06-04T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.68
113900,Bakers Ground,2023-06-04T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.44
113900,Bakers Ground,2023-06-04T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
113900,Bakers Ground,2023-06-04T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.1
113900,Bakers Ground,2023-06-04T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-04T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-04T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-04T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.6
113900,Bakers Ground,2023-06-04T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-04T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.82
113900,Bakers Ground,2023-06-04T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.9
113900,Bakers Ground,2023-06-04T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.11
113900,Bakers Ground,2023-06-04T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,70.2
113900,Bakers Ground,2023-06-04T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.1
113900,Bakers Ground,2023-06-04T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,110.0
113900,Bakers Ground,2023-06-04T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,33.5
113900,Bakers Ground,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
113900,Bakers Ground,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113900,Bakers Ground,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
113900,Bakers Ground,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
113900,Bakers Ground,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.87
113900,Bakers Ground,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
113900,Bakers Ground,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
113900,Bakers Ground,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.25
113900,Bakers Ground,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.97
113900,Bakers Ground,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.07
113900,Bakers Ground,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,139.1
113900,Bakers Ground,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
113900,Bakers Ground,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
113900,Bakers Ground,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
113900,Bakers Ground,2023-06-04T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-04T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-04T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-04T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.55
113900,Bakers Ground,2023-06-04T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.2
113900,Bakers Ground,2023-06-04T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.31
113900,Bakers Ground,2023-06-04T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,51.3
113900,Bakers Ground,2023-06-04T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.1
113900,Bakers Ground,2023-06-04T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-04T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.8
113900,Bakers Ground,2023-06-04T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-04T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-04T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
113900,Bakers Ground,2023-06-04T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.2
113900,Bakers Ground,2023-06-04T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.58
113900,Bakers Ground,2023-06-04T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.87
113900,Bakers Ground,2023-06-04T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,44.5
113900,Bakers Ground,2023-06-04T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.0
113900,Bakers Ground,2023-06-04T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.3
113900,Bakers Ground,2023-06-04T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.1
113900,Bakers Ground,2023-06-04T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
113900,Bakers Ground,2023-06-04T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
113900,Bakers Ground,2023-06-04T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
113900,Bakers Ground,2023-06-04T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.41
113900,Bakers Ground,2023-06-04T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.97
113900,Bakers Ground,2023-06-04T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.29
113900,Bakers Ground,2023-06-04T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
113900,Bakers Ground,2023-06-04T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-04T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.5
113900,Bakers Ground,2023-06-04T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-04T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-04T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.57
113900,Bakers Ground,2023-06-04T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-04T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.14
113900,Bakers Ground,2023-06-04T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.48
113900,Bakers Ground,2023-06-04T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.93
113900,Bakers Ground,2023-06-04T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,72.0
113900,Bakers Ground,2023-06-04T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.9
113900,Bakers Ground,2023-06-04T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,116.4
113900,Bakers Ground,2023-06-04T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.8
113900,Bakers Ground,2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,33.4
113900,Bakers Ground,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
113900,Bakers Ground,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113900,Bakers Ground,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
113900,Bakers Ground,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
113900,Bakers Ground,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
113900,Bakers Ground,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.84
113900,Bakers Ground,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
113900,Bakers Ground,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.3
113900,Bakers Ground,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.29
113900,Bakers Ground,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.4
113900,Bakers Ground,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,144.5
113900,Bakers Ground,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
113900,Bakers Ground,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
113900,Bakers Ground,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
113900,Bakers Ground,2023-06-04T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-04T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-04T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-04T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.58
113900,Bakers Ground,2023-06-04T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.33
113900,Bakers Ground,2023-06-04T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.73
113900,Bakers Ground,2023-06-04T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,47.3
113900,Bakers Ground,2023-06-04T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.1
113900,Bakers Ground,2023-06-04T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-04T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.8
113900,Bakers Ground,2023-06-04T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-04T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-04T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-06-04T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.76
113900,Bakers Ground,2023-06-04T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.89
113900,Bakers Ground,2023-06-04T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.18
113900,Bakers Ground,2023-06-04T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,49.2
113900,Bakers Ground,2023-06-04T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-04T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,90.1
