Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-04T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-04T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-04T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.9
113900,Bakers Ground,2023-06-04T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
113900,Bakers Ground,2023-06-04T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.06
113900,Bakers Ground,2023-06-04T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.58
113900,Bakers Ground,2023-06-04T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.0
113900,Bakers Ground,2023-06-04T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
113900,Bakers Ground,2023-06-04T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-04T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-04T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-04T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-04T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.96
113900,Bakers Ground,2023-06-04T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-04T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.48
113900,Bakers Ground,2023-06-04T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.86
113900,Bakers Ground,2023-06-04T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.06
113900,Bakers Ground,2023-06-04T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,68.2
113900,Bakers Ground,2023-06-04T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.1
113900,Bakers Ground,2023-06-04T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,113.0
113900,Bakers Ground,2023-06-04T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.0
113900,Bakers Ground,2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,33.3
113900,Bakers Ground,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
113900,Bakers Ground,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113900,Bakers Ground,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
113900,Bakers Ground,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
113900,Bakers Ground,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.22
113900,Bakers Ground,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
113900,Bakers Ground,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
113900,Bakers Ground,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.88
113900,Bakers Ground,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.5
113900,Bakers Ground,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.97
113900,Bakers Ground,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,145.4
113900,Bakers Ground,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
113900,Bakers Ground,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
113900,Bakers Ground,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
113900,Bakers Ground,2023-06-04T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-04T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-04T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-04T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.34
113900,Bakers Ground,2023-06-04T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.19
113900,Bakers Ground,2023-06-04T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.75
113900,Bakers Ground,2023-06-04T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,51.5
113900,Bakers Ground,2023-06-04T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.1
113900,Bakers Ground,2023-06-04T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-04T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.7
113900,Bakers Ground,2023-06-04T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-04T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-04T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
113900,Bakers Ground,2023-06-04T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.28
113900,Bakers Ground,2023-06-04T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,26.46
113900,Bakers Ground,2023-06-04T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.82
113900,Bakers Ground,2023-06-04T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,62.8
113900,Bakers Ground,2023-06-04T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.2
113900,Bakers Ground,2023-06-04T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,112.2
113900,Bakers Ground,2023-06-04T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.1
113900,Bakers Ground,2023-06-04T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-04T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.79
113900,Bakers Ground,2023-06-04T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-04T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.85
113900,Bakers Ground,2023-06-04T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.64
113900,Bakers Ground,2023-06-04T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.59
113900,Bakers Ground,2023-06-04T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
113900,Bakers Ground,2023-06-04T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-04T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.8
113900,Bakers Ground,2023-06-04T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-04T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-04T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.61
113900,Bakers Ground,2023-06-04T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-04T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.93
113900,Bakers Ground,2023-06-04T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.5
113900,Bakers Ground,2023-06-04T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.61
113900,Bakers Ground,2023-06-04T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,54.9
113900,Bakers Ground,2023-06-04T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.2
113900,Bakers Ground,2023-06-04T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.4
113900,Bakers Ground,2023-06-04T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.1
113900,Bakers Ground,2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,33.2
113900,Bakers Ground,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
113900,Bakers Ground,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113900,Bakers Ground,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
113900,Bakers Ground,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
113900,Bakers Ground,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
113900,Bakers Ground,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
113900,Bakers Ground,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
113900,Bakers Ground,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.41
113900,Bakers Ground,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.52
113900,Bakers Ground,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.77
113900,Bakers Ground,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,148.3
113900,Bakers Ground,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
113900,Bakers Ground,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
113900,Bakers Ground,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
113900,Bakers Ground,2023-06-04T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-04T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-04T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-04T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.81
113900,Bakers Ground,2023-06-04T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.57
113900,Bakers Ground,2023-06-04T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.89
113900,Bakers Ground,2023-06-04T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,65.9
113900,Bakers Ground,2023-06-04T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-04T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-04T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,86.2
113900,Bakers Ground,2023-06-04T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-04T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-04T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113900,Bakers Ground,2023-06-04T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.56
113900,Bakers Ground,2023-06-04T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.54
113900,Bakers Ground,2023-06-04T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.93
113900,Bakers Ground,2023-06-04T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,46.5
113900,Bakers Ground,2023-06-04T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.6
113900,Bakers Ground,2023-06-04T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,96.1
113900,Bakers Ground,2023-06-04T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.9
113900,Bakers Ground,2023-06-04T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
113900,Bakers Ground,2023-06-04T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.53
113900,Bakers Ground,2023-06-04T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-04T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.14
113900,Bakers Ground,2023-06-04T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.48
113900,Bakers Ground,2023-06-04T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.84
113900,Bakers Ground,2023-06-04T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
113900,Bakers Ground,2023-06-04T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-04T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-04T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-04T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-04T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.71
113900,Bakers Ground,2023-06-04T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-04T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.92
113900,Bakers Ground,2023-06-04T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.73
113900,Bakers Ground,2023-06-04T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.13
113900,Bakers Ground,2023-06-04T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,55.4
113900,Bakers Ground,2023-06-04T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-04T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,95.8
113900,Bakers Ground,2023-06-04T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.0
113900,Bakers Ground,2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,33.0
113900,Bakers Ground,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
113900,Bakers Ground,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113900,Bakers Ground,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
113900,Bakers Ground,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
113900,Bakers Ground,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
113900,Bakers Ground,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
113900,Bakers Ground,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
113900,Bakers Ground,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.43
113900,Bakers Ground,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.36
113900,Bakers Ground,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.8
113900,Bakers Ground,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,130.8
113900,Bakers Ground,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
113900,Bakers Ground,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
113900,Bakers Ground,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
113900,Bakers Ground,2023-06-04T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-06-04T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-04T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.23
113900,Bakers Ground,2023-06-04T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.6
113900,Bakers Ground,2023-06-04T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.42
113900,Bakers Ground,2023-06-04T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.39
113900,Bakers Ground,2023-06-04T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,47.9
113900,Bakers Ground,2023-06-04T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.4
113900,Bakers Ground,2023-06-04T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-04T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.1
113900,Bakers Ground,2023-06-04T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-04T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-04T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
113900,Bakers Ground,2023-06-04T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.68
113900,Bakers Ground,2023-06-04T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.41
113900,Bakers Ground,2023-06-04T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.7
113900,Bakers Ground,2023-06-04T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,46.9
113900,Bakers Ground,2023-06-04T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,85.1
113900,Bakers Ground,2023-06-04T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.2
113900,Bakers Ground,2023-06-04T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.5
113900,Bakers Ground,2023-06-04T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-04T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.22
113900,Bakers Ground,2023-06-04T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-04T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.42
113900,Bakers Ground,2023-06-04T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.87
113900,Bakers Ground,2023-06-04T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.09
113900,Bakers Ground,2023-06-04T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
113900,Bakers Ground,2023-06-04T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-04T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-04T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-04T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-04T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.66
113900,Bakers Ground,2023-06-04T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-04T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.31
113900,Bakers Ground,2023-06-04T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.9
113900,Bakers Ground,2023-06-04T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.79
113900,Bakers Ground,2023-06-04T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,70.2
113900,Bakers Ground,2023-06-04T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.0
113900,Bakers Ground,2023-06-04T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,109.8
113900,Bakers Ground,2023-06-04T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,33.0
113900,Bakers Ground,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
113900,Bakers Ground,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113900,Bakers Ground,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
113900,Bakers Ground,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
113900,Bakers Ground,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.89
113900,Bakers Ground,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
113900,Bakers Ground,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
113900,Bakers Ground,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.01
113900,Bakers Ground,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.87
113900,Bakers Ground,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.98
113900,Bakers Ground,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,127.9
113900,Bakers Ground,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
113900,Bakers Ground,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
113900,Bakers Ground,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
113900,Bakers Ground,2023-06-04T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-04T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-04T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-04T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.8
113900,Bakers Ground,2023-06-04T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.49
113900,Bakers Ground,2023-06-04T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.77
113900,Bakers Ground,2023-06-04T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,54.1
113900,Bakers Ground,2023-06-04T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-04T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-04T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.4
113900,Bakers Ground,2023-06-04T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-04T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-04T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
113900,Bakers Ground,2023-06-04T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.29
113900,Bakers Ground,2023-06-04T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.19
113900,Bakers Ground,2023-06-04T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.13
113900,Bakers Ground,2023-06-04T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,40.8
113900,Bakers Ground,2023-06-04T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.9
113900,Bakers Ground,2023-06-04T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.8
113900,Bakers Ground,2023-06-04T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.6
113900,Bakers Ground,2023-06-04T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-04T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.34
113900,Bakers Ground,2023-06-04T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-04T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.01
113900,Bakers Ground,2023-06-04T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.67
113900,Bakers Ground,2023-06-04T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.09
113900,Bakers Ground,2023-06-04T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
113900,Bakers Ground,2023-06-04T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-04T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-04T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-04T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-04T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.0
113900,Bakers Ground,2023-06-04T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-04T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.47
113900,Bakers Ground,2023-06-04T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,28.03
113900,Bakers Ground,2023-06-04T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.66
113900,Bakers Ground,2023-06-04T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,82.6
113900,Bakers Ground,2023-06-04T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.8
113900,Bakers Ground,2023-06-04T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,123.5
113900,Bakers Ground,2023-06-04T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-04T17:40:00.000+00:00,transformer,,Temperature,C,32.8
113900,Bakers Ground,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
113900,Bakers Ground,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
113900,Bakers Ground,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
113900,Bakers Ground,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
113900,Bakers Ground,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
113900,Bakers Ground,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
113900,Bakers Ground,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.57
113900,Bakers Ground,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.04
113900,Bakers Ground,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.66
113900,Bakers Ground,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,139.8
113900,Bakers Ground,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
113900,Bakers Ground,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
113900,Bakers Ground,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
113900,Bakers Ground,2023-06-04T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-04T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-04T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-04T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.22
113900,Bakers Ground,2023-06-04T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.12
113900,Bakers Ground,2023-06-04T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.01
113900,Bakers Ground,2023-06-04T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,62.2
113900,Bakers Ground,2023-06-04T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-04T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-04T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,79.8
113900,Bakers Ground,2023-06-04T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-04T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-04T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
113900,Bakers Ground,2023-06-04T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.66
113900,Bakers Ground,2023-06-04T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.65
113900,Bakers Ground,2023-06-04T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.57
113900,Bakers Ground,2023-06-04T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,40.5
113900,Bakers Ground,2023-06-04T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.9
113900,Bakers Ground,2023-06-04T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.0
113900,Bakers Ground,2023-06-04T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.0
113900,Bakers Ground,2023-06-04T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-04T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.37
113900,Bakers Ground,2023-06-04T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
113900,Bakers Ground,2023-06-04T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.21
113900,Bakers Ground,2023-06-04T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.71
113900,Bakers Ground,2023-06-04T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.89
113900,Bakers Ground,2023-06-04T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
113900,Bakers Ground,2023-06-04T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-04T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.4
113900,Bakers Ground,2023-06-04T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-04T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-04T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.53
113900,Bakers Ground,2023-06-04T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-04T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.06
113900,Bakers Ground,2023-06-04T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.33
113900,Bakers Ground,2023-06-04T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.57
113900,Bakers Ground,2023-06-04T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,59.7
113900,Bakers Ground,2023-06-04T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.2
113900,Bakers Ground,2023-06-04T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.5
113900,Bakers Ground,2023-06-04T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-04T17:30:00.000+00:00,transformer,,Temperature,C,32.7
113900,Bakers Ground,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
113900,Bakers Ground,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
113900,Bakers Ground,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
113900,Bakers Ground,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
113900,Bakers Ground,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
113900,Bakers Ground,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
113900,Bakers Ground,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.16
113900,Bakers Ground,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.38
113900,Bakers Ground,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.04
113900,Bakers Ground,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,127.5
113900,Bakers Ground,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
113900,Bakers Ground,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
113900,Bakers Ground,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
113900,Bakers Ground,2023-06-04T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-04T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-04T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-06-04T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.8
113900,Bakers Ground,2023-06-04T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.82
113900,Bakers Ground,2023-06-04T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.31
113900,Bakers Ground,2023-06-04T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,50.8
113900,Bakers Ground,2023-06-04T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-04T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-04T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.6
113900,Bakers Ground,2023-06-04T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-04T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-04T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-04T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.86
113900,Bakers Ground,2023-06-04T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.83
113900,Bakers Ground,2023-06-04T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.2
113900,Bakers Ground,2023-06-04T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,44.4
113900,Bakers Ground,2023-06-04T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.5
113900,Bakers Ground,2023-06-04T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.6
113900,Bakers Ground,2023-06-04T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.9
113900,Bakers Ground,2023-06-04T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-04T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.35
113900,Bakers Ground,2023-06-04T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
113900,Bakers Ground,2023-06-04T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.36
113900,Bakers Ground,2023-06-04T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.26
113900,Bakers Ground,2023-06-04T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.97
113900,Bakers Ground,2023-06-04T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
113900,Bakers Ground,2023-06-04T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-04T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-04T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-04T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-06-04T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.27
113900,Bakers Ground,2023-06-04T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-04T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.89
113900,Bakers Ground,2023-06-04T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,30.56
113900,Bakers Ground,2023-06-04T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.98
113900,Bakers Ground,2023-06-04T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,86.4
113900,Bakers Ground,2023-06-04T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.4
113900,Bakers Ground,2023-06-04T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,137.1
113900,Bakers Ground,2023-06-04T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.0
113900,Bakers Ground,2023-06-04T17:20:00.000+00:00,transformer,,Temperature,C,32.6
113900,Bakers Ground,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
113900,Bakers Ground,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
113900,Bakers Ground,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
113900,Bakers Ground,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
113900,Bakers Ground,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
113900,Bakers Ground,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
113900,Bakers Ground,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.9
113900,Bakers Ground,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.95
113900,Bakers Ground,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.46
113900,Bakers Ground,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,137.8
113900,Bakers Ground,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
113900,Bakers Ground,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
113900,Bakers Ground,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
113900,Bakers Ground,2023-06-04T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-04T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-04T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-04T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.32
113900,Bakers Ground,2023-06-04T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.78
113900,Bakers Ground,2023-06-04T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.31
113900,Bakers Ground,2023-06-04T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,45.8
113900,Bakers Ground,2023-06-04T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.6
113900,Bakers Ground,2023-06-04T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-04T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.0
113900,Bakers Ground,2023-06-04T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-04T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-04T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-04T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.08
113900,Bakers Ground,2023-06-04T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.74
113900,Bakers Ground,2023-06-04T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.01
113900,Bakers Ground,2023-06-04T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
113900,Bakers Ground,2023-06-04T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.1
113900,Bakers Ground,2023-06-04T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.9
113900,Bakers Ground,2023-06-04T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.9
113900,Bakers Ground,2023-06-04T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
113900,Bakers Ground,2023-06-04T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.25
113900,Bakers Ground,2023-06-04T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
113900,Bakers Ground,2023-06-04T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.78
113900,Bakers Ground,2023-06-04T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.86
113900,Bakers Ground,2023-06-04T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.59
113900,Bakers Ground,2023-06-04T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
113900,Bakers Ground,2023-06-04T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-04T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-04T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-04T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-04T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.83
113900,Bakers Ground,2023-06-04T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-04T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.34
113900,Bakers Ground,2023-06-04T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.16
113900,Bakers Ground,2023-06-04T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.26
113900,Bakers Ground,2023-06-04T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,71.4
113900,Bakers Ground,2023-06-04T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.1
113900,Bakers Ground,2023-06-04T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,113.7
113900,Bakers Ground,2023-06-04T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.8
113900,Bakers Ground,2023-06-04T17:10:00.000+00:00,transformer,,Temperature,C,32.4
113900,Bakers Ground,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
113900,Bakers Ground,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
113900,Bakers Ground,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
113900,Bakers Ground,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
113900,Bakers Ground,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
113900,Bakers Ground,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
113900,Bakers Ground,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
113900,Bakers Ground,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.52
113900,Bakers Ground,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.81
113900,Bakers Ground,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.17
113900,Bakers Ground,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,130.1
113900,Bakers Ground,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
113900,Bakers Ground,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
113900,Bakers Ground,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
113900,Bakers Ground,2023-06-04T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-04T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-04T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-04T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.8
113900,Bakers Ground,2023-06-04T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.34
113900,Bakers Ground,2023-06-04T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.44
113900,Bakers Ground,2023-06-04T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,44.3
113900,Bakers Ground,2023-06-04T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-04T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-04T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.9
113900,Bakers Ground,2023-06-04T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-04T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-04T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-04T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.63
113900,Bakers Ground,2023-06-04T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.25
113900,Bakers Ground,2023-06-04T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.47
113900,Bakers Ground,2023-06-04T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,45.7
113900,Bakers Ground,2023-06-04T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.9
113900,Bakers Ground,2023-06-04T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.4
113900,Bakers Ground,2023-06-04T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-04T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-04T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.11
113900,Bakers Ground,2023-06-04T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-04T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.66
113900,Bakers Ground,2023-06-04T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.12
113900,Bakers Ground,2023-06-04T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.43
113900,Bakers Ground,2023-06-04T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
113900,Bakers Ground,2023-06-04T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-04T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-04T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-04T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-04T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.75
113900,Bakers Ground,2023-06-04T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-04T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.28
113900,Bakers Ground,2023-06-04T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.31
113900,Bakers Ground,2023-06-04T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.18
113900,Bakers Ground,2023-06-04T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,63.3
113900,Bakers Ground,2023-06-04T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.0
113900,Bakers Ground,2023-06-04T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,102.2
113900,Bakers Ground,2023-06-04T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
113900,Bakers Ground,2023-06-04T17:00:00.000+00:00,transformer,,Temperature,C,32.3
113900,Bakers Ground,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
113900,Bakers Ground,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
113900,Bakers Ground,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
113900,Bakers Ground,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
113900,Bakers Ground,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
113900,Bakers Ground,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
113900,Bakers Ground,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.36
113900,Bakers Ground,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.78
113900,Bakers Ground,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.53
113900,Bakers Ground,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,142.4
113900,Bakers Ground,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
113900,Bakers Ground,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
113900,Bakers Ground,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
113900,Bakers Ground,2023-06-04T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-04T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-04T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-04T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.18
113900,Bakers Ground,2023-06-04T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.14
113900,Bakers Ground,2023-06-04T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.38
113900,Bakers Ground,2023-06-04T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,57.9
113900,Bakers Ground,2023-06-04T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-04T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-04T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.9
113900,Bakers Ground,2023-06-04T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-04T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-04T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-04T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.64
113900,Bakers Ground,2023-06-04T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.65
113900,Bakers Ground,2023-06-04T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.26
113900,Bakers Ground,2023-06-04T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,49.4
113900,Bakers Ground,2023-06-04T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.2
113900,Bakers Ground,2023-06-04T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.1
113900,Bakers Ground,2023-06-04T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-04T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
113900,Bakers Ground,2023-06-04T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.15
113900,Bakers Ground,2023-06-04T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-04T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.35
113900,Bakers Ground,2023-06-04T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.02
113900,Bakers Ground,2023-06-04T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.97
113900,Bakers Ground,2023-06-04T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
113900,Bakers Ground,2023-06-04T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-04T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-04T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-04T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-04T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.11
113900,Bakers Ground,2023-06-04T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-04T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.21
113900,Bakers Ground,2023-06-04T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.71
113900,Bakers Ground,2023-06-04T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.54
113900,Bakers Ground,2023-06-04T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,59.0
113900,Bakers Ground,2023-06-04T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.1
113900,Bakers Ground,2023-06-04T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,96.2
113900,Bakers Ground,2023-06-04T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-04T16:50:00.000+00:00,transformer,,Temperature,C,32.2
113900,Bakers Ground,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
113900,Bakers Ground,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
113900,Bakers Ground,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
113900,Bakers Ground,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
113900,Bakers Ground,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
