Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
113900,Bakers Ground,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.37
113900,Bakers Ground,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.48
113900,Bakers Ground,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.16
113900,Bakers Ground,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,134.1
113900,Bakers Ground,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
113900,Bakers Ground,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
113900,Bakers Ground,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
113900,Bakers Ground,2023-06-04T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-04T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-04T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-04T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.45
113900,Bakers Ground,2023-06-04T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.6
113900,Bakers Ground,2023-06-04T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.72
113900,Bakers Ground,2023-06-04T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,50.0
113900,Bakers Ground,2023-06-04T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-04T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-04T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.8
113900,Bakers Ground,2023-06-04T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-04T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-04T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
113900,Bakers Ground,2023-06-04T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.32
113900,Bakers Ground,2023-06-04T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.17
113900,Bakers Ground,2023-06-04T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.24
113900,Bakers Ground,2023-06-04T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,41.6
113900,Bakers Ground,2023-06-04T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.6
113900,Bakers Ground,2023-06-04T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.5
113900,Bakers Ground,2023-06-04T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.5
113900,Bakers Ground,2023-06-04T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-04T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.8
113900,Bakers Ground,2023-06-04T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-04T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.06
113900,Bakers Ground,2023-06-04T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.14
113900,Bakers Ground,2023-06-04T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.9
113900,Bakers Ground,2023-06-04T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
113900,Bakers Ground,2023-06-04T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.2
113900,Bakers Ground,2023-06-04T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.2
113900,Bakers Ground,2023-06-04T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-04T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-04T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.87
113900,Bakers Ground,2023-06-04T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-04T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.0
113900,Bakers Ground,2023-06-04T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.06
113900,Bakers Ground,2023-06-04T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.99
113900,Bakers Ground,2023-06-04T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,61.4
113900,Bakers Ground,2023-06-04T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.5
113900,Bakers Ground,2023-06-04T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.8
113900,Bakers Ground,2023-06-04T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-04T16:40:00.000+00:00,transformer,,Temperature,C,32.0
113900,Bakers Ground,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
113900,Bakers Ground,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
113900,Bakers Ground,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
113900,Bakers Ground,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
113900,Bakers Ground,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
113900,Bakers Ground,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
113900,Bakers Ground,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.82
113900,Bakers Ground,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.69
113900,Bakers Ground,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.85
113900,Bakers Ground,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,142.5
113900,Bakers Ground,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
113900,Bakers Ground,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
113900,Bakers Ground,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
113900,Bakers Ground,2023-06-04T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-04T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-04T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-04T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.07
113900,Bakers Ground,2023-06-04T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.96
113900,Bakers Ground,2023-06-04T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.03
113900,Bakers Ground,2023-06-04T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.7
113900,Bakers Ground,2023-06-04T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.3
113900,Bakers Ground,2023-06-04T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-04T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.3
113900,Bakers Ground,2023-06-04T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-04T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-04T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
113900,Bakers Ground,2023-06-04T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.99
113900,Bakers Ground,2023-06-04T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.23
113900,Bakers Ground,2023-06-04T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.05
113900,Bakers Ground,2023-06-04T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.5
113900,Bakers Ground,2023-06-04T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.1
113900,Bakers Ground,2023-06-04T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.5
113900,Bakers Ground,2023-06-04T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.6
113900,Bakers Ground,2023-06-04T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-04T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
113900,Bakers Ground,2023-06-04T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-04T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.14
113900,Bakers Ground,2023-06-04T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.45
113900,Bakers Ground,2023-06-04T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.66
113900,Bakers Ground,2023-06-04T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
113900,Bakers Ground,2023-06-04T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.6
113900,Bakers Ground,2023-06-04T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.7
113900,Bakers Ground,2023-06-04T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-04T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-04T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.33
113900,Bakers Ground,2023-06-04T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-04T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.46
113900,Bakers Ground,2023-06-04T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,28.85
113900,Bakers Ground,2023-06-04T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.32
113900,Bakers Ground,2023-06-04T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,87.3
113900,Bakers Ground,2023-06-04T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.6
113900,Bakers Ground,2023-06-04T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,124.1
113900,Bakers Ground,2023-06-04T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-04T16:30:00.000+00:00,transformer,,Temperature,C,31.9
113900,Bakers Ground,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
113900,Bakers Ground,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
113900,Bakers Ground,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
113900,Bakers Ground,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.18
113900,Bakers Ground,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
113900,Bakers Ground,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
113900,Bakers Ground,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.65
113900,Bakers Ground,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.59
113900,Bakers Ground,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.06
113900,Bakers Ground,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,159.2
113900,Bakers Ground,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
113900,Bakers Ground,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
113900,Bakers Ground,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
113900,Bakers Ground,2023-06-04T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-04T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-04T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-04T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.78
113900,Bakers Ground,2023-06-04T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.57
113900,Bakers Ground,2023-06-04T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.12
113900,Bakers Ground,2023-06-04T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.9
113900,Bakers Ground,2023-06-04T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-04T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-04T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-04T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-04T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-04T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-04T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.2
113900,Bakers Ground,2023-06-04T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.7
113900,Bakers Ground,2023-06-04T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.42
113900,Bakers Ground,2023-06-04T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.3
113900,Bakers Ground,2023-06-04T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.3
113900,Bakers Ground,2023-06-04T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.4
113900,Bakers Ground,2023-06-04T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-04T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-04T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
113900,Bakers Ground,2023-06-04T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
113900,Bakers Ground,2023-06-04T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.98
113900,Bakers Ground,2023-06-04T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.74
113900,Bakers Ground,2023-06-04T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.08
113900,Bakers Ground,2023-06-04T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.1
113900,Bakers Ground,2023-06-04T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.4
113900,Bakers Ground,2023-06-04T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.3
113900,Bakers Ground,2023-06-04T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-04T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-04T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.85
113900,Bakers Ground,2023-06-04T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-04T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.03
113900,Bakers Ground,2023-06-04T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,29.02
113900,Bakers Ground,2023-06-04T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.84
113900,Bakers Ground,2023-06-04T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,90.6
113900,Bakers Ground,2023-06-04T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.9
113900,Bakers Ground,2023-06-04T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,125.6
113900,Bakers Ground,2023-06-04T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-04T16:20:00.000+00:00,transformer,,Temperature,C,31.8
113900,Bakers Ground,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
113900,Bakers Ground,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
113900,Bakers Ground,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
113900,Bakers Ground,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
113900,Bakers Ground,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
113900,Bakers Ground,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
113900,Bakers Ground,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.99
113900,Bakers Ground,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.56
113900,Bakers Ground,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.46
113900,Bakers Ground,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,158.3
113900,Bakers Ground,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
113900,Bakers Ground,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
113900,Bakers Ground,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
113900,Bakers Ground,2023-06-04T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-04T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-04T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-04T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.89
113900,Bakers Ground,2023-06-04T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.02
113900,Bakers Ground,2023-06-04T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.62
113900,Bakers Ground,2023-06-04T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,49.7
113900,Bakers Ground,2023-06-04T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-04T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-04T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.1
113900,Bakers Ground,2023-06-04T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
113900,Bakers Ground,2023-06-04T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-04T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-04T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.03
113900,Bakers Ground,2023-06-04T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.64
113900,Bakers Ground,2023-06-04T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.42
113900,Bakers Ground,2023-06-04T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,43.8
113900,Bakers Ground,2023-06-04T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.0
113900,Bakers Ground,2023-06-04T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-04T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-04T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-04T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
113900,Bakers Ground,2023-06-04T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
113900,Bakers Ground,2023-06-04T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.43
113900,Bakers Ground,2023-06-04T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.2
113900,Bakers Ground,2023-06-04T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.05
113900,Bakers Ground,2023-06-04T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
113900,Bakers Ground,2023-06-04T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-04T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,64.2
113900,Bakers Ground,2023-06-04T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-04T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-04T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.0
113900,Bakers Ground,2023-06-04T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-04T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.64
113900,Bakers Ground,2023-06-04T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.73
113900,Bakers Ground,2023-06-04T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.78
113900,Bakers Ground,2023-06-04T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,71.6
113900,Bakers Ground,2023-06-04T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.6
113900,Bakers Ground,2023-06-04T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.9
113900,Bakers Ground,2023-06-04T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-04T16:10:00.000+00:00,transformer,,Temperature,C,31.8
113900,Bakers Ground,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
113900,Bakers Ground,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
113900,Bakers Ground,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
113900,Bakers Ground,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
113900,Bakers Ground,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
113900,Bakers Ground,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
113900,Bakers Ground,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.99
113900,Bakers Ground,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.19
113900,Bakers Ground,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.88
113900,Bakers Ground,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,133.3
113900,Bakers Ground,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
113900,Bakers Ground,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
113900,Bakers Ground,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
113900,Bakers Ground,2023-06-04T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-04T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-04T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-04T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.83
113900,Bakers Ground,2023-06-04T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.57
113900,Bakers Ground,2023-06-04T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.5
113900,Bakers Ground,2023-06-04T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.8
113900,Bakers Ground,2023-06-04T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-04T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-04T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-04T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-04T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-04T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
113900,Bakers Ground,2023-06-04T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.36
113900,Bakers Ground,2023-06-04T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.9
113900,Bakers Ground,2023-06-04T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.22
113900,Bakers Ground,2023-06-04T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.7
113900,Bakers Ground,2023-06-04T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.1
113900,Bakers Ground,2023-06-04T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.3
113900,Bakers Ground,2023-06-04T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-04T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
113900,Bakers Ground,2023-06-04T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.94
113900,Bakers Ground,2023-06-04T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
113900,Bakers Ground,2023-06-04T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.67
113900,Bakers Ground,2023-06-04T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.73
113900,Bakers Ground,2023-06-04T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.1
113900,Bakers Ground,2023-06-04T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
113900,Bakers Ground,2023-06-04T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-04T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-04T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-04T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-04T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.27
113900,Bakers Ground,2023-06-04T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-04T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.79
113900,Bakers Ground,2023-06-04T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.62
113900,Bakers Ground,2023-06-04T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.44
113900,Bakers Ground,2023-06-04T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,55.4
113900,Bakers Ground,2023-06-04T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.9
113900,Bakers Ground,2023-06-04T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.5
113900,Bakers Ground,2023-06-04T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,31.8
113900,Bakers Ground,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
113900,Bakers Ground,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
113900,Bakers Ground,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
113900,Bakers Ground,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
113900,Bakers Ground,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
113900,Bakers Ground,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
113900,Bakers Ground,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.65
113900,Bakers Ground,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.37
113900,Bakers Ground,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.26
113900,Bakers Ground,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,114.9
113900,Bakers Ground,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
113900,Bakers Ground,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
113900,Bakers Ground,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
113900,Bakers Ground,2023-06-04T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-04T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-04T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-04T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.2
113900,Bakers Ground,2023-06-04T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.78
113900,Bakers Ground,2023-06-04T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.94
113900,Bakers Ground,2023-06-04T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,43.3
113900,Bakers Ground,2023-06-04T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.4
113900,Bakers Ground,2023-06-04T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
113900,Bakers Ground,2023-06-04T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-04T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-04T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-04T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
113900,Bakers Ground,2023-06-04T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.28
113900,Bakers Ground,2023-06-04T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.78
113900,Bakers Ground,2023-06-04T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.42
113900,Bakers Ground,2023-06-04T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
113900,Bakers Ground,2023-06-04T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-04T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.2
113900,Bakers Ground,2023-06-04T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-04T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
113900,Bakers Ground,2023-06-04T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.95
113900,Bakers Ground,2023-06-04T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
113900,Bakers Ground,2023-06-04T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.88
113900,Bakers Ground,2023-06-04T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.51
113900,Bakers Ground,2023-06-04T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.69
113900,Bakers Ground,2023-06-04T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
113900,Bakers Ground,2023-06-04T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-04T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-04T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-04T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-04T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.46
113900,Bakers Ground,2023-06-04T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-04T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.68
113900,Bakers Ground,2023-06-04T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.61
113900,Bakers Ground,2023-06-04T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.64
113900,Bakers Ground,2023-06-04T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
113900,Bakers Ground,2023-06-04T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.9
113900,Bakers Ground,2023-06-04T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.1
113900,Bakers Ground,2023-06-04T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,31.8
113900,Bakers Ground,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
113900,Bakers Ground,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
113900,Bakers Ground,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
113900,Bakers Ground,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
113900,Bakers Ground,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
113900,Bakers Ground,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
113900,Bakers Ground,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.04
113900,Bakers Ground,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.65
113900,Bakers Ground,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.7
113900,Bakers Ground,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,112.4
113900,Bakers Ground,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
113900,Bakers Ground,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
113900,Bakers Ground,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
113900,Bakers Ground,2023-06-04T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-04T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-04T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-04T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.93
113900,Bakers Ground,2023-06-04T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.9
113900,Bakers Ground,2023-06-04T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.46
113900,Bakers Ground,2023-06-04T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,52.7
113900,Bakers Ground,2023-06-04T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.2
113900,Bakers Ground,2023-06-04T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
113900,Bakers Ground,2023-06-04T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-04T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-04T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-04T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
113900,Bakers Ground,2023-06-04T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.16
113900,Bakers Ground,2023-06-04T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.66
113900,Bakers Ground,2023-06-04T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.87
113900,Bakers Ground,2023-06-04T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.3
113900,Bakers Ground,2023-06-04T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-04T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.2
113900,Bakers Ground,2023-06-04T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-04T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
113900,Bakers Ground,2023-06-04T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
113900,Bakers Ground,2023-06-04T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
113900,Bakers Ground,2023-06-04T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.79
113900,Bakers Ground,2023-06-04T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.29
113900,Bakers Ground,2023-06-04T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.18
113900,Bakers Ground,2023-06-04T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
113900,Bakers Ground,2023-06-04T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-04T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-04T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-04T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-04T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.95
113900,Bakers Ground,2023-06-04T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-04T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.32
113900,Bakers Ground,2023-06-04T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.35
113900,Bakers Ground,2023-06-04T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.68
113900,Bakers Ground,2023-06-04T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,50.3
113900,Bakers Ground,2023-06-04T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.1
113900,Bakers Ground,2023-06-04T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.7
113900,Bakers Ground,2023-06-04T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,31.8
113900,Bakers Ground,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
113900,Bakers Ground,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
113900,Bakers Ground,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
113900,Bakers Ground,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
113900,Bakers Ground,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
113900,Bakers Ground,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
113900,Bakers Ground,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.2
113900,Bakers Ground,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.62
113900,Bakers Ground,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.2
113900,Bakers Ground,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,119.5
113900,Bakers Ground,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
113900,Bakers Ground,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
113900,Bakers Ground,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
113900,Bakers Ground,2023-06-04T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-04T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-04T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-04T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.25
113900,Bakers Ground,2023-06-04T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.18
113900,Bakers Ground,2023-06-04T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.18
113900,Bakers Ground,2023-06-04T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,48.9
113900,Bakers Ground,2023-06-04T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.9
113900,Bakers Ground,2023-06-04T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.1
113900,Bakers Ground,2023-06-04T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-04T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-04T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-04T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
113900,Bakers Ground,2023-06-04T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.86
113900,Bakers Ground,2023-06-04T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.7
113900,Bakers Ground,2023-06-04T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.58
113900,Bakers Ground,2023-06-04T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.3
113900,Bakers Ground,2023-06-04T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-04T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.2
113900,Bakers Ground,2023-06-04T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-04T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
113900,Bakers Ground,2023-06-04T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.99
113900,Bakers Ground,2023-06-04T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-04T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.57
113900,Bakers Ground,2023-06-04T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.78
113900,Bakers Ground,2023-06-04T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.31
113900,Bakers Ground,2023-06-04T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
113900,Bakers Ground,2023-06-04T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-04T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-04T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-04T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-04T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.78
113900,Bakers Ground,2023-06-04T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-04T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.11
113900,Bakers Ground,2023-06-04T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.33
113900,Bakers Ground,2023-06-04T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.97
113900,Bakers Ground,2023-06-04T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.3
113900,Bakers Ground,2023-06-04T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.6
113900,Bakers Ground,2023-06-04T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.6
113900,Bakers Ground,2023-06-04T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,31.8
113900,Bakers Ground,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
113900,Bakers Ground,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
113900,Bakers Ground,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
113900,Bakers Ground,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
113900,Bakers Ground,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
113900,Bakers Ground,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
113900,Bakers Ground,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.79
113900,Bakers Ground,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.43
113900,Bakers Ground,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.06
113900,Bakers Ground,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,112.8
113900,Bakers Ground,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
113900,Bakers Ground,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
113900,Bakers Ground,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
113900,Bakers Ground,2023-06-04T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-04T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-04T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-04T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.66
113900,Bakers Ground,2023-06-04T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.88
113900,Bakers Ground,2023-06-04T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.65
113900,Bakers Ground,2023-06-04T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,52.2
113900,Bakers Ground,2023-06-04T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.3
113900,Bakers Ground,2023-06-04T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.7
113900,Bakers Ground,2023-06-04T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.0
113900,Bakers Ground,2023-06-04T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-04T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-04T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
113900,Bakers Ground,2023-06-04T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.92
113900,Bakers Ground,2023-06-04T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.72
113900,Bakers Ground,2023-06-04T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.24
113900,Bakers Ground,2023-06-04T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
113900,Bakers Ground,2023-06-04T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-04T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-04T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-04T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
113900,Bakers Ground,2023-06-04T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.08
113900,Bakers Ground,2023-06-04T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
113900,Bakers Ground,2023-06-04T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.06
113900,Bakers Ground,2023-06-04T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.95
113900,Bakers Ground,2023-06-04T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.87
113900,Bakers Ground,2023-06-04T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
113900,Bakers Ground,2023-06-04T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-04T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-04T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-04T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-04T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.81
113900,Bakers Ground,2023-06-04T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-04T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.22
113900,Bakers Ground,2023-06-04T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.25
113900,Bakers Ground,2023-06-04T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.68
113900,Bakers Ground,2023-06-04T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.4
113900,Bakers Ground,2023-06-04T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.9
113900,Bakers Ground,2023-06-04T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.6
113900,Bakers Ground,2023-06-04T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,31.7
113900,Bakers Ground,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
113900,Bakers Ground,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
113900,Bakers Ground,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
113900,Bakers Ground,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
113900,Bakers Ground,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
113900,Bakers Ground,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
113900,Bakers Ground,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.87
113900,Bakers Ground,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.9
113900,Bakers Ground,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.44
113900,Bakers Ground,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,111.9
113900,Bakers Ground,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
113900,Bakers Ground,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
113900,Bakers Ground,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
113900,Bakers Ground,2023-06-04T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-04T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-04T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-06-04T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.19
113900,Bakers Ground,2023-06-04T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.07
113900,Bakers Ground,2023-06-04T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.32
113900,Bakers Ground,2023-06-04T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,43.0
113900,Bakers Ground,2023-06-04T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.1
113900,Bakers Ground,2023-06-04T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.0
113900,Bakers Ground,2023-06-04T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-04T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-04T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-04T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
113900,Bakers Ground,2023-06-04T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.37
113900,Bakers Ground,2023-06-04T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.07
113900,Bakers Ground,2023-06-04T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.83
113900,Bakers Ground,2023-06-04T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
113900,Bakers Ground,2023-06-04T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-04T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-04T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.3
113900,Bakers Ground,2023-06-04T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
113900,Bakers Ground,2023-06-04T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.07
