Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-04T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
113900,Bakers Ground,2023-06-04T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.08
113900,Bakers Ground,2023-06-04T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.38
113900,Bakers Ground,2023-06-04T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.6
113900,Bakers Ground,2023-06-04T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
113900,Bakers Ground,2023-06-04T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-04T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-04T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-04T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-04T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.34
113900,Bakers Ground,2023-06-04T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-04T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.66
113900,Bakers Ground,2023-06-04T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.94
113900,Bakers Ground,2023-06-04T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.38
113900,Bakers Ground,2023-06-04T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.7
113900,Bakers Ground,2023-06-04T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.5
113900,Bakers Ground,2023-06-04T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.6
113900,Bakers Ground,2023-06-04T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,31.7
113900,Bakers Ground,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
113900,Bakers Ground,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
113900,Bakers Ground,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
113900,Bakers Ground,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
113900,Bakers Ground,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
113900,Bakers Ground,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
113900,Bakers Ground,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.29
113900,Bakers Ground,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.69
113900,Bakers Ground,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.13
113900,Bakers Ground,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,112.6
113900,Bakers Ground,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
113900,Bakers Ground,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
113900,Bakers Ground,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
113900,Bakers Ground,2023-06-04T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-04T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-04T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-04T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.38
113900,Bakers Ground,2023-06-04T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.57
113900,Bakers Ground,2023-06-04T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.1
113900,Bakers Ground,2023-06-04T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.6
113900,Bakers Ground,2023-06-04T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-04T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
113900,Bakers Ground,2023-06-04T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-04T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-04T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-04T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
113900,Bakers Ground,2023-06-04T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.75
113900,Bakers Ground,2023-06-04T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.71
113900,Bakers Ground,2023-06-04T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.56
113900,Bakers Ground,2023-06-04T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
113900,Bakers Ground,2023-06-04T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-04T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.5
113900,Bakers Ground,2023-06-04T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-04T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
113900,Bakers Ground,2023-06-04T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.95
113900,Bakers Ground,2023-06-04T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
113900,Bakers Ground,2023-06-04T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.16
113900,Bakers Ground,2023-06-04T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.67
113900,Bakers Ground,2023-06-04T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.48
113900,Bakers Ground,2023-06-04T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
113900,Bakers Ground,2023-06-04T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-04T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-04T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-04T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-04T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.06
113900,Bakers Ground,2023-06-04T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-04T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.09
113900,Bakers Ground,2023-06-04T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.59
113900,Bakers Ground,2023-06-04T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.46
113900,Bakers Ground,2023-06-04T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
113900,Bakers Ground,2023-06-04T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.5
113900,Bakers Ground,2023-06-04T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.8
113900,Bakers Ground,2023-06-04T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,31.7
113900,Bakers Ground,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
113900,Bakers Ground,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
113900,Bakers Ground,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
113900,Bakers Ground,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
113900,Bakers Ground,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
113900,Bakers Ground,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
113900,Bakers Ground,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.39
113900,Bakers Ground,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.2
113900,Bakers Ground,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.61
113900,Bakers Ground,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
113900,Bakers Ground,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
113900,Bakers Ground,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
113900,Bakers Ground,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
113900,Bakers Ground,2023-06-04T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-04T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-04T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-04T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.3
113900,Bakers Ground,2023-06-04T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.53
113900,Bakers Ground,2023-06-04T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.34
113900,Bakers Ground,2023-06-04T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.3
113900,Bakers Ground,2023-06-04T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-04T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.1
113900,Bakers Ground,2023-06-04T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-04T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-04T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-04T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
113900,Bakers Ground,2023-06-04T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.68
113900,Bakers Ground,2023-06-04T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.74
113900,Bakers Ground,2023-06-04T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.05
113900,Bakers Ground,2023-06-04T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
113900,Bakers Ground,2023-06-04T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-04T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.8
113900,Bakers Ground,2023-06-04T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-04T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
113900,Bakers Ground,2023-06-04T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
113900,Bakers Ground,2023-06-04T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
113900,Bakers Ground,2023-06-04T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.57
113900,Bakers Ground,2023-06-04T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.15
113900,Bakers Ground,2023-06-04T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.99
113900,Bakers Ground,2023-06-04T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
113900,Bakers Ground,2023-06-04T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-04T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-04T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-04T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-04T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.95
113900,Bakers Ground,2023-06-04T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-04T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.05
113900,Bakers Ground,2023-06-04T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.17
113900,Bakers Ground,2023-06-04T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.0
113900,Bakers Ground,2023-06-04T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,52.9
113900,Bakers Ground,2023-06-04T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-04T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.2
113900,Bakers Ground,2023-06-04T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-04T14:50:00.000+00:00,transformer,,Temperature,C,31.7
113900,Bakers Ground,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
113900,Bakers Ground,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
113900,Bakers Ground,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
113900,Bakers Ground,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
113900,Bakers Ground,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.77
113900,Bakers Ground,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
113900,Bakers Ground,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.61
113900,Bakers Ground,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.3
113900,Bakers Ground,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.38
113900,Bakers Ground,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,111.9
113900,Bakers Ground,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
113900,Bakers Ground,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
113900,Bakers Ground,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
113900,Bakers Ground,2023-06-04T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-04T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-04T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-04T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.79
113900,Bakers Ground,2023-06-04T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.19
113900,Bakers Ground,2023-06-04T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.17
113900,Bakers Ground,2023-06-04T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.9
113900,Bakers Ground,2023-06-04T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-04T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.9
113900,Bakers Ground,2023-06-04T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-04T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-04T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-04T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
113900,Bakers Ground,2023-06-04T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.61
113900,Bakers Ground,2023-06-04T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.74
113900,Bakers Ground,2023-06-04T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.76
113900,Bakers Ground,2023-06-04T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.1
113900,Bakers Ground,2023-06-04T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-04T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-04T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-04T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-04T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
113900,Bakers Ground,2023-06-04T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
113900,Bakers Ground,2023-06-04T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.7
113900,Bakers Ground,2023-06-04T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.42
113900,Bakers Ground,2023-06-04T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.62
113900,Bakers Ground,2023-06-04T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
113900,Bakers Ground,2023-06-04T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-04T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-04T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-04T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-04T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.67
113900,Bakers Ground,2023-06-04T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-04T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.54
113900,Bakers Ground,2023-06-04T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.67
113900,Bakers Ground,2023-06-04T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.79
113900,Bakers Ground,2023-06-04T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
113900,Bakers Ground,2023-06-04T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-04T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.1
113900,Bakers Ground,2023-06-04T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-04T14:40:00.000+00:00,transformer,,Temperature,C,31.7
113900,Bakers Ground,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
113900,Bakers Ground,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
113900,Bakers Ground,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
113900,Bakers Ground,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
113900,Bakers Ground,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
113900,Bakers Ground,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
113900,Bakers Ground,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.64
113900,Bakers Ground,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.18
113900,Bakers Ground,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.34
113900,Bakers Ground,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
113900,Bakers Ground,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
113900,Bakers Ground,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
113900,Bakers Ground,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
113900,Bakers Ground,2023-06-04T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-04T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-04T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-06-04T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.62
113900,Bakers Ground,2023-06-04T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.78
113900,Bakers Ground,2023-06-04T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.77
113900,Bakers Ground,2023-06-04T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.4
113900,Bakers Ground,2023-06-04T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-04T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
113900,Bakers Ground,2023-06-04T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-04T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-04T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-04T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
113900,Bakers Ground,2023-06-04T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.99
113900,Bakers Ground,2023-06-04T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.06
113900,Bakers Ground,2023-06-04T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.45
113900,Bakers Ground,2023-06-04T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
113900,Bakers Ground,2023-06-04T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-04T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-04T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-04T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-04T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
113900,Bakers Ground,2023-06-04T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
113900,Bakers Ground,2023-06-04T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.7
113900,Bakers Ground,2023-06-04T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.99
113900,Bakers Ground,2023-06-04T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.18
113900,Bakers Ground,2023-06-04T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
113900,Bakers Ground,2023-06-04T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-04T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-04T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-04T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-06-04T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.15
113900,Bakers Ground,2023-06-04T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-04T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.25
113900,Bakers Ground,2023-06-04T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.88
113900,Bakers Ground,2023-06-04T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.65
113900,Bakers Ground,2023-06-04T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
113900,Bakers Ground,2023-06-04T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.1
113900,Bakers Ground,2023-06-04T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.6
113900,Bakers Ground,2023-06-04T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-04T14:30:00.000+00:00,transformer,,Temperature,C,31.6
113900,Bakers Ground,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
113900,Bakers Ground,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
113900,Bakers Ground,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
113900,Bakers Ground,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.83
113900,Bakers Ground,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
113900,Bakers Ground,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
113900,Bakers Ground,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.56
113900,Bakers Ground,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.17
113900,Bakers Ground,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.05
113900,Bakers Ground,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
113900,Bakers Ground,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
113900,Bakers Ground,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
113900,Bakers Ground,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
113900,Bakers Ground,2023-06-04T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-04T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-04T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-04T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.11
113900,Bakers Ground,2023-06-04T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.74
113900,Bakers Ground,2023-06-04T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.43
113900,Bakers Ground,2023-06-04T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,67.4
113900,Bakers Ground,2023-06-04T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-04T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
113900,Bakers Ground,2023-06-04T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.5
113900,Bakers Ground,2023-06-04T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-04T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-04T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
113900,Bakers Ground,2023-06-04T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.1
113900,Bakers Ground,2023-06-04T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.56
113900,Bakers Ground,2023-06-04T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.5
113900,Bakers Ground,2023-06-04T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
113900,Bakers Ground,2023-06-04T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-04T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-04T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-04T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-04T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
113900,Bakers Ground,2023-06-04T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
113900,Bakers Ground,2023-06-04T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.82
113900,Bakers Ground,2023-06-04T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.13
113900,Bakers Ground,2023-06-04T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.98
113900,Bakers Ground,2023-06-04T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
113900,Bakers Ground,2023-06-04T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-04T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.9
113900,Bakers Ground,2023-06-04T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-04T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-04T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.38
113900,Bakers Ground,2023-06-04T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-04T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.12
113900,Bakers Ground,2023-06-04T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.18
113900,Bakers Ground,2023-06-04T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.41
113900,Bakers Ground,2023-06-04T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.7
113900,Bakers Ground,2023-06-04T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-04T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-04T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
113900,Bakers Ground,2023-06-04T14:20:00.000+00:00,transformer,,Temperature,C,31.6
113900,Bakers Ground,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
113900,Bakers Ground,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
113900,Bakers Ground,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
113900,Bakers Ground,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
113900,Bakers Ground,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.27
113900,Bakers Ground,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
113900,Bakers Ground,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.93
113900,Bakers Ground,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.86
113900,Bakers Ground,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.32
113900,Bakers Ground,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
113900,Bakers Ground,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
113900,Bakers Ground,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
113900,Bakers Ground,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
113900,Bakers Ground,2023-06-04T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-04T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-04T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-04T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.49
113900,Bakers Ground,2023-06-04T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.6
113900,Bakers Ground,2023-06-04T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.34
113900,Bakers Ground,2023-06-04T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,67.2
113900,Bakers Ground,2023-06-04T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.5
113900,Bakers Ground,2023-06-04T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.3
113900,Bakers Ground,2023-06-04T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.9
113900,Bakers Ground,2023-06-04T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-04T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-04T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
113900,Bakers Ground,2023-06-04T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.01
113900,Bakers Ground,2023-06-04T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.44
113900,Bakers Ground,2023-06-04T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.64
113900,Bakers Ground,2023-06-04T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
113900,Bakers Ground,2023-06-04T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-04T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.2
113900,Bakers Ground,2023-06-04T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-04T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-04T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
113900,Bakers Ground,2023-06-04T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
113900,Bakers Ground,2023-06-04T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.65
113900,Bakers Ground,2023-06-04T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.72
113900,Bakers Ground,2023-06-04T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.25
113900,Bakers Ground,2023-06-04T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
113900,Bakers Ground,2023-06-04T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
113900,Bakers Ground,2023-06-04T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-04T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-04T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-04T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.49
113900,Bakers Ground,2023-06-04T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-04T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.21
113900,Bakers Ground,2023-06-04T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.26
113900,Bakers Ground,2023-06-04T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.75
113900,Bakers Ground,2023-06-04T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,54.8
113900,Bakers Ground,2023-06-04T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-04T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.6
113900,Bakers Ground,2023-06-04T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-04T14:10:00.000+00:00,transformer,,Temperature,C,31.5
113900,Bakers Ground,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
113900,Bakers Ground,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
113900,Bakers Ground,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
113900,Bakers Ground,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
113900,Bakers Ground,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
113900,Bakers Ground,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
113900,Bakers Ground,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.38
113900,Bakers Ground,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.38
113900,Bakers Ground,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.97
113900,Bakers Ground,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,113.5
113900,Bakers Ground,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
113900,Bakers Ground,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
113900,Bakers Ground,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
113900,Bakers Ground,2023-06-04T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-04T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-04T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-04T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.61
113900,Bakers Ground,2023-06-04T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.31
113900,Bakers Ground,2023-06-04T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.4
113900,Bakers Ground,2023-06-04T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,67.4
113900,Bakers Ground,2023-06-04T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-04T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.5
113900,Bakers Ground,2023-06-04T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.6
113900,Bakers Ground,2023-06-04T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-04T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-04T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
113900,Bakers Ground,2023-06-04T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.24
113900,Bakers Ground,2023-06-04T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.81
113900,Bakers Ground,2023-06-04T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.25
113900,Bakers Ground,2023-06-04T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
113900,Bakers Ground,2023-06-04T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-04T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.7
113900,Bakers Ground,2023-06-04T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-04T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-04T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
113900,Bakers Ground,2023-06-04T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
113900,Bakers Ground,2023-06-04T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.36
113900,Bakers Ground,2023-06-04T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.25
113900,Bakers Ground,2023-06-04T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.81
113900,Bakers Ground,2023-06-04T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
113900,Bakers Ground,2023-06-04T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-04T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-04T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-04T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-04T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.38
113900,Bakers Ground,2023-06-04T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-04T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.2
113900,Bakers Ground,2023-06-04T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.02
113900,Bakers Ground,2023-06-04T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.68
113900,Bakers Ground,2023-06-04T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,53.7
113900,Bakers Ground,2023-06-04T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-04T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.5
113900,Bakers Ground,2023-06-04T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-04T14:00:00.000+00:00,transformer,,Temperature,C,31.4
113900,Bakers Ground,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
113900,Bakers Ground,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
113900,Bakers Ground,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
113900,Bakers Ground,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
113900,Bakers Ground,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
113900,Bakers Ground,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
113900,Bakers Ground,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.41
113900,Bakers Ground,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.26
113900,Bakers Ground,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.13
113900,Bakers Ground,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,111.2
113900,Bakers Ground,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
113900,Bakers Ground,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
113900,Bakers Ground,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
113900,Bakers Ground,2023-06-04T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-04T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-04T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-04T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.71
113900,Bakers Ground,2023-06-04T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.21
113900,Bakers Ground,2023-06-04T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.44
113900,Bakers Ground,2023-06-04T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.9
113900,Bakers Ground,2023-06-04T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-04T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
113900,Bakers Ground,2023-06-04T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-04T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-04T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-04T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-06-04T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.94
113900,Bakers Ground,2023-06-04T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.32
113900,Bakers Ground,2023-06-04T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.97
113900,Bakers Ground,2023-06-04T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.7
113900,Bakers Ground,2023-06-04T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-04T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.1
113900,Bakers Ground,2023-06-04T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-04T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-04T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
113900,Bakers Ground,2023-06-04T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
113900,Bakers Ground,2023-06-04T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.57
113900,Bakers Ground,2023-06-04T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.61
113900,Bakers Ground,2023-06-04T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.56
113900,Bakers Ground,2023-06-04T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
113900,Bakers Ground,2023-06-04T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
113900,Bakers Ground,2023-06-04T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.1
113900,Bakers Ground,2023-06-04T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-04T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-04T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.45
113900,Bakers Ground,2023-06-04T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-04T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.9
113900,Bakers Ground,2023-06-04T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.56
113900,Bakers Ground,2023-06-04T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.39
113900,Bakers Ground,2023-06-04T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,52.5
113900,Bakers Ground,2023-06-04T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-04T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.7
113900,Bakers Ground,2023-06-04T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-04T13:50:00.000+00:00,transformer,,Temperature,C,31.3
113900,Bakers Ground,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
113900,Bakers Ground,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
113900,Bakers Ground,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
113900,Bakers Ground,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.45
113900,Bakers Ground,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
113900,Bakers Ground,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
113900,Bakers Ground,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.69
113900,Bakers Ground,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.48
113900,Bakers Ground,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.37
113900,Bakers Ground,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,116.3
113900,Bakers Ground,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
113900,Bakers Ground,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
113900,Bakers Ground,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
113900,Bakers Ground,2023-06-04T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-04T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-04T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-04T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.74
113900,Bakers Ground,2023-06-04T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.34
113900,Bakers Ground,2023-06-04T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.2
113900,Bakers Ground,2023-06-04T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.5
113900,Bakers Ground,2023-06-04T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-04T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-04T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-04T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-04T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-04T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
113900,Bakers Ground,2023-06-04T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.89
113900,Bakers Ground,2023-06-04T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.21
113900,Bakers Ground,2023-06-04T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.51
113900,Bakers Ground,2023-06-04T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
113900,Bakers Ground,2023-06-04T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-04T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.9
113900,Bakers Ground,2023-06-04T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-04T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-04T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.4
113900,Bakers Ground,2023-06-04T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-04T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.89
113900,Bakers Ground,2023-06-04T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.39
113900,Bakers Ground,2023-06-04T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.54
113900,Bakers Ground,2023-06-04T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
113900,Bakers Ground,2023-06-04T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-04T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-04T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-04T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-04T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.18
113900,Bakers Ground,2023-06-04T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-04T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.43
113900,Bakers Ground,2023-06-04T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.14
113900,Bakers Ground,2023-06-04T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.53
113900,Bakers Ground,2023-06-04T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,59.6
113900,Bakers Ground,2023-06-04T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-04T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.9
113900,Bakers Ground,2023-06-04T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
113900,Bakers Ground,2023-06-04T13:40:00.000+00:00,transformer,,Temperature,C,31.2
113900,Bakers Ground,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
113900,Bakers Ground,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
113900,Bakers Ground,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
113900,Bakers Ground,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
113900,Bakers Ground,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
113900,Bakers Ground,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
113900,Bakers Ground,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.46
113900,Bakers Ground,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.29
113900,Bakers Ground,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.77
