Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,117.4
113900,Bakers Ground,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
113900,Bakers Ground,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
113900,Bakers Ground,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
113900,Bakers Ground,2023-06-04T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-04T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-04T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-04T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.6
113900,Bakers Ground,2023-06-04T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.2
113900,Bakers Ground,2023-06-04T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.29
113900,Bakers Ground,2023-06-04T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.1
113900,Bakers Ground,2023-06-04T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-04T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-04T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-04T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-04T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-04T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
113900,Bakers Ground,2023-06-04T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.41
113900,Bakers Ground,2023-06-04T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.8
113900,Bakers Ground,2023-06-04T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.58
113900,Bakers Ground,2023-06-04T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
113900,Bakers Ground,2023-06-04T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-04T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-04T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.1
113900,Bakers Ground,2023-06-04T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-04T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.39
113900,Bakers Ground,2023-06-04T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-04T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.95
113900,Bakers Ground,2023-06-04T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.05
113900,Bakers Ground,2023-06-04T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.1
113900,Bakers Ground,2023-06-04T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
113900,Bakers Ground,2023-06-04T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-04T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-04T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-04T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-04T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.13
113900,Bakers Ground,2023-06-04T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-04T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.58
113900,Bakers Ground,2023-06-04T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.08
113900,Bakers Ground,2023-06-04T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.41
113900,Bakers Ground,2023-06-04T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,54.1
113900,Bakers Ground,2023-06-04T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-04T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.6
113900,Bakers Ground,2023-06-04T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-04T13:30:00.000+00:00,transformer,,Temperature,C,31.1
113900,Bakers Ground,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
113900,Bakers Ground,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
113900,Bakers Ground,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
113900,Bakers Ground,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
113900,Bakers Ground,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
113900,Bakers Ground,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
113900,Bakers Ground,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.34
113900,Bakers Ground,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.03
113900,Bakers Ground,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.38
113900,Bakers Ground,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
113900,Bakers Ground,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
113900,Bakers Ground,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
113900,Bakers Ground,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
113900,Bakers Ground,2023-06-04T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-04T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-04T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-04T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-5.0
113900,Bakers Ground,2023-06-04T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.67
113900,Bakers Ground,2023-06-04T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.06
113900,Bakers Ground,2023-06-04T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,49.4
113900,Bakers Ground,2023-06-04T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-04T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-04T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-04T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-04T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-04T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
113900,Bakers Ground,2023-06-04T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.27
113900,Bakers Ground,2023-06-04T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.9
113900,Bakers Ground,2023-06-04T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.22
113900,Bakers Ground,2023-06-04T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.3
113900,Bakers Ground,2023-06-04T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-04T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-04T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.6
113900,Bakers Ground,2023-06-04T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-04T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
113900,Bakers Ground,2023-06-04T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-04T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.05
113900,Bakers Ground,2023-06-04T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.63
113900,Bakers Ground,2023-06-04T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
113900,Bakers Ground,2023-06-04T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
113900,Bakers Ground,2023-06-04T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-04T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-04T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-04T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-04T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.83
113900,Bakers Ground,2023-06-04T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-04T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.17
113900,Bakers Ground,2023-06-04T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.91
113900,Bakers Ground,2023-06-04T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.18
113900,Bakers Ground,2023-06-04T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.2
113900,Bakers Ground,2023-06-04T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-04T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.2
113900,Bakers Ground,2023-06-04T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.9
113900,Bakers Ground,2023-06-04T13:20:00.000+00:00,transformer,,Temperature,C,30.9
113900,Bakers Ground,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
113900,Bakers Ground,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
113900,Bakers Ground,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
113900,Bakers Ground,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
113900,Bakers Ground,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.4
113900,Bakers Ground,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
113900,Bakers Ground,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.49
113900,Bakers Ground,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.86
113900,Bakers Ground,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.98
113900,Bakers Ground,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,115.1
113900,Bakers Ground,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
113900,Bakers Ground,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
113900,Bakers Ground,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
113900,Bakers Ground,2023-06-04T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-04T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-04T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-04T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-5.3
113900,Bakers Ground,2023-06-04T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.02
113900,Bakers Ground,2023-06-04T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.32
113900,Bakers Ground,2023-06-04T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,48.6
113900,Bakers Ground,2023-06-04T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-04T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-04T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-04T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-04T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-04T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
113900,Bakers Ground,2023-06-04T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.3
113900,Bakers Ground,2023-06-04T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.52
113900,Bakers Ground,2023-06-04T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.08
113900,Bakers Ground,2023-06-04T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
113900,Bakers Ground,2023-06-04T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-04T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.7
113900,Bakers Ground,2023-06-04T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.8
113900,Bakers Ground,2023-06-04T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-04T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
113900,Bakers Ground,2023-06-04T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-04T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.86
113900,Bakers Ground,2023-06-04T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.22
113900,Bakers Ground,2023-06-04T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.46
113900,Bakers Ground,2023-06-04T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.7
113900,Bakers Ground,2023-06-04T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
113900,Bakers Ground,2023-06-04T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.9
113900,Bakers Ground,2023-06-04T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-04T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-04T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.87
113900,Bakers Ground,2023-06-04T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-04T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.63
113900,Bakers Ground,2023-06-04T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.51
113900,Bakers Ground,2023-06-04T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.26
113900,Bakers Ground,2023-06-04T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,58.4
113900,Bakers Ground,2023-06-04T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-04T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.1
113900,Bakers Ground,2023-06-04T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
113900,Bakers Ground,2023-06-04T13:10:00.000+00:00,transformer,,Temperature,C,30.8
113900,Bakers Ground,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
113900,Bakers Ground,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
113900,Bakers Ground,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
113900,Bakers Ground,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
113900,Bakers Ground,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
113900,Bakers Ground,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
113900,Bakers Ground,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.49
113900,Bakers Ground,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.84
113900,Bakers Ground,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.13
113900,Bakers Ground,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,136.2
113900,Bakers Ground,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
113900,Bakers Ground,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
113900,Bakers Ground,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
113900,Bakers Ground,2023-06-04T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-04T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-04T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-04T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-5.93
113900,Bakers Ground,2023-06-04T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.48
113900,Bakers Ground,2023-06-04T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.65
113900,Bakers Ground,2023-06-04T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,55.7
113900,Bakers Ground,2023-06-04T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-04T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
113900,Bakers Ground,2023-06-04T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-04T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-04T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-04T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
113900,Bakers Ground,2023-06-04T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.07
113900,Bakers Ground,2023-06-04T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.2
113900,Bakers Ground,2023-06-04T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.48
113900,Bakers Ground,2023-06-04T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
113900,Bakers Ground,2023-06-04T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.9
113900,Bakers Ground,2023-06-04T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.3
113900,Bakers Ground,2023-06-04T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-04T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-04T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
113900,Bakers Ground,2023-06-04T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-04T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.22
113900,Bakers Ground,2023-06-04T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.97
113900,Bakers Ground,2023-06-04T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.02
113900,Bakers Ground,2023-06-04T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.3
113900,Bakers Ground,2023-06-04T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
113900,Bakers Ground,2023-06-04T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-04T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-04T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-04T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.09
113900,Bakers Ground,2023-06-04T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-04T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.12
113900,Bakers Ground,2023-06-04T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.21
113900,Bakers Ground,2023-06-04T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.13
113900,Bakers Ground,2023-06-04T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.3
113900,Bakers Ground,2023-06-04T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-04T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.6
113900,Bakers Ground,2023-06-04T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-04T13:00:00.000+00:00,transformer,,Temperature,C,30.7
113900,Bakers Ground,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
113900,Bakers Ground,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
113900,Bakers Ground,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
113900,Bakers Ground,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.39
113900,Bakers Ground,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.78
113900,Bakers Ground,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
113900,Bakers Ground,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.49
113900,Bakers Ground,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.92
113900,Bakers Ground,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.28
113900,Bakers Ground,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,125.8
113900,Bakers Ground,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
113900,Bakers Ground,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
113900,Bakers Ground,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
113900,Bakers Ground,2023-06-04T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-04T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-04T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-04T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-5.82
113900,Bakers Ground,2023-06-04T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.86
113900,Bakers Ground,2023-06-04T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.24
113900,Bakers Ground,2023-06-04T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,50.2
113900,Bakers Ground,2023-06-04T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-04T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
113900,Bakers Ground,2023-06-04T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-04T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-04T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-04T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
113900,Bakers Ground,2023-06-04T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.93
113900,Bakers Ground,2023-06-04T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.28
113900,Bakers Ground,2023-06-04T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.0
113900,Bakers Ground,2023-06-04T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.2
113900,Bakers Ground,2023-06-04T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-04T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.0
113900,Bakers Ground,2023-06-04T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-04T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-04T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
113900,Bakers Ground,2023-06-04T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-04T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.77
113900,Bakers Ground,2023-06-04T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.57
113900,Bakers Ground,2023-06-04T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.16
113900,Bakers Ground,2023-06-04T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
113900,Bakers Ground,2023-06-04T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
113900,Bakers Ground,2023-06-04T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-04T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-04T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-04T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.2
113900,Bakers Ground,2023-06-04T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-04T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.95
113900,Bakers Ground,2023-06-04T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.64
113900,Bakers Ground,2023-06-04T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.0
113900,Bakers Ground,2023-06-04T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,54.4
113900,Bakers Ground,2023-06-04T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.5
113900,Bakers Ground,2023-06-04T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.1
113900,Bakers Ground,2023-06-04T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-04T12:50:00.000+00:00,transformer,,Temperature,C,30.5
113900,Bakers Ground,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
113900,Bakers Ground,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
113900,Bakers Ground,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
113900,Bakers Ground,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
113900,Bakers Ground,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
113900,Bakers Ground,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
113900,Bakers Ground,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.82
113900,Bakers Ground,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.49
113900,Bakers Ground,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.4
113900,Bakers Ground,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,119.9
113900,Bakers Ground,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
113900,Bakers Ground,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
113900,Bakers Ground,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
113900,Bakers Ground,2023-06-04T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-04T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-04T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-04T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-3.89
113900,Bakers Ground,2023-06-04T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.68
113900,Bakers Ground,2023-06-04T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.51
113900,Bakers Ground,2023-06-04T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,46.6
113900,Bakers Ground,2023-06-04T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-04T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
113900,Bakers Ground,2023-06-04T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-04T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-04T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-04T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.42
113900,Bakers Ground,2023-06-04T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.06
113900,Bakers Ground,2023-06-04T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.06
113900,Bakers Ground,2023-06-04T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.59
113900,Bakers Ground,2023-06-04T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.5
113900,Bakers Ground,2023-06-04T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-04T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.1
113900,Bakers Ground,2023-06-04T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-04T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-04T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
113900,Bakers Ground,2023-06-04T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-04T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.45
113900,Bakers Ground,2023-06-04T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.11
113900,Bakers Ground,2023-06-04T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.68
113900,Bakers Ground,2023-06-04T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
113900,Bakers Ground,2023-06-04T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-04T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.6
113900,Bakers Ground,2023-06-04T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-04T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-04T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.9
113900,Bakers Ground,2023-06-04T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-04T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.81
113900,Bakers Ground,2023-06-04T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.67
113900,Bakers Ground,2023-06-04T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.84
113900,Bakers Ground,2023-06-04T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.0
113900,Bakers Ground,2023-06-04T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-04T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.8
113900,Bakers Ground,2023-06-04T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-04T12:40:00.000+00:00,transformer,,Temperature,C,30.4
113900,Bakers Ground,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
113900,Bakers Ground,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
113900,Bakers Ground,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
113900,Bakers Ground,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
113900,Bakers Ground,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.55
113900,Bakers Ground,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
113900,Bakers Ground,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.43
113900,Bakers Ground,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.93
113900,Bakers Ground,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.62
113900,Bakers Ground,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
113900,Bakers Ground,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
113900,Bakers Ground,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
113900,Bakers Ground,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
113900,Bakers Ground,2023-06-04T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-04T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-04T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-04T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.72
113900,Bakers Ground,2023-06-04T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-3.48
113900,Bakers Ground,2023-06-04T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.35
113900,Bakers Ground,2023-06-04T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,45.2
113900,Bakers Ground,2023-06-04T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-04T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-04T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-04T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-04T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-04T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.4
113900,Bakers Ground,2023-06-04T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.5
113900,Bakers Ground,2023-06-04T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.5
113900,Bakers Ground,2023-06-04T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.7
113900,Bakers Ground,2023-06-04T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.5
113900,Bakers Ground,2023-06-04T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-04T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-04T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-04T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-04T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.46
113900,Bakers Ground,2023-06-04T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-04T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.51
113900,Bakers Ground,2023-06-04T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.98
113900,Bakers Ground,2023-06-04T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.47
113900,Bakers Ground,2023-06-04T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
113900,Bakers Ground,2023-06-04T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-04T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.9
113900,Bakers Ground,2023-06-04T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-04T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-04T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.84
113900,Bakers Ground,2023-06-04T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-04T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.53
113900,Bakers Ground,2023-06-04T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.32
113900,Bakers Ground,2023-06-04T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.69
113900,Bakers Ground,2023-06-04T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,51.9
113900,Bakers Ground,2023-06-04T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-04T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.6
113900,Bakers Ground,2023-06-04T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-04T12:30:00.000+00:00,transformer,,Temperature,C,30.2
113900,Bakers Ground,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
113900,Bakers Ground,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
113900,Bakers Ground,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
113900,Bakers Ground,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
113900,Bakers Ground,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
113900,Bakers Ground,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
113900,Bakers Ground,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.82
113900,Bakers Ground,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.37
113900,Bakers Ground,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.22
113900,Bakers Ground,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
113900,Bakers Ground,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
113900,Bakers Ground,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
113900,Bakers Ground,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
113900,Bakers Ground,2023-06-04T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-04T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-04T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-04T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-3.64
113900,Bakers Ground,2023-06-04T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.89
113900,Bakers Ground,2023-06-04T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.78
113900,Bakers Ground,2023-06-04T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,56.4
113900,Bakers Ground,2023-06-04T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-04T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.9
113900,Bakers Ground,2023-06-04T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-04T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-04T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-04T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
113900,Bakers Ground,2023-06-04T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.29
113900,Bakers Ground,2023-06-04T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.64
113900,Bakers Ground,2023-06-04T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.36
113900,Bakers Ground,2023-06-04T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
113900,Bakers Ground,2023-06-04T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.1
113900,Bakers Ground,2023-06-04T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.3
113900,Bakers Ground,2023-06-04T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-04T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-04T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
113900,Bakers Ground,2023-06-04T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-04T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.35
113900,Bakers Ground,2023-06-04T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.1
113900,Bakers Ground,2023-06-04T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.89
113900,Bakers Ground,2023-06-04T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
113900,Bakers Ground,2023-06-04T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-04T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.1
113900,Bakers Ground,2023-06-04T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-04T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-04T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.87
113900,Bakers Ground,2023-06-04T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-04T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.19
113900,Bakers Ground,2023-06-04T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.09
113900,Bakers Ground,2023-06-04T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.57
113900,Bakers Ground,2023-06-04T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,54.2
113900,Bakers Ground,2023-06-04T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-04T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.0
113900,Bakers Ground,2023-06-04T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,30.0
113900,Bakers Ground,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
113900,Bakers Ground,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
113900,Bakers Ground,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
113900,Bakers Ground,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
113900,Bakers Ground,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
113900,Bakers Ground,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
113900,Bakers Ground,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.19
113900,Bakers Ground,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.75
113900,Bakers Ground,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.6
113900,Bakers Ground,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
113900,Bakers Ground,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
113900,Bakers Ground,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
113900,Bakers Ground,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
113900,Bakers Ground,2023-06-04T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-04T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-04T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-04T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-4.23
113900,Bakers Ground,2023-06-04T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-3.15
113900,Bakers Ground,2023-06-04T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.27
113900,Bakers Ground,2023-06-04T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,45.6
113900,Bakers Ground,2023-06-04T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-04T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
113900,Bakers Ground,2023-06-04T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-04T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-04T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-04T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
113900,Bakers Ground,2023-06-04T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.37
113900,Bakers Ground,2023-06-04T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.91
113900,Bakers Ground,2023-06-04T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.91
113900,Bakers Ground,2023-06-04T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.2
113900,Bakers Ground,2023-06-04T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.6
113900,Bakers Ground,2023-06-04T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-04T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-04T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-04T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.64
113900,Bakers Ground,2023-06-04T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-04T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.7
113900,Bakers Ground,2023-06-04T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.73
113900,Bakers Ground,2023-06-04T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.68
113900,Bakers Ground,2023-06-04T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
113900,Bakers Ground,2023-06-04T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-04T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-04T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-04T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-04T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.82
113900,Bakers Ground,2023-06-04T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-04T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.95
113900,Bakers Ground,2023-06-04T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.55
113900,Bakers Ground,2023-06-04T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.48
113900,Bakers Ground,2023-06-04T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.5
113900,Bakers Ground,2023-06-04T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.7
113900,Bakers Ground,2023-06-04T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.2
113900,Bakers Ground,2023-06-04T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,29.7
113900,Bakers Ground,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
113900,Bakers Ground,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
113900,Bakers Ground,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
113900,Bakers Ground,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
113900,Bakers Ground,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
113900,Bakers Ground,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
113900,Bakers Ground,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.79
113900,Bakers Ground,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.58
113900,Bakers Ground,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.34
113900,Bakers Ground,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
113900,Bakers Ground,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
113900,Bakers Ground,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
113900,Bakers Ground,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
113900,Bakers Ground,2023-06-04T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-04T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-04T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-04T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-5.19
113900,Bakers Ground,2023-06-04T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,-3.22
113900,Bakers Ground,2023-06-04T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.38
113900,Bakers Ground,2023-06-04T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,49.8
113900,Bakers Ground,2023-06-04T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-04T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
113900,Bakers Ground,2023-06-04T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-04T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
113900,Bakers Ground,2023-06-04T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-04T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
113900,Bakers Ground,2023-06-04T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.65
113900,Bakers Ground,2023-06-04T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.44
113900,Bakers Ground,2023-06-04T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.49
113900,Bakers Ground,2023-06-04T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
113900,Bakers Ground,2023-06-04T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-04T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.9
113900,Bakers Ground,2023-06-04T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-04T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-04T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
113900,Bakers Ground,2023-06-04T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-04T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.22
113900,Bakers Ground,2023-06-04T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.49
113900,Bakers Ground,2023-06-04T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.3
113900,Bakers Ground,2023-06-04T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
