Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-04T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-04T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-04T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-04T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-04T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.75
113900,Bakers Ground,2023-06-04T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-04T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.31
113900,Bakers Ground,2023-06-04T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.77
113900,Bakers Ground,2023-06-04T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.97
113900,Bakers Ground,2023-06-04T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
113900,Bakers Ground,2023-06-04T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.6
113900,Bakers Ground,2023-06-04T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.7
113900,Bakers Ground,2023-06-04T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,29.5
113900,Bakers Ground,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
113900,Bakers Ground,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
113900,Bakers Ground,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
113900,Bakers Ground,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
113900,Bakers Ground,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
113900,Bakers Ground,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
113900,Bakers Ground,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.98
113900,Bakers Ground,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.5
113900,Bakers Ground,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.13
113900,Bakers Ground,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
113900,Bakers Ground,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
113900,Bakers Ground,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
113900,Bakers Ground,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
113900,Bakers Ground,2023-06-04T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-04T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-04T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-04T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.05
113900,Bakers Ground,2023-06-04T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.74
113900,Bakers Ground,2023-06-04T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.06
113900,Bakers Ground,2023-06-04T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.2
113900,Bakers Ground,2023-06-04T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-04T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
113900,Bakers Ground,2023-06-04T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-04T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
113900,Bakers Ground,2023-06-04T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-04T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113900,Bakers Ground,2023-06-04T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.39
113900,Bakers Ground,2023-06-04T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.36
113900,Bakers Ground,2023-06-04T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.99
113900,Bakers Ground,2023-06-04T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-06-04T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-04T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.2
113900,Bakers Ground,2023-06-04T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-04T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-04T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.36
113900,Bakers Ground,2023-06-04T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-04T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.8
113900,Bakers Ground,2023-06-04T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.64
113900,Bakers Ground,2023-06-04T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.56
113900,Bakers Ground,2023-06-04T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
113900,Bakers Ground,2023-06-04T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-04T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-04T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
113900,Bakers Ground,2023-06-04T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-04T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.9
113900,Bakers Ground,2023-06-04T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-04T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.78
113900,Bakers Ground,2023-06-04T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.0
113900,Bakers Ground,2023-06-04T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.87
113900,Bakers Ground,2023-06-04T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,51.5
113900,Bakers Ground,2023-06-04T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.6
113900,Bakers Ground,2023-06-04T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.2
113900,Bakers Ground,2023-06-04T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,29.3
113900,Bakers Ground,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
113900,Bakers Ground,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
113900,Bakers Ground,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
113900,Bakers Ground,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
113900,Bakers Ground,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
113900,Bakers Ground,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
113900,Bakers Ground,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.92
113900,Bakers Ground,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.98
113900,Bakers Ground,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.48
113900,Bakers Ground,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
113900,Bakers Ground,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
113900,Bakers Ground,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
113900,Bakers Ground,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
113900,Bakers Ground,2023-06-04T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-04T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-04T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-04T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.65
113900,Bakers Ground,2023-06-04T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.38
113900,Bakers Ground,2023-06-04T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.07
113900,Bakers Ground,2023-06-04T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,52.0
113900,Bakers Ground,2023-06-04T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-04T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.2
113900,Bakers Ground,2023-06-04T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-04T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-06-04T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-04T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
113900,Bakers Ground,2023-06-04T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.38
113900,Bakers Ground,2023-06-04T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.39
113900,Bakers Ground,2023-06-04T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.65
113900,Bakers Ground,2023-06-04T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
113900,Bakers Ground,2023-06-04T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-04T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-04T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-04T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-04T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
113900,Bakers Ground,2023-06-04T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-04T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.61
113900,Bakers Ground,2023-06-04T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.93
113900,Bakers Ground,2023-06-04T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.41
113900,Bakers Ground,2023-06-04T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
113900,Bakers Ground,2023-06-04T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-04T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-04T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
113900,Bakers Ground,2023-06-04T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-04T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.04
113900,Bakers Ground,2023-06-04T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-04T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.49
113900,Bakers Ground,2023-06-04T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.25
113900,Bakers Ground,2023-06-04T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.53
113900,Bakers Ground,2023-06-04T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,60.2
113900,Bakers Ground,2023-06-04T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.7
113900,Bakers Ground,2023-06-04T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.1
113900,Bakers Ground,2023-06-04T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,29.1
113900,Bakers Ground,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
113900,Bakers Ground,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
113900,Bakers Ground,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
113900,Bakers Ground,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
113900,Bakers Ground,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
113900,Bakers Ground,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
113900,Bakers Ground,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.83
113900,Bakers Ground,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.33
113900,Bakers Ground,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.65
113900,Bakers Ground,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
113900,Bakers Ground,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
113900,Bakers Ground,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
113900,Bakers Ground,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
113900,Bakers Ground,2023-06-04T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-04T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-04T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-04T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-5.03
113900,Bakers Ground,2023-06-04T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.17
113900,Bakers Ground,2023-06-04T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.98
113900,Bakers Ground,2023-06-04T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,51.0
113900,Bakers Ground,2023-06-04T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-04T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.5
113900,Bakers Ground,2023-06-04T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-04T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
113900,Bakers Ground,2023-06-04T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-04T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
113900,Bakers Ground,2023-06-04T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.68
113900,Bakers Ground,2023-06-04T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.39
113900,Bakers Ground,2023-06-04T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.42
113900,Bakers Ground,2023-06-04T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
113900,Bakers Ground,2023-06-04T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-04T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-04T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-04T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-04T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
113900,Bakers Ground,2023-06-04T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
113900,Bakers Ground,2023-06-04T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.69
113900,Bakers Ground,2023-06-04T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.45
113900,Bakers Ground,2023-06-04T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
113900,Bakers Ground,2023-06-04T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
113900,Bakers Ground,2023-06-04T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-04T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-04T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
113900,Bakers Ground,2023-06-04T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-04T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.85
113900,Bakers Ground,2023-06-04T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-04T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.42
113900,Bakers Ground,2023-06-04T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.93
113900,Bakers Ground,2023-06-04T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.06
113900,Bakers Ground,2023-06-04T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
113900,Bakers Ground,2023-06-04T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.7
113900,Bakers Ground,2023-06-04T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-04T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-04T11:30:00.000+00:00,transformer,,Temperature,C,28.9
113900,Bakers Ground,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
113900,Bakers Ground,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
113900,Bakers Ground,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
113900,Bakers Ground,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
113900,Bakers Ground,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
113900,Bakers Ground,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
113900,Bakers Ground,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.76
113900,Bakers Ground,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.71
113900,Bakers Ground,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.41
113900,Bakers Ground,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
113900,Bakers Ground,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
113900,Bakers Ground,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
113900,Bakers Ground,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
113900,Bakers Ground,2023-06-04T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-04T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-04T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-06-04T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.93
113900,Bakers Ground,2023-06-04T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
113900,Bakers Ground,2023-06-04T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.88
113900,Bakers Ground,2023-06-04T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,46.6
113900,Bakers Ground,2023-06-04T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-04T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.8
113900,Bakers Ground,2023-06-04T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-04T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-04T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-04T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
113900,Bakers Ground,2023-06-04T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.07
113900,Bakers Ground,2023-06-04T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.02
113900,Bakers Ground,2023-06-04T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.32
113900,Bakers Ground,2023-06-04T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.7
113900,Bakers Ground,2023-06-04T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.6
113900,Bakers Ground,2023-06-04T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-04T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-04T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-04T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.75
113900,Bakers Ground,2023-06-04T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-04T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.5
113900,Bakers Ground,2023-06-04T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.32
113900,Bakers Ground,2023-06-04T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.56
113900,Bakers Ground,2023-06-04T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
113900,Bakers Ground,2023-06-04T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-04T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-04T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
113900,Bakers Ground,2023-06-04T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-04T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.41
113900,Bakers Ground,2023-06-04T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-04T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.29
113900,Bakers Ground,2023-06-04T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.44
113900,Bakers Ground,2023-06-04T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.94
113900,Bakers Ground,2023-06-04T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,48.2
113900,Bakers Ground,2023-06-04T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-04T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.7
113900,Bakers Ground,2023-06-04T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-04T11:20:00.000+00:00,transformer,,Temperature,C,28.6
113900,Bakers Ground,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
113900,Bakers Ground,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
113900,Bakers Ground,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
113900,Bakers Ground,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
113900,Bakers Ground,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
113900,Bakers Ground,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
113900,Bakers Ground,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.94
113900,Bakers Ground,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.52
113900,Bakers Ground,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.7
113900,Bakers Ground,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
113900,Bakers Ground,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
113900,Bakers Ground,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
113900,Bakers Ground,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
113900,Bakers Ground,2023-06-04T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-04T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-04T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-04T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.2
113900,Bakers Ground,2023-06-04T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.89
113900,Bakers Ground,2023-06-04T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.62
113900,Bakers Ground,2023-06-04T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,44.9
113900,Bakers Ground,2023-06-04T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-04T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.0
113900,Bakers Ground,2023-06-04T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-04T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-04T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-04T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
113900,Bakers Ground,2023-06-04T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.61
113900,Bakers Ground,2023-06-04T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.46
113900,Bakers Ground,2023-06-04T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.74
113900,Bakers Ground,2023-06-04T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
113900,Bakers Ground,2023-06-04T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.1
113900,Bakers Ground,2023-06-04T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-04T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-04T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-04T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
113900,Bakers Ground,2023-06-04T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
113900,Bakers Ground,2023-06-04T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.67
113900,Bakers Ground,2023-06-04T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.32
113900,Bakers Ground,2023-06-04T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.48
113900,Bakers Ground,2023-06-04T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
113900,Bakers Ground,2023-06-04T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
113900,Bakers Ground,2023-06-04T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-04T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
113900,Bakers Ground,2023-06-04T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-04T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.81
113900,Bakers Ground,2023-06-04T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-04T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.03
113900,Bakers Ground,2023-06-04T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.89
113900,Bakers Ground,2023-06-04T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.97
113900,Bakers Ground,2023-06-04T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,53.4
113900,Bakers Ground,2023-06-04T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-04T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.5
113900,Bakers Ground,2023-06-04T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
113900,Bakers Ground,2023-06-04T11:10:00.000+00:00,transformer,,Temperature,C,28.4
113900,Bakers Ground,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
113900,Bakers Ground,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
113900,Bakers Ground,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
113900,Bakers Ground,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
113900,Bakers Ground,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
113900,Bakers Ground,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
113900,Bakers Ground,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.11
113900,Bakers Ground,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.14
113900,Bakers Ground,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.8
113900,Bakers Ground,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,108.3
113900,Bakers Ground,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
113900,Bakers Ground,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
113900,Bakers Ground,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
113900,Bakers Ground,2023-06-04T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-04T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-04T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-04T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.75
113900,Bakers Ground,2023-06-04T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.85
113900,Bakers Ground,2023-06-04T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.95
113900,Bakers Ground,2023-06-04T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,44.6
113900,Bakers Ground,2023-06-04T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-04T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-04T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-04T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-04T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-04T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
113900,Bakers Ground,2023-06-04T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.68
113900,Bakers Ground,2023-06-04T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.65
113900,Bakers Ground,2023-06-04T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.67
113900,Bakers Ground,2023-06-04T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
113900,Bakers Ground,2023-06-04T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-04T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-04T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-04T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-04T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.74
113900,Bakers Ground,2023-06-04T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
113900,Bakers Ground,2023-06-04T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.16
113900,Bakers Ground,2023-06-04T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.74
113900,Bakers Ground,2023-06-04T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.17
113900,Bakers Ground,2023-06-04T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
113900,Bakers Ground,2023-06-04T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
113900,Bakers Ground,2023-06-04T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-04T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-04T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-04T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.74
113900,Bakers Ground,2023-06-04T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-04T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.44
113900,Bakers Ground,2023-06-04T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.26
113900,Bakers Ground,2023-06-04T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.6
113900,Bakers Ground,2023-06-04T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,54.1
113900,Bakers Ground,2023-06-04T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-04T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.2
113900,Bakers Ground,2023-06-04T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
113900,Bakers Ground,2023-06-04T11:00:00.000+00:00,transformer,,Temperature,C,28.3
113900,Bakers Ground,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
113900,Bakers Ground,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
113900,Bakers Ground,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
113900,Bakers Ground,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
113900,Bakers Ground,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
113900,Bakers Ground,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
113900,Bakers Ground,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.53
113900,Bakers Ground,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.02
113900,Bakers Ground,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.39
113900,Bakers Ground,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,114.1
113900,Bakers Ground,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
113900,Bakers Ground,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
113900,Bakers Ground,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
113900,Bakers Ground,2023-06-04T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-04T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-04T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-04T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.41
113900,Bakers Ground,2023-06-04T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.15
113900,Bakers Ground,2023-06-04T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.45
113900,Bakers Ground,2023-06-04T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,44.4
113900,Bakers Ground,2023-06-04T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
113900,Bakers Ground,2023-06-04T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
113900,Bakers Ground,2023-06-04T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-04T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-04T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-04T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
113900,Bakers Ground,2023-06-04T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.28
113900,Bakers Ground,2023-06-04T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.35
113900,Bakers Ground,2023-06-04T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.81
113900,Bakers Ground,2023-06-04T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
113900,Bakers Ground,2023-06-04T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-04T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-04T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-04T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-04T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.8
113900,Bakers Ground,2023-06-04T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
113900,Bakers Ground,2023-06-04T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.57
113900,Bakers Ground,2023-06-04T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.81
113900,Bakers Ground,2023-06-04T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.19
113900,Bakers Ground,2023-06-04T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
113900,Bakers Ground,2023-06-04T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
113900,Bakers Ground,2023-06-04T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-04T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-04T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-04T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.58
113900,Bakers Ground,2023-06-04T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-04T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.07
113900,Bakers Ground,2023-06-04T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.61
113900,Bakers Ground,2023-06-04T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.71
113900,Bakers Ground,2023-06-04T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,51.2
113900,Bakers Ground,2023-06-04T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-04T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.9
113900,Bakers Ground,2023-06-04T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
113900,Bakers Ground,2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,28.1
113900,Bakers Ground,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
113900,Bakers Ground,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
113900,Bakers Ground,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
113900,Bakers Ground,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
113900,Bakers Ground,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.63
113900,Bakers Ground,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
113900,Bakers Ground,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.53
113900,Bakers Ground,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.3
113900,Bakers Ground,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.15
113900,Bakers Ground,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
113900,Bakers Ground,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
113900,Bakers Ground,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
113900,Bakers Ground,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
113900,Bakers Ground,2023-06-04T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-04T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-04T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-04T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.01
113900,Bakers Ground,2023-06-04T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.7
113900,Bakers Ground,2023-06-04T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.78
113900,Bakers Ground,2023-06-04T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.9
113900,Bakers Ground,2023-06-04T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-04T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.0
113900,Bakers Ground,2023-06-04T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-04T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-04T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-04T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
113900,Bakers Ground,2023-06-04T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.76
113900,Bakers Ground,2023-06-04T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.15
113900,Bakers Ground,2023-06-04T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.55
113900,Bakers Ground,2023-06-04T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,43.1
113900,Bakers Ground,2023-06-04T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.6
113900,Bakers Ground,2023-06-04T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.9
113900,Bakers Ground,2023-06-04T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-04T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-04T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
113900,Bakers Ground,2023-06-04T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
113900,Bakers Ground,2023-06-04T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.16
113900,Bakers Ground,2023-06-04T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.74
113900,Bakers Ground,2023-06-04T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.37
113900,Bakers Ground,2023-06-04T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
113900,Bakers Ground,2023-06-04T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-04T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-04T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-04T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-04T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.66
113900,Bakers Ground,2023-06-04T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-04T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.43
113900,Bakers Ground,2023-06-04T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.06
113900,Bakers Ground,2023-06-04T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.41
113900,Bakers Ground,2023-06-04T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,53.5
113900,Bakers Ground,2023-06-04T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-04T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.3
113900,Bakers Ground,2023-06-04T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,27.9
113900,Bakers Ground,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
113900,Bakers Ground,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
113900,Bakers Ground,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
113900,Bakers Ground,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
113900,Bakers Ground,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.19
113900,Bakers Ground,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
113900,Bakers Ground,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.35
113900,Bakers Ground,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.78
113900,Bakers Ground,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.11
113900,Bakers Ground,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
113900,Bakers Ground,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
113900,Bakers Ground,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
113900,Bakers Ground,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
113900,Bakers Ground,2023-06-04T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-04T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-04T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-04T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.71
113900,Bakers Ground,2023-06-04T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.32
113900,Bakers Ground,2023-06-04T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.28
113900,Bakers Ground,2023-06-04T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.5
113900,Bakers Ground,2023-06-04T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-04T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.3
113900,Bakers Ground,2023-06-04T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-04T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-04T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-04T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
113900,Bakers Ground,2023-06-04T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.2
113900,Bakers Ground,2023-06-04T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.37
113900,Bakers Ground,2023-06-04T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.47
113900,Bakers Ground,2023-06-04T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.8
113900,Bakers Ground,2023-06-04T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.2
113900,Bakers Ground,2023-06-04T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-04T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-04T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-04T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
113900,Bakers Ground,2023-06-04T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
113900,Bakers Ground,2023-06-04T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.27
113900,Bakers Ground,2023-06-04T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.93
113900,Bakers Ground,2023-06-04T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.26
113900,Bakers Ground,2023-06-04T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
113900,Bakers Ground,2023-06-04T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-04T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-04T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-04T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-04T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.03
113900,Bakers Ground,2023-06-04T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-04T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.89
113900,Bakers Ground,2023-06-04T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.16
113900,Bakers Ground,2023-06-04T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.74
113900,Bakers Ground,2023-06-04T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
113900,Bakers Ground,2023-06-04T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-04T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.5
113900,Bakers Ground,2023-06-04T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,27.8
113900,Bakers Ground,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
113900,Bakers Ground,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
113900,Bakers Ground,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
113900,Bakers Ground,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.71
113900,Bakers Ground,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
113900,Bakers Ground,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
113900,Bakers Ground,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.65
113900,Bakers Ground,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.28
113900,Bakers Ground,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.76
113900,Bakers Ground,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
113900,Bakers Ground,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
113900,Bakers Ground,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
113900,Bakers Ground,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
113900,Bakers Ground,2023-06-04T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.29
