Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-04T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-04T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-04T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-3.15
113900,Bakers Ground,2023-06-04T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.53
113900,Bakers Ground,2023-06-04T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.37
113900,Bakers Ground,2023-06-04T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.4
113900,Bakers Ground,2023-06-04T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-04T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.8
113900,Bakers Ground,2023-06-04T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-04T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-04T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-04T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
113900,Bakers Ground,2023-06-04T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.53
113900,Bakers Ground,2023-06-04T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.33
113900,Bakers Ground,2023-06-04T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.68
113900,Bakers Ground,2023-06-04T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.8
113900,Bakers Ground,2023-06-04T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.8
113900,Bakers Ground,2023-06-04T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-04T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-04T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
113900,Bakers Ground,2023-06-04T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.81
113900,Bakers Ground,2023-06-04T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
113900,Bakers Ground,2023-06-04T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.87
113900,Bakers Ground,2023-06-04T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.18
113900,Bakers Ground,2023-06-04T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.22
113900,Bakers Ground,2023-06-04T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
113900,Bakers Ground,2023-06-04T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-04T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
113900,Bakers Ground,2023-06-04T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-04T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-04T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.41
113900,Bakers Ground,2023-06-04T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-04T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.67
113900,Bakers Ground,2023-06-04T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.31
113900,Bakers Ground,2023-06-04T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.41
113900,Bakers Ground,2023-06-04T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.5
113900,Bakers Ground,2023-06-04T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-04T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.5
113900,Bakers Ground,2023-06-04T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-04T10:20:00.000+00:00,transformer,,Temperature,C,27.6
113900,Bakers Ground,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
113900,Bakers Ground,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
113900,Bakers Ground,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
113900,Bakers Ground,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
113900,Bakers Ground,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
113900,Bakers Ground,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
113900,Bakers Ground,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.92
113900,Bakers Ground,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
113900,Bakers Ground,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.68
113900,Bakers Ground,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
113900,Bakers Ground,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
113900,Bakers Ground,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
113900,Bakers Ground,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
113900,Bakers Ground,2023-06-04T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-04T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-04T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-04T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.17
113900,Bakers Ground,2023-06-04T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.28
113900,Bakers Ground,2023-06-04T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.61
113900,Bakers Ground,2023-06-04T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
113900,Bakers Ground,2023-06-04T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
113900,Bakers Ground,2023-06-04T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-04T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-04T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-04T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-04T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
113900,Bakers Ground,2023-06-04T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.93
113900,Bakers Ground,2023-06-04T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.23
113900,Bakers Ground,2023-06-04T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.74
113900,Bakers Ground,2023-06-04T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.5
113900,Bakers Ground,2023-06-04T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.4
113900,Bakers Ground,2023-06-04T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-04T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-04T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-04T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
113900,Bakers Ground,2023-06-04T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
113900,Bakers Ground,2023-06-04T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.67
113900,Bakers Ground,2023-06-04T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.28
113900,Bakers Ground,2023-06-04T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.87
113900,Bakers Ground,2023-06-04T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
113900,Bakers Ground,2023-06-04T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
113900,Bakers Ground,2023-06-04T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-04T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-04T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-04T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.84
113900,Bakers Ground,2023-06-04T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-04T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.98
113900,Bakers Ground,2023-06-04T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.47
113900,Bakers Ground,2023-06-04T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.74
113900,Bakers Ground,2023-06-04T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.6
113900,Bakers Ground,2023-06-04T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-04T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.4
113900,Bakers Ground,2023-06-04T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-04T10:10:00.000+00:00,transformer,,Temperature,C,27.5
113900,Bakers Ground,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
113900,Bakers Ground,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
113900,Bakers Ground,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
113900,Bakers Ground,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
113900,Bakers Ground,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.4
113900,Bakers Ground,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
113900,Bakers Ground,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.76
113900,Bakers Ground,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.7
113900,Bakers Ground,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.96
113900,Bakers Ground,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
113900,Bakers Ground,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
113900,Bakers Ground,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
113900,Bakers Ground,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
113900,Bakers Ground,2023-06-04T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-04T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-04T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-06-04T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.08
113900,Bakers Ground,2023-06-04T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.89
113900,Bakers Ground,2023-06-04T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.58
113900,Bakers Ground,2023-06-04T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,42.5
113900,Bakers Ground,2023-06-04T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
113900,Bakers Ground,2023-06-04T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-04T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-04T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-04T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-04T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
113900,Bakers Ground,2023-06-04T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.17
113900,Bakers Ground,2023-06-04T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.62
113900,Bakers Ground,2023-06-04T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.17
113900,Bakers Ground,2023-06-04T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.1
113900,Bakers Ground,2023-06-04T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-04T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-04T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-04T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-04T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.39
113900,Bakers Ground,2023-06-04T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
113900,Bakers Ground,2023-06-04T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.51
113900,Bakers Ground,2023-06-04T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.34
113900,Bakers Ground,2023-06-04T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.83
113900,Bakers Ground,2023-06-04T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,52.4
113900,Bakers Ground,2023-06-04T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
113900,Bakers Ground,2023-06-04T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-04T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.4
113900,Bakers Ground,2023-06-04T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-04T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.55
113900,Bakers Ground,2023-06-04T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-04T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.76
113900,Bakers Ground,2023-06-04T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.51
113900,Bakers Ground,2023-06-04T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.04
113900,Bakers Ground,2023-06-04T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,57.7
113900,Bakers Ground,2023-06-04T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.7
113900,Bakers Ground,2023-06-04T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.9
113900,Bakers Ground,2023-06-04T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-04T10:00:00.000+00:00,transformer,,Temperature,C,27.4
113900,Bakers Ground,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
113900,Bakers Ground,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
113900,Bakers Ground,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
113900,Bakers Ground,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
113900,Bakers Ground,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.58
113900,Bakers Ground,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
113900,Bakers Ground,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.51
113900,Bakers Ground,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.68
113900,Bakers Ground,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.63
113900,Bakers Ground,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
113900,Bakers Ground,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
113900,Bakers Ground,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
113900,Bakers Ground,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
113900,Bakers Ground,2023-06-04T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-04T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-04T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
113900,Bakers Ground,2023-06-04T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.65
113900,Bakers Ground,2023-06-04T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.35
113900,Bakers Ground,2023-06-04T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.62
113900,Bakers Ground,2023-06-04T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,53.8
113900,Bakers Ground,2023-06-04T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.3
113900,Bakers Ground,2023-06-04T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-04T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.6
113900,Bakers Ground,2023-06-04T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-04T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-04T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-04T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.3
113900,Bakers Ground,2023-06-04T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.89
113900,Bakers Ground,2023-06-04T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.57
113900,Bakers Ground,2023-06-04T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.0
113900,Bakers Ground,2023-06-04T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-04T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.0
113900,Bakers Ground,2023-06-04T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-04T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
113900,Bakers Ground,2023-06-04T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.26
113900,Bakers Ground,2023-06-04T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
113900,Bakers Ground,2023-06-04T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.88
113900,Bakers Ground,2023-06-04T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.01
113900,Bakers Ground,2023-06-04T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.46
113900,Bakers Ground,2023-06-04T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,46.4
113900,Bakers Ground,2023-06-04T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
113900,Bakers Ground,2023-06-04T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-04T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.1
113900,Bakers Ground,2023-06-04T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-04T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.94
113900,Bakers Ground,2023-06-04T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-04T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.27
113900,Bakers Ground,2023-06-04T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.95
113900,Bakers Ground,2023-06-04T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.49
113900,Bakers Ground,2023-06-04T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,55.6
113900,Bakers Ground,2023-06-04T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.3
113900,Bakers Ground,2023-06-04T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.2
113900,Bakers Ground,2023-06-04T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-04T09:50:00.000+00:00,transformer,,Temperature,C,27.3
113900,Bakers Ground,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
113900,Bakers Ground,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
113900,Bakers Ground,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
113900,Bakers Ground,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
113900,Bakers Ground,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.05
113900,Bakers Ground,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
113900,Bakers Ground,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.1
113900,Bakers Ground,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.18
113900,Bakers Ground,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.14
113900,Bakers Ground,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
113900,Bakers Ground,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
113900,Bakers Ground,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
113900,Bakers Ground,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
113900,Bakers Ground,2023-06-04T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-04T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-04T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-04T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.29
113900,Bakers Ground,2023-06-04T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.66
113900,Bakers Ground,2023-06-04T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.34
113900,Bakers Ground,2023-06-04T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.2
113900,Bakers Ground,2023-06-04T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-04T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-04T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-04T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-04T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-04T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
113900,Bakers Ground,2023-06-04T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.02
113900,Bakers Ground,2023-06-04T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.16
113900,Bakers Ground,2023-06-04T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.27
113900,Bakers Ground,2023-06-04T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,41.3
113900,Bakers Ground,2023-06-04T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.1
113900,Bakers Ground,2023-06-04T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.8
113900,Bakers Ground,2023-06-04T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-04T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-04T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
113900,Bakers Ground,2023-06-04T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
113900,Bakers Ground,2023-06-04T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.99
113900,Bakers Ground,2023-06-04T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.21
113900,Bakers Ground,2023-06-04T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.47
113900,Bakers Ground,2023-06-04T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,43.7
113900,Bakers Ground,2023-06-04T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
113900,Bakers Ground,2023-06-04T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.3
113900,Bakers Ground,2023-06-04T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.6
113900,Bakers Ground,2023-06-04T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-04T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.93
113900,Bakers Ground,2023-06-04T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-04T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.16
113900,Bakers Ground,2023-06-04T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.97
113900,Bakers Ground,2023-06-04T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.0
113900,Bakers Ground,2023-06-04T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,64.8
113900,Bakers Ground,2023-06-04T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.7
113900,Bakers Ground,2023-06-04T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.0
113900,Bakers Ground,2023-06-04T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
113900,Bakers Ground,2023-06-04T09:40:00.000+00:00,transformer,,Temperature,C,27.2
113900,Bakers Ground,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
113900,Bakers Ground,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
113900,Bakers Ground,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
113900,Bakers Ground,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
113900,Bakers Ground,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.41
113900,Bakers Ground,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
113900,Bakers Ground,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.46
113900,Bakers Ground,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.59
113900,Bakers Ground,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.09
113900,Bakers Ground,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
113900,Bakers Ground,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
113900,Bakers Ground,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
113900,Bakers Ground,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
113900,Bakers Ground,2023-06-04T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-04T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-04T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-04T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.0
113900,Bakers Ground,2023-06-04T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.87
113900,Bakers Ground,2023-06-04T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.52
113900,Bakers Ground,2023-06-04T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.0
113900,Bakers Ground,2023-06-04T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-04T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-04T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-04T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-04T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-04T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
113900,Bakers Ground,2023-06-04T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.09
113900,Bakers Ground,2023-06-04T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.53
113900,Bakers Ground,2023-06-04T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.34
113900,Bakers Ground,2023-06-04T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,40.8
113900,Bakers Ground,2023-06-04T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.6
113900,Bakers Ground,2023-06-04T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-04T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-04T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-04T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
113900,Bakers Ground,2023-06-04T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
113900,Bakers Ground,2023-06-04T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.5
113900,Bakers Ground,2023-06-04T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.13
113900,Bakers Ground,2023-06-04T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.49
113900,Bakers Ground,2023-06-04T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
113900,Bakers Ground,2023-06-04T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
113900,Bakers Ground,2023-06-04T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.7
113900,Bakers Ground,2023-06-04T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-04T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-04T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.38
113900,Bakers Ground,2023-06-04T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-04T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.97
113900,Bakers Ground,2023-06-04T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.54
113900,Bakers Ground,2023-06-04T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.79
113900,Bakers Ground,2023-06-04T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,70.4
113900,Bakers Ground,2023-06-04T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-04T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.6
113900,Bakers Ground,2023-06-04T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
113900,Bakers Ground,2023-06-04T09:30:00.000+00:00,transformer,,Temperature,C,27.1
113900,Bakers Ground,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
113900,Bakers Ground,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
113900,Bakers Ground,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
113900,Bakers Ground,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
113900,Bakers Ground,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
113900,Bakers Ground,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
113900,Bakers Ground,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.56
113900,Bakers Ground,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.82
113900,Bakers Ground,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.56
113900,Bakers Ground,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,118.0
113900,Bakers Ground,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
113900,Bakers Ground,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
113900,Bakers Ground,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
113900,Bakers Ground,2023-06-04T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-04T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-04T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-04T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.99
113900,Bakers Ground,2023-06-04T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.01
113900,Bakers Ground,2023-06-04T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.71
113900,Bakers Ground,2023-06-04T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.6
113900,Bakers Ground,2023-06-04T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.1
113900,Bakers Ground,2023-06-04T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-04T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-04T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-04T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-04T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
113900,Bakers Ground,2023-06-04T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.04
113900,Bakers Ground,2023-06-04T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.11
113900,Bakers Ground,2023-06-04T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.09
113900,Bakers Ground,2023-06-04T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
113900,Bakers Ground,2023-06-04T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-04T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-04T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-04T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-04T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.7
113900,Bakers Ground,2023-06-04T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
113900,Bakers Ground,2023-06-04T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.35
113900,Bakers Ground,2023-06-04T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.4
113900,Bakers Ground,2023-06-04T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.27
113900,Bakers Ground,2023-06-04T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
113900,Bakers Ground,2023-06-04T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
113900,Bakers Ground,2023-06-04T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-04T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-04T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-04T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.97
113900,Bakers Ground,2023-06-04T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-04T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.63
113900,Bakers Ground,2023-06-04T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.95
113900,Bakers Ground,2023-06-04T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.21
113900,Bakers Ground,2023-06-04T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,72.0
113900,Bakers Ground,2023-06-04T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-04T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.5
113900,Bakers Ground,2023-06-04T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
113900,Bakers Ground,2023-06-04T09:20:00.000+00:00,transformer,,Temperature,C,27.0
113900,Bakers Ground,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
113900,Bakers Ground,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
113900,Bakers Ground,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
113900,Bakers Ground,2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
113900,Bakers Ground,2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.91
113900,Bakers Ground,2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
113900,Bakers Ground,2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.02
113900,Bakers Ground,2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.67
113900,Bakers Ground,2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.87
113900,Bakers Ground,2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,117.5
113900,Bakers Ground,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
113900,Bakers Ground,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
113900,Bakers Ground,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
113900,Bakers Ground,2023-06-04T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-04T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-04T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-04T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.7
113900,Bakers Ground,2023-06-04T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.73
113900,Bakers Ground,2023-06-04T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.53
113900,Bakers Ground,2023-06-04T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,43.8
113900,Bakers Ground,2023-06-04T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-04T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-04T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.8
113900,Bakers Ground,2023-06-04T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-04T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-04T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
113900,Bakers Ground,2023-06-04T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.91
113900,Bakers Ground,2023-06-04T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.11
113900,Bakers Ground,2023-06-04T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.79
113900,Bakers Ground,2023-06-04T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
113900,Bakers Ground,2023-06-04T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-04T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-04T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
113900,Bakers Ground,2023-06-04T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-04T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
113900,Bakers Ground,2023-06-04T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-04T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.87
113900,Bakers Ground,2023-06-04T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.44
113900,Bakers Ground,2023-06-04T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.86
113900,Bakers Ground,2023-06-04T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
113900,Bakers Ground,2023-06-04T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
113900,Bakers Ground,2023-06-04T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-04T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-04T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-04T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.65
113900,Bakers Ground,2023-06-04T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-04T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.47
113900,Bakers Ground,2023-06-04T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.17
113900,Bakers Ground,2023-06-04T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.51
113900,Bakers Ground,2023-06-04T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,62.4
113900,Bakers Ground,2023-06-04T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-04T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.4
113900,Bakers Ground,2023-06-04T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-04T09:10:00.000+00:00,transformer,,Temperature,C,26.9
113900,Bakers Ground,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
113900,Bakers Ground,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
113900,Bakers Ground,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
113900,Bakers Ground,2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
113900,Bakers Ground,2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.42
113900,Bakers Ground,2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
113900,Bakers Ground,2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.94
113900,Bakers Ground,2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
113900,Bakers Ground,2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.7
113900,Bakers Ground,2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,102.8
113900,Bakers Ground,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
113900,Bakers Ground,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
113900,Bakers Ground,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
113900,Bakers Ground,2023-06-04T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-04T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-04T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-04T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.02
113900,Bakers Ground,2023-06-04T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.62
113900,Bakers Ground,2023-06-04T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.98
113900,Bakers Ground,2023-06-04T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.3
113900,Bakers Ground,2023-06-04T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.9
113900,Bakers Ground,2023-06-04T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
113900,Bakers Ground,2023-06-04T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-04T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-04T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-04T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
113900,Bakers Ground,2023-06-04T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.29
113900,Bakers Ground,2023-06-04T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.49
113900,Bakers Ground,2023-06-04T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.06
113900,Bakers Ground,2023-06-04T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
113900,Bakers Ground,2023-06-04T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-04T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-04T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-04T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
113900,Bakers Ground,2023-06-04T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.89
113900,Bakers Ground,2023-06-04T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-04T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.39
113900,Bakers Ground,2023-06-04T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.94
113900,Bakers Ground,2023-06-04T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.47
113900,Bakers Ground,2023-06-04T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
113900,Bakers Ground,2023-06-04T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-04T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-04T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-04T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-04T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.63
113900,Bakers Ground,2023-06-04T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-04T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.45
113900,Bakers Ground,2023-06-04T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.68
113900,Bakers Ground,2023-06-04T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.03
113900,Bakers Ground,2023-06-04T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,51.5
113900,Bakers Ground,2023-06-04T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-04T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.7
113900,Bakers Ground,2023-06-04T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-04T09:00:00.000+00:00,transformer,,Temperature,C,26.9
113900,Bakers Ground,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
113900,Bakers Ground,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
113900,Bakers Ground,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
113900,Bakers Ground,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
113900,Bakers Ground,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
113900,Bakers Ground,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
113900,Bakers Ground,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.15
113900,Bakers Ground,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.86
113900,Bakers Ground,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.54
113900,Bakers Ground,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
113900,Bakers Ground,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
113900,Bakers Ground,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
113900,Bakers Ground,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
113900,Bakers Ground,2023-06-04T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-04T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-04T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-04T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.93
113900,Bakers Ground,2023-06-04T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.91
113900,Bakers Ground,2023-06-04T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.25
113900,Bakers Ground,2023-06-04T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
113900,Bakers Ground,2023-06-04T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-04T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-04T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-04T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-04T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-04T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
113900,Bakers Ground,2023-06-04T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.13
113900,Bakers Ground,2023-06-04T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.26
113900,Bakers Ground,2023-06-04T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.12
113900,Bakers Ground,2023-06-04T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.9
113900,Bakers Ground,2023-06-04T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-04T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.6
113900,Bakers Ground,2023-06-04T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-04T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-04T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
113900,Bakers Ground,2023-06-04T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-04T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.83
113900,Bakers Ground,2023-06-04T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.11
113900,Bakers Ground,2023-06-04T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.92
113900,Bakers Ground,2023-06-04T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
113900,Bakers Ground,2023-06-04T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
113900,Bakers Ground,2023-06-04T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-04T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-04T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.22
