Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-04T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.13
113900,Bakers Ground,2023-06-04T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-04T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.56
113900,Bakers Ground,2023-06-04T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.95
113900,Bakers Ground,2023-06-04T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.17
113900,Bakers Ground,2023-06-04T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,71.7
113900,Bakers Ground,2023-06-04T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-04T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.4
113900,Bakers Ground,2023-06-04T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
113900,Bakers Ground,2023-06-04T08:50:00.000+00:00,transformer,,Temperature,C,26.8
113900,Bakers Ground,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
113900,Bakers Ground,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
113900,Bakers Ground,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
113900,Bakers Ground,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
113900,Bakers Ground,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
113900,Bakers Ground,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
113900,Bakers Ground,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.45
113900,Bakers Ground,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
113900,Bakers Ground,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.47
113900,Bakers Ground,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,124.3
113900,Bakers Ground,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
113900,Bakers Ground,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
113900,Bakers Ground,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
113900,Bakers Ground,2023-06-04T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-04T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-04T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-04T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.63
113900,Bakers Ground,2023-06-04T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.97
113900,Bakers Ground,2023-06-04T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.25
113900,Bakers Ground,2023-06-04T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
113900,Bakers Ground,2023-06-04T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-04T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-04T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-04T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-04T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-04T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
113900,Bakers Ground,2023-06-04T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.77
113900,Bakers Ground,2023-06-04T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.69
113900,Bakers Ground,2023-06-04T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.51
113900,Bakers Ground,2023-06-04T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.5
113900,Bakers Ground,2023-06-04T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-04T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-04T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-04T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
113900,Bakers Ground,2023-06-04T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
113900,Bakers Ground,2023-06-04T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
113900,Bakers Ground,2023-06-04T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.98
113900,Bakers Ground,2023-06-04T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.88
113900,Bakers Ground,2023-06-04T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.8
113900,Bakers Ground,2023-06-04T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
113900,Bakers Ground,2023-06-04T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
113900,Bakers Ground,2023-06-04T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-04T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-04T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-04T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.75
113900,Bakers Ground,2023-06-04T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-04T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.09
113900,Bakers Ground,2023-06-04T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.29
113900,Bakers Ground,2023-06-04T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.27
113900,Bakers Ground,2023-06-04T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,69.9
113900,Bakers Ground,2023-06-04T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-04T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.2
113900,Bakers Ground,2023-06-04T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-04T08:40:00.000+00:00,transformer,,Temperature,C,26.7
113900,Bakers Ground,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
113900,Bakers Ground,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
113900,Bakers Ground,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
113900,Bakers Ground,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
113900,Bakers Ground,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
113900,Bakers Ground,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
113900,Bakers Ground,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.48
113900,Bakers Ground,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.06
113900,Bakers Ground,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.82
113900,Bakers Ground,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,127.8
113900,Bakers Ground,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
113900,Bakers Ground,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
113900,Bakers Ground,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
113900,Bakers Ground,2023-06-04T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-04T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-04T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-04T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.17
113900,Bakers Ground,2023-06-04T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.2
113900,Bakers Ground,2023-06-04T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.11
113900,Bakers Ground,2023-06-04T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.4
113900,Bakers Ground,2023-06-04T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-04T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-04T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-04T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-04T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-04T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
113900,Bakers Ground,2023-06-04T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.87
113900,Bakers Ground,2023-06-04T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.54
113900,Bakers Ground,2023-06-04T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.16
113900,Bakers Ground,2023-06-04T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
113900,Bakers Ground,2023-06-04T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-04T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.0
113900,Bakers Ground,2023-06-04T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-04T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-04T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
113900,Bakers Ground,2023-06-04T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
113900,Bakers Ground,2023-06-04T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.14
113900,Bakers Ground,2023-06-04T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.39
113900,Bakers Ground,2023-06-04T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.36
113900,Bakers Ground,2023-06-04T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
113900,Bakers Ground,2023-06-04T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
113900,Bakers Ground,2023-06-04T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-04T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-04T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-04T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.56
113900,Bakers Ground,2023-06-04T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-04T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.91
113900,Bakers Ground,2023-06-04T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.57
113900,Bakers Ground,2023-06-04T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.47
113900,Bakers Ground,2023-06-04T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,72.8
113900,Bakers Ground,2023-06-04T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-04T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.6
113900,Bakers Ground,2023-06-04T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
113900,Bakers Ground,2023-06-04T08:30:00.000+00:00,transformer,,Temperature,C,26.6
113900,Bakers Ground,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
113900,Bakers Ground,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
113900,Bakers Ground,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
113900,Bakers Ground,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
113900,Bakers Ground,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
113900,Bakers Ground,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
113900,Bakers Ground,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.09
113900,Bakers Ground,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.92
113900,Bakers Ground,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.1
113900,Bakers Ground,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,133.4
113900,Bakers Ground,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
113900,Bakers Ground,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
113900,Bakers Ground,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
113900,Bakers Ground,2023-06-04T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-04T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-04T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-04T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.59
113900,Bakers Ground,2023-06-04T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.75
113900,Bakers Ground,2023-06-04T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.99
113900,Bakers Ground,2023-06-04T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.0
113900,Bakers Ground,2023-06-04T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-04T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-04T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-04T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-04T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-04T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
113900,Bakers Ground,2023-06-04T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.23
113900,Bakers Ground,2023-06-04T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.69
113900,Bakers Ground,2023-06-04T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.52
113900,Bakers Ground,2023-06-04T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
113900,Bakers Ground,2023-06-04T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-04T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-04T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-04T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
113900,Bakers Ground,2023-06-04T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.71
113900,Bakers Ground,2023-06-04T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-04T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.97
113900,Bakers Ground,2023-06-04T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.38
113900,Bakers Ground,2023-06-04T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.28
113900,Bakers Ground,2023-06-04T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
113900,Bakers Ground,2023-06-04T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
113900,Bakers Ground,2023-06-04T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-04T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-04T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-04T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.96
113900,Bakers Ground,2023-06-04T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-04T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.22
113900,Bakers Ground,2023-06-04T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.91
113900,Bakers Ground,2023-06-04T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.1
113900,Bakers Ground,2023-06-04T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,69.5
113900,Bakers Ground,2023-06-04T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.8
113900,Bakers Ground,2023-06-04T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.0
113900,Bakers Ground,2023-06-04T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
113900,Bakers Ground,2023-06-04T08:20:00.000+00:00,transformer,,Temperature,C,26.6
113900,Bakers Ground,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
113900,Bakers Ground,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
113900,Bakers Ground,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
113900,Bakers Ground,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
113900,Bakers Ground,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
113900,Bakers Ground,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
113900,Bakers Ground,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
113900,Bakers Ground,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.97
113900,Bakers Ground,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.89
113900,Bakers Ground,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,128.4
113900,Bakers Ground,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
113900,Bakers Ground,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
113900,Bakers Ground,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
113900,Bakers Ground,2023-06-04T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-06-04T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-04T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-04T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.32
113900,Bakers Ground,2023-06-04T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.78
113900,Bakers Ground,2023-06-04T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.71
113900,Bakers Ground,2023-06-04T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,50.2
113900,Bakers Ground,2023-06-04T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-04T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-04T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-04T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.08
113900,Bakers Ground,2023-06-04T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.72
113900,Bakers Ground,2023-06-04T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.13
113900,Bakers Ground,2023-06-04T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
113900,Bakers Ground,2023-06-04T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-04T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-04T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-04T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-04T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-04T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-04T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.1
113900,Bakers Ground,2023-06-04T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.93
113900,Bakers Ground,2023-06-04T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.56
113900,Bakers Ground,2023-06-04T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.9
113900,Bakers Ground,2023-06-04T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-04T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-04T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-04T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-06-04T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-04T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-04T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.6
113900,Bakers Ground,2023-06-04T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.37
113900,Bakers Ground,2023-06-04T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.41
113900,Bakers Ground,2023-06-04T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
113900,Bakers Ground,2023-06-04T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-04T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-04T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-04T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
113900,Bakers Ground,2023-06-04T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.84
113900,Bakers Ground,2023-06-04T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-04T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.52
113900,Bakers Ground,2023-06-04T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.49
113900,Bakers Ground,2023-06-04T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.32
113900,Bakers Ground,2023-06-04T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
113900,Bakers Ground,2023-06-04T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-04T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-04T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-04T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-04T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.41
113900,Bakers Ground,2023-06-04T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-04T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.22
113900,Bakers Ground,2023-06-04T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.88
113900,Bakers Ground,2023-06-04T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.63
113900,Bakers Ground,2023-06-04T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,63.3
113900,Bakers Ground,2023-06-04T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.3
113900,Bakers Ground,2023-06-04T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.1
113900,Bakers Ground,2023-06-04T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-04T07:50:00.000+00:00,transformer,,Temperature,C,26.5
113900,Bakers Ground,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
113900,Bakers Ground,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
113900,Bakers Ground,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
113900,Bakers Ground,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
113900,Bakers Ground,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
113900,Bakers Ground,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
113900,Bakers Ground,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.45
113900,Bakers Ground,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.7
113900,Bakers Ground,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.93
113900,Bakers Ground,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,112.3
113900,Bakers Ground,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
113900,Bakers Ground,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
113900,Bakers Ground,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
113900,Bakers Ground,2023-06-04T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-04T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-04T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-04T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.73
113900,Bakers Ground,2023-06-04T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.32
113900,Bakers Ground,2023-06-04T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.09
113900,Bakers Ground,2023-06-04T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.9
113900,Bakers Ground,2023-06-04T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-04T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
113900,Bakers Ground,2023-06-04T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-04T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-04T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-04T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-04T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.96
113900,Bakers Ground,2023-06-04T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.53
113900,Bakers Ground,2023-06-04T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.67
113900,Bakers Ground,2023-06-04T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
113900,Bakers Ground,2023-06-04T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-04T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-04T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-04T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
113900,Bakers Ground,2023-06-04T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.93
113900,Bakers Ground,2023-06-04T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-04T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.27
113900,Bakers Ground,2023-06-04T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.65
113900,Bakers Ground,2023-06-04T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.88
113900,Bakers Ground,2023-06-04T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
113900,Bakers Ground,2023-06-04T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
113900,Bakers Ground,2023-06-04T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-04T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-04T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-04T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.83
113900,Bakers Ground,2023-06-04T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-04T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.39
113900,Bakers Ground,2023-06-04T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.65
113900,Bakers Ground,2023-06-04T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.02
113900,Bakers Ground,2023-06-04T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,57.2
113900,Bakers Ground,2023-06-04T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.0
113900,Bakers Ground,2023-06-04T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.3
113900,Bakers Ground,2023-06-04T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-04T07:40:00.000+00:00,transformer,,Temperature,C,26.5
113900,Bakers Ground,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
113900,Bakers Ground,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
113900,Bakers Ground,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
113900,Bakers Ground,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
113900,Bakers Ground,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
113900,Bakers Ground,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
113900,Bakers Ground,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.35
113900,Bakers Ground,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.86
113900,Bakers Ground,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.66
113900,Bakers Ground,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
113900,Bakers Ground,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
113900,Bakers Ground,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
113900,Bakers Ground,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
113900,Bakers Ground,2023-06-04T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-04T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-04T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-04T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.61
113900,Bakers Ground,2023-06-04T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.92
113900,Bakers Ground,2023-06-04T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.8
113900,Bakers Ground,2023-06-04T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,48.9
113900,Bakers Ground,2023-06-04T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-04T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-04T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.2
113900,Bakers Ground,2023-06-04T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-04T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-04T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-04T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.25
113900,Bakers Ground,2023-06-04T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.63
113900,Bakers Ground,2023-06-04T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.39
113900,Bakers Ground,2023-06-04T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
113900,Bakers Ground,2023-06-04T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-04T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-04T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-04T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
113900,Bakers Ground,2023-06-04T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
113900,Bakers Ground,2023-06-04T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
113900,Bakers Ground,2023-06-04T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.85
113900,Bakers Ground,2023-06-04T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.78
113900,Bakers Ground,2023-06-04T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.77
113900,Bakers Ground,2023-06-04T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
113900,Bakers Ground,2023-06-04T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-04T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-04T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-04T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-04T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.47
113900,Bakers Ground,2023-06-04T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-04T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.38
113900,Bakers Ground,2023-06-04T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.76
113900,Bakers Ground,2023-06-04T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.27
113900,Bakers Ground,2023-06-04T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,73.8
113900,Bakers Ground,2023-06-04T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.6
113900,Bakers Ground,2023-06-04T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.3
113900,Bakers Ground,2023-06-04T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
113900,Bakers Ground,2023-06-04T07:30:00.000+00:00,transformer,,Temperature,C,26.5
113900,Bakers Ground,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
113900,Bakers Ground,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
113900,Bakers Ground,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
113900,Bakers Ground,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
113900,Bakers Ground,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
113900,Bakers Ground,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
113900,Bakers Ground,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.09
113900,Bakers Ground,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.52
113900,Bakers Ground,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.23
113900,Bakers Ground,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,103.8
113900,Bakers Ground,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
113900,Bakers Ground,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
113900,Bakers Ground,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
113900,Bakers Ground,2023-06-04T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-04T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-04T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-04T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.24
113900,Bakers Ground,2023-06-04T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.1
113900,Bakers Ground,2023-06-04T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.13
113900,Bakers Ground,2023-06-04T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,41.0
113900,Bakers Ground,2023-06-04T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-04T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-04T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-04T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-04T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-04T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-04T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.78
113900,Bakers Ground,2023-06-04T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.94
113900,Bakers Ground,2023-06-04T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.8
113900,Bakers Ground,2023-06-04T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
113900,Bakers Ground,2023-06-04T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-04T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.1
113900,Bakers Ground,2023-06-04T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.3
113900,Bakers Ground,2023-06-04T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
113900,Bakers Ground,2023-06-04T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
113900,Bakers Ground,2023-06-04T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-04T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.95
113900,Bakers Ground,2023-06-04T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.91
113900,Bakers Ground,2023-06-04T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.15
113900,Bakers Ground,2023-06-04T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
113900,Bakers Ground,2023-06-04T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-04T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-04T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-04T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-04T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.1
113900,Bakers Ground,2023-06-04T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-04T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.29
113900,Bakers Ground,2023-06-04T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.0
113900,Bakers Ground,2023-06-04T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.83
113900,Bakers Ground,2023-06-04T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,56.3
113900,Bakers Ground,2023-06-04T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-04T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.6
113900,Bakers Ground,2023-06-04T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-04T07:20:00.000+00:00,transformer,,Temperature,C,26.5
113900,Bakers Ground,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
113900,Bakers Ground,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
113900,Bakers Ground,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
113900,Bakers Ground,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
113900,Bakers Ground,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
113900,Bakers Ground,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
113900,Bakers Ground,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.27
113900,Bakers Ground,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.14
113900,Bakers Ground,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.91
113900,Bakers Ground,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
113900,Bakers Ground,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
113900,Bakers Ground,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
113900,Bakers Ground,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
113900,Bakers Ground,2023-06-04T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-06-04T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-04T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-06-04T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.72
113900,Bakers Ground,2023-06-04T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.62
113900,Bakers Ground,2023-06-04T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.76
113900,Bakers Ground,2023-06-04T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
113900,Bakers Ground,2023-06-04T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-04T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-04T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-04T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-04T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-04T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-04T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.91
113900,Bakers Ground,2023-06-04T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.06
113900,Bakers Ground,2023-06-04T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.34
113900,Bakers Ground,2023-06-04T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.3
113900,Bakers Ground,2023-06-04T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-04T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-04T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-04T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-04T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.25
113900,Bakers Ground,2023-06-04T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-04T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.14
113900,Bakers Ground,2023-06-04T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.78
113900,Bakers Ground,2023-06-04T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.74
113900,Bakers Ground,2023-06-04T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
113900,Bakers Ground,2023-06-04T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
113900,Bakers Ground,2023-06-04T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-04T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-04T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-04T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.93
113900,Bakers Ground,2023-06-04T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-04T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.62
113900,Bakers Ground,2023-06-04T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.37
113900,Bakers Ground,2023-06-04T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.58
113900,Bakers Ground,2023-06-04T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,67.2
113900,Bakers Ground,2023-06-04T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.7
113900,Bakers Ground,2023-06-04T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.7
113900,Bakers Ground,2023-06-04T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
113900,Bakers Ground,2023-06-04T07:10:00.000+00:00,transformer,,Temperature,C,26.5
113900,Bakers Ground,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
113900,Bakers Ground,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
113900,Bakers Ground,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
113900,Bakers Ground,2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.41
113900,Bakers Ground,2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
113900,Bakers Ground,2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.52
113900,Bakers Ground,2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.39
113900,Bakers Ground,2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.28
113900,Bakers Ground,2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.43
113900,Bakers Ground,2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
113900,Bakers Ground,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
113900,Bakers Ground,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
113900,Bakers Ground,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
113900,Bakers Ground,2023-06-04T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.38
113900,Bakers Ground,2023-06-04T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-04T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-06-04T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.74
113900,Bakers Ground,2023-06-04T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.78
113900,Bakers Ground,2023-06-04T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.54
113900,Bakers Ground,2023-06-04T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
113900,Bakers Ground,2023-06-04T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-04T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-04T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-04T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-04T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-04T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-04T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.8
113900,Bakers Ground,2023-06-04T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.85
113900,Bakers Ground,2023-06-04T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.86
113900,Bakers Ground,2023-06-04T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
113900,Bakers Ground,2023-06-04T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-04T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.1
113900,Bakers Ground,2023-06-04T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-04T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-04T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.49
113900,Bakers Ground,2023-06-04T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-06-04T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.02
113900,Bakers Ground,2023-06-04T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.11
113900,Bakers Ground,2023-06-04T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.67
113900,Bakers Ground,2023-06-04T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
113900,Bakers Ground,2023-06-04T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
113900,Bakers Ground,2023-06-04T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-04T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-04T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-04T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.7
113900,Bakers Ground,2023-06-04T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-04T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.71
113900,Bakers Ground,2023-06-04T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.43
113900,Bakers Ground,2023-06-04T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.94
113900,Bakers Ground,2023-06-04T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.9
113900,Bakers Ground,2023-06-04T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-04T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-04T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-04T07:00:00.000+00:00,transformer,,Temperature,C,26.6
113900,Bakers Ground,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
113900,Bakers Ground,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
