Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
113900,Bakers Ground,2023-06-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.22
113900,Bakers Ground,2023-06-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
113900,Bakers Ground,2023-06-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
113900,Bakers Ground,2023-06-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.28
113900,Bakers Ground,2023-06-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.94
113900,Bakers Ground,2023-06-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.01
113900,Bakers Ground,2023-06-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,105.6
113900,Bakers Ground,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
113900,Bakers Ground,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
113900,Bakers Ground,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
113900,Bakers Ground,2023-06-04T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.47
113900,Bakers Ground,2023-06-04T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-04T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.39
113900,Bakers Ground,2023-06-04T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.82
113900,Bakers Ground,2023-06-04T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.0
113900,Bakers Ground,2023-06-04T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.43
113900,Bakers Ground,2023-06-04T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.0
113900,Bakers Ground,2023-06-04T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-04T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-04T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-04T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-04T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-04T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-04T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.5
113900,Bakers Ground,2023-06-04T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.09
113900,Bakers Ground,2023-06-04T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.73
113900,Bakers Ground,2023-06-04T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.7
113900,Bakers Ground,2023-06-04T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-04T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-04T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-04T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-04T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.23
113900,Bakers Ground,2023-06-04T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-04T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.94
113900,Bakers Ground,2023-06-04T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.14
113900,Bakers Ground,2023-06-04T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.63
113900,Bakers Ground,2023-06-04T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
113900,Bakers Ground,2023-06-04T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
113900,Bakers Ground,2023-06-04T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-04T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-04T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-04T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.8
113900,Bakers Ground,2023-06-04T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-04T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.03
113900,Bakers Ground,2023-06-04T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.37
113900,Bakers Ground,2023-06-04T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.65
113900,Bakers Ground,2023-06-04T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
113900,Bakers Ground,2023-06-04T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-04T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.2
113900,Bakers Ground,2023-06-04T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-04T06:50:00.000+00:00,transformer,,Temperature,C,26.7
113900,Bakers Ground,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
113900,Bakers Ground,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
113900,Bakers Ground,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
113900,Bakers Ground,2023-06-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.64
113900,Bakers Ground,2023-06-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
113900,Bakers Ground,2023-06-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.75
113900,Bakers Ground,2023-06-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.3
113900,Bakers Ground,2023-06-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.31
113900,Bakers Ground,2023-06-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.44
113900,Bakers Ground,2023-06-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
113900,Bakers Ground,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
113900,Bakers Ground,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
113900,Bakers Ground,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
113900,Bakers Ground,2023-06-04T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.53
113900,Bakers Ground,2023-06-04T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-04T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.54
113900,Bakers Ground,2023-06-04T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.01
113900,Bakers Ground,2023-06-04T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.87
113900,Bakers Ground,2023-06-04T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.51
113900,Bakers Ground,2023-06-04T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.3
113900,Bakers Ground,2023-06-04T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-04T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-04T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-04T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-04T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-04T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-04T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.2
113900,Bakers Ground,2023-06-04T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.47
113900,Bakers Ground,2023-06-04T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.68
113900,Bakers Ground,2023-06-04T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
113900,Bakers Ground,2023-06-04T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-04T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-04T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-04T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-06-04T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.85
113900,Bakers Ground,2023-06-04T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-04T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.84
113900,Bakers Ground,2023-06-04T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.35
113900,Bakers Ground,2023-06-04T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.25
113900,Bakers Ground,2023-06-04T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
113900,Bakers Ground,2023-06-04T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
113900,Bakers Ground,2023-06-04T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-04T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-04T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-04T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.62
113900,Bakers Ground,2023-06-04T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-04T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.48
113900,Bakers Ground,2023-06-04T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.68
113900,Bakers Ground,2023-06-04T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.15
113900,Bakers Ground,2023-06-04T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
113900,Bakers Ground,2023-06-04T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-04T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-04T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-04T06:40:00.000+00:00,transformer,,Temperature,C,26.8
113900,Bakers Ground,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
113900,Bakers Ground,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
113900,Bakers Ground,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
113900,Bakers Ground,2023-06-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.1
113900,Bakers Ground,2023-06-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
113900,Bakers Ground,2023-06-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.03
113900,Bakers Ground,2023-06-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.53
113900,Bakers Ground,2023-06-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.67
113900,Bakers Ground,2023-06-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.59
113900,Bakers Ground,2023-06-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
113900,Bakers Ground,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
113900,Bakers Ground,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
113900,Bakers Ground,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
113900,Bakers Ground,2023-06-04T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-06-04T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-04T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.75
113900,Bakers Ground,2023-06-04T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.7
113900,Bakers Ground,2023-06-04T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.63
113900,Bakers Ground,2023-06-04T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.43
113900,Bakers Ground,2023-06-04T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.7
113900,Bakers Ground,2023-06-04T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-04T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-04T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-04T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-04T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-04T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-04T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.19
113900,Bakers Ground,2023-06-04T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.28
113900,Bakers Ground,2023-06-04T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.91
113900,Bakers Ground,2023-06-04T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.7
113900,Bakers Ground,2023-06-04T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-04T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-04T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.1
113900,Bakers Ground,2023-06-04T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-04T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.7
113900,Bakers Ground,2023-06-04T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-04T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.0
113900,Bakers Ground,2023-06-04T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.3
113900,Bakers Ground,2023-06-04T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.27
113900,Bakers Ground,2023-06-04T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.7
113900,Bakers Ground,2023-06-04T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
113900,Bakers Ground,2023-06-04T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-04T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-04T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-04T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.79
113900,Bakers Ground,2023-06-04T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-04T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.55
113900,Bakers Ground,2023-06-04T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.22
113900,Bakers Ground,2023-06-04T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.73
113900,Bakers Ground,2023-06-04T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
113900,Bakers Ground,2023-06-04T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-04T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-04T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-04T06:30:00.000+00:00,transformer,,Temperature,C,26.9
113900,Bakers Ground,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
113900,Bakers Ground,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
113900,Bakers Ground,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
113900,Bakers Ground,2023-06-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.27
113900,Bakers Ground,2023-06-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
113900,Bakers Ground,2023-06-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
113900,Bakers Ground,2023-06-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.45
113900,Bakers Ground,2023-06-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.82
113900,Bakers Ground,2023-06-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.34
113900,Bakers Ground,2023-06-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
113900,Bakers Ground,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
113900,Bakers Ground,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
113900,Bakers Ground,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
113900,Bakers Ground,2023-06-04T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.49
113900,Bakers Ground,2023-06-04T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-04T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.07
113900,Bakers Ground,2023-06-04T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.5
113900,Bakers Ground,2023-06-04T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.28
113900,Bakers Ground,2023-06-04T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.3
113900,Bakers Ground,2023-06-04T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.7
113900,Bakers Ground,2023-06-04T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-04T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-04T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-04T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-04T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-04T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
113900,Bakers Ground,2023-06-04T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.58
113900,Bakers Ground,2023-06-04T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.02
113900,Bakers Ground,2023-06-04T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.07
113900,Bakers Ground,2023-06-04T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
113900,Bakers Ground,2023-06-04T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-04T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-04T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-04T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-04T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.03
113900,Bakers Ground,2023-06-04T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-04T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.07
113900,Bakers Ground,2023-06-04T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.42
113900,Bakers Ground,2023-06-04T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.24
113900,Bakers Ground,2023-06-04T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
113900,Bakers Ground,2023-06-04T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-04T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-04T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-04T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-04T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.41
113900,Bakers Ground,2023-06-04T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-04T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.44
113900,Bakers Ground,2023-06-04T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.06
113900,Bakers Ground,2023-06-04T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.28
113900,Bakers Ground,2023-06-04T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
113900,Bakers Ground,2023-06-04T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-04T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-04T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-04T06:20:00.000+00:00,transformer,,Temperature,C,26.9
113900,Bakers Ground,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
113900,Bakers Ground,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
113900,Bakers Ground,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
113900,Bakers Ground,2023-06-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.05
113900,Bakers Ground,2023-06-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
113900,Bakers Ground,2023-06-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
113900,Bakers Ground,2023-06-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.6
113900,Bakers Ground,2023-06-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.95
113900,Bakers Ground,2023-06-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.89
113900,Bakers Ground,2023-06-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
113900,Bakers Ground,2023-06-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
113900,Bakers Ground,2023-06-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
113900,Bakers Ground,2023-06-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
113900,Bakers Ground,2023-06-04T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-04T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-04T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.22
113900,Bakers Ground,2023-06-04T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.88
113900,Bakers Ground,2023-06-04T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.08
113900,Bakers Ground,2023-06-04T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.68
113900,Bakers Ground,2023-06-04T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
113900,Bakers Ground,2023-06-04T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-04T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-04T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-04T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-04T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-04T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
113900,Bakers Ground,2023-06-04T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.28
113900,Bakers Ground,2023-06-04T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.44
113900,Bakers Ground,2023-06-04T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.06
113900,Bakers Ground,2023-06-04T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
113900,Bakers Ground,2023-06-04T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-04T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-04T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-04T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-04T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.42
113900,Bakers Ground,2023-06-04T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-04T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.04
113900,Bakers Ground,2023-06-04T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.7
113900,Bakers Ground,2023-06-04T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.04
113900,Bakers Ground,2023-06-04T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
113900,Bakers Ground,2023-06-04T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-04T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
113900,Bakers Ground,2023-06-04T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-04T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-04T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.46
113900,Bakers Ground,2023-06-04T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-04T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.93
113900,Bakers Ground,2023-06-04T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.63
113900,Bakers Ground,2023-06-04T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.17
113900,Bakers Ground,2023-06-04T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
113900,Bakers Ground,2023-06-04T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-04T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.1
113900,Bakers Ground,2023-06-04T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-04T06:10:00.000+00:00,transformer,,Temperature,C,27.0
113900,Bakers Ground,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
113900,Bakers Ground,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
113900,Bakers Ground,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
113900,Bakers Ground,2023-06-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.88
113900,Bakers Ground,2023-06-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
113900,Bakers Ground,2023-06-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.47
113900,Bakers Ground,2023-06-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.13
113900,Bakers Ground,2023-06-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.45
113900,Bakers Ground,2023-06-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.95
113900,Bakers Ground,2023-06-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
113900,Bakers Ground,2023-06-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
113900,Bakers Ground,2023-06-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
113900,Bakers Ground,2023-06-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
113900,Bakers Ground,2023-06-04T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.24
113900,Bakers Ground,2023-06-04T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-04T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.66
113900,Bakers Ground,2023-06-04T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.03
113900,Bakers Ground,2023-06-04T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.77
113900,Bakers Ground,2023-06-04T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.22
113900,Bakers Ground,2023-06-04T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
113900,Bakers Ground,2023-06-04T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-04T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-04T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-04T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-04T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-04T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
113900,Bakers Ground,2023-06-04T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.29
113900,Bakers Ground,2023-06-04T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.64
113900,Bakers Ground,2023-06-04T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.91
113900,Bakers Ground,2023-06-04T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
113900,Bakers Ground,2023-06-04T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-04T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-04T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-04T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-04T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.6
113900,Bakers Ground,2023-06-04T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-04T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.71
113900,Bakers Ground,2023-06-04T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.02
113900,Bakers Ground,2023-06-04T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.59
113900,Bakers Ground,2023-06-04T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
113900,Bakers Ground,2023-06-04T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
113900,Bakers Ground,2023-06-04T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
113900,Bakers Ground,2023-06-04T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-04T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-04T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.36
113900,Bakers Ground,2023-06-04T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-04T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.23
113900,Bakers Ground,2023-06-04T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.96
113900,Bakers Ground,2023-06-04T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.78
113900,Bakers Ground,2023-06-04T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
113900,Bakers Ground,2023-06-04T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-04T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.5
113900,Bakers Ground,2023-06-04T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-04T06:00:00.000+00:00,transformer,,Temperature,C,27.1
113900,Bakers Ground,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
113900,Bakers Ground,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
113900,Bakers Ground,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
113900,Bakers Ground,2023-06-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.45
113900,Bakers Ground,2023-06-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
113900,Bakers Ground,2023-06-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.36
113900,Bakers Ground,2023-06-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.25
113900,Bakers Ground,2023-06-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.35
113900,Bakers Ground,2023-06-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.5
113900,Bakers Ground,2023-06-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
113900,Bakers Ground,2023-06-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
113900,Bakers Ground,2023-06-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
113900,Bakers Ground,2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
113900,Bakers Ground,2023-06-04T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-04T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-04T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-04T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.32
113900,Bakers Ground,2023-06-04T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.04
113900,Bakers Ground,2023-06-04T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.8
113900,Bakers Ground,2023-06-04T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
113900,Bakers Ground,2023-06-04T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-04T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
113900,Bakers Ground,2023-06-04T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-04T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-04T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-04T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
113900,Bakers Ground,2023-06-04T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.2
113900,Bakers Ground,2023-06-04T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.23
113900,Bakers Ground,2023-06-04T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.48
113900,Bakers Ground,2023-06-04T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
113900,Bakers Ground,2023-06-04T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-04T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-04T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-04T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-04T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.43
113900,Bakers Ground,2023-06-04T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-04T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.99
113900,Bakers Ground,2023-06-04T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.81
113900,Bakers Ground,2023-06-04T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.48
113900,Bakers Ground,2023-06-04T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
113900,Bakers Ground,2023-06-04T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
113900,Bakers Ground,2023-06-04T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
113900,Bakers Ground,2023-06-04T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-04T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-04T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.32
113900,Bakers Ground,2023-06-04T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-04T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.12
113900,Bakers Ground,2023-06-04T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.88
113900,Bakers Ground,2023-06-04T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.8
113900,Bakers Ground,2023-06-04T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
113900,Bakers Ground,2023-06-04T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-04T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.8
113900,Bakers Ground,2023-06-04T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-04T05:50:00.000+00:00,transformer,,Temperature,C,27.2
113900,Bakers Ground,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
113900,Bakers Ground,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
113900,Bakers Ground,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
113900,Bakers Ground,2023-06-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
113900,Bakers Ground,2023-06-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
113900,Bakers Ground,2023-06-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.79
113900,Bakers Ground,2023-06-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.63
113900,Bakers Ground,2023-06-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.34
113900,Bakers Ground,2023-06-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.56
113900,Bakers Ground,2023-06-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
113900,Bakers Ground,2023-06-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
113900,Bakers Ground,2023-06-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
113900,Bakers Ground,2023-06-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
113900,Bakers Ground,2023-06-04T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.23
113900,Bakers Ground,2023-06-04T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-04T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-04T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.12
113900,Bakers Ground,2023-06-04T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.22
113900,Bakers Ground,2023-06-04T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.31
113900,Bakers Ground,2023-06-04T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
113900,Bakers Ground,2023-06-04T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-04T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-04T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-04T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-04T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-04T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-04T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.98
113900,Bakers Ground,2023-06-04T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.02
113900,Bakers Ground,2023-06-04T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.37
113900,Bakers Ground,2023-06-04T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
113900,Bakers Ground,2023-06-04T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-04T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-04T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-04T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-04T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.43
113900,Bakers Ground,2023-06-04T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-04T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.73
113900,Bakers Ground,2023-06-04T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.25
113900,Bakers Ground,2023-06-04T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.8
113900,Bakers Ground,2023-06-04T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
113900,Bakers Ground,2023-06-04T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
113900,Bakers Ground,2023-06-04T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-04T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-04T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-04T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.96
113900,Bakers Ground,2023-06-04T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-04T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.94
113900,Bakers Ground,2023-06-04T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.07
113900,Bakers Ground,2023-06-04T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.42
113900,Bakers Ground,2023-06-04T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
113900,Bakers Ground,2023-06-04T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-04T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-04T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-04T05:40:00.000+00:00,transformer,,Temperature,C,27.3
113900,Bakers Ground,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
113900,Bakers Ground,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
113900,Bakers Ground,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
113900,Bakers Ground,2023-06-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.23
113900,Bakers Ground,2023-06-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
113900,Bakers Ground,2023-06-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
113900,Bakers Ground,2023-06-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.76
113900,Bakers Ground,2023-06-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.06
113900,Bakers Ground,2023-06-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.9
113900,Bakers Ground,2023-06-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
113900,Bakers Ground,2023-06-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
113900,Bakers Ground,2023-06-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
113900,Bakers Ground,2023-06-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
113900,Bakers Ground,2023-06-04T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-04T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-04T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-04T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.69
113900,Bakers Ground,2023-06-04T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.28
113900,Bakers Ground,2023-06-04T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.44
113900,Bakers Ground,2023-06-04T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
113900,Bakers Ground,2023-06-04T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-04T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-04T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-04T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-04T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-04T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-04T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.56
113900,Bakers Ground,2023-06-04T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.43
113900,Bakers Ground,2023-06-04T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.27
113900,Bakers Ground,2023-06-04T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
113900,Bakers Ground,2023-06-04T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-04T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-04T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-04T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-04T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.26
113900,Bakers Ground,2023-06-04T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-04T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.5
113900,Bakers Ground,2023-06-04T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.43
113900,Bakers Ground,2023-06-04T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.56
113900,Bakers Ground,2023-06-04T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
113900,Bakers Ground,2023-06-04T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
113900,Bakers Ground,2023-06-04T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
113900,Bakers Ground,2023-06-04T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-04T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-04T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.72
113900,Bakers Ground,2023-06-04T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-04T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.24
113900,Bakers Ground,2023-06-04T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.55
113900,Bakers Ground,2023-06-04T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.35
113900,Bakers Ground,2023-06-04T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
113900,Bakers Ground,2023-06-04T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-04T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-04T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-04T05:30:00.000+00:00,transformer,,Temperature,C,27.4
113900,Bakers Ground,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
113900,Bakers Ground,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
113900,Bakers Ground,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
113900,Bakers Ground,2023-06-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.89
113900,Bakers Ground,2023-06-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
113900,Bakers Ground,2023-06-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.78
113900,Bakers Ground,2023-06-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.98
113900,Bakers Ground,2023-06-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.83
113900,Bakers Ground,2023-06-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.62
113900,Bakers Ground,2023-06-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
113900,Bakers Ground,2023-06-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
113900,Bakers Ground,2023-06-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
113900,Bakers Ground,2023-06-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
113900,Bakers Ground,2023-06-04T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-06-04T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-04T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.43
113900,Bakers Ground,2023-06-04T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.01
113900,Bakers Ground,2023-06-04T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.93
113900,Bakers Ground,2023-06-04T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.77
113900,Bakers Ground,2023-06-04T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.5
113900,Bakers Ground,2023-06-04T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-04T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
113900,Bakers Ground,2023-06-04T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-04T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-04T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-04T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-04T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.3
113900,Bakers Ground,2023-06-04T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.45
113900,Bakers Ground,2023-06-04T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.84
113900,Bakers Ground,2023-06-04T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
113900,Bakers Ground,2023-06-04T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-04T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.0
