Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-04T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-04T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-04T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.45
113900,Bakers Ground,2023-06-04T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-04T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.15
113900,Bakers Ground,2023-06-04T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.61
113900,Bakers Ground,2023-06-04T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.54
113900,Bakers Ground,2023-06-04T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
113900,Bakers Ground,2023-06-04T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
113900,Bakers Ground,2023-06-04T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-04T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-04T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-04T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.71
113900,Bakers Ground,2023-06-04T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-04T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.08
113900,Bakers Ground,2023-06-04T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.09
113900,Bakers Ground,2023-06-04T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.77
113900,Bakers Ground,2023-06-04T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
113900,Bakers Ground,2023-06-04T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-04T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-04T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-04T05:20:00.000+00:00,transformer,,Temperature,C,27.5
113900,Bakers Ground,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
113900,Bakers Ground,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
113900,Bakers Ground,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
113900,Bakers Ground,2023-06-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.1
113900,Bakers Ground,2023-06-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
113900,Bakers Ground,2023-06-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.05
113900,Bakers Ground,2023-06-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.54
113900,Bakers Ground,2023-06-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.86
113900,Bakers Ground,2023-06-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.92
113900,Bakers Ground,2023-06-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
113900,Bakers Ground,2023-06-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
113900,Bakers Ground,2023-06-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
113900,Bakers Ground,2023-06-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
113900,Bakers Ground,2023-06-04T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-04T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-04T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.39
113900,Bakers Ground,2023-06-04T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.97
113900,Bakers Ground,2023-06-04T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.72
113900,Bakers Ground,2023-06-04T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.95
113900,Bakers Ground,2023-06-04T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
113900,Bakers Ground,2023-06-04T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-04T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
113900,Bakers Ground,2023-06-04T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-04T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-04T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-04T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-04T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.97
113900,Bakers Ground,2023-06-04T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.99
113900,Bakers Ground,2023-06-04T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.3
113900,Bakers Ground,2023-06-04T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
113900,Bakers Ground,2023-06-04T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-04T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-04T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-04T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-04T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.65
113900,Bakers Ground,2023-06-04T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-04T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.84
113900,Bakers Ground,2023-06-04T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.01
113900,Bakers Ground,2023-06-04T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.4
113900,Bakers Ground,2023-06-04T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
113900,Bakers Ground,2023-06-04T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
113900,Bakers Ground,2023-06-04T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
113900,Bakers Ground,2023-06-04T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-04T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.32
113900,Bakers Ground,2023-06-04T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.15
113900,Bakers Ground,2023-06-04T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-04T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.39
113900,Bakers Ground,2023-06-04T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.58
113900,Bakers Ground,2023-06-04T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.38
113900,Bakers Ground,2023-06-04T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
113900,Bakers Ground,2023-06-04T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-04T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-04T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-04T05:10:00.000+00:00,transformer,,Temperature,C,27.6
113900,Bakers Ground,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
113900,Bakers Ground,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
113900,Bakers Ground,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
113900,Bakers Ground,2023-06-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.46
113900,Bakers Ground,2023-06-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
113900,Bakers Ground,2023-06-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.72
113900,Bakers Ground,2023-06-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.19
113900,Bakers Ground,2023-06-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.27
113900,Bakers Ground,2023-06-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.03
113900,Bakers Ground,2023-06-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
113900,Bakers Ground,2023-06-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
113900,Bakers Ground,2023-06-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
113900,Bakers Ground,2023-06-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
113900,Bakers Ground,2023-06-04T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-04T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-04T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.23
113900,Bakers Ground,2023-06-04T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.71
113900,Bakers Ground,2023-06-04T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.68
113900,Bakers Ground,2023-06-04T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.97
113900,Bakers Ground,2023-06-04T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.8
113900,Bakers Ground,2023-06-04T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-04T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
113900,Bakers Ground,2023-06-04T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.1
113900,Bakers Ground,2023-06-04T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-04T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-04T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-04T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.2
113900,Bakers Ground,2023-06-04T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.53
113900,Bakers Ground,2023-06-04T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.27
113900,Bakers Ground,2023-06-04T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
113900,Bakers Ground,2023-06-04T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-04T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-04T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
113900,Bakers Ground,2023-06-04T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-04T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.63
113900,Bakers Ground,2023-06-04T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-04T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.22
113900,Bakers Ground,2023-06-04T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.03
113900,Bakers Ground,2023-06-04T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.23
113900,Bakers Ground,2023-06-04T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
113900,Bakers Ground,2023-06-04T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
113900,Bakers Ground,2023-06-04T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
113900,Bakers Ground,2023-06-04T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-04T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-04T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.46
113900,Bakers Ground,2023-06-04T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-04T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.4
113900,Bakers Ground,2023-06-04T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.59
113900,Bakers Ground,2023-06-04T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.59
113900,Bakers Ground,2023-06-04T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
113900,Bakers Ground,2023-06-04T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-04T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.9
113900,Bakers Ground,2023-06-04T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-04T05:00:00.000+00:00,transformer,,Temperature,C,27.8
113900,Bakers Ground,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
113900,Bakers Ground,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
113900,Bakers Ground,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
113900,Bakers Ground,2023-06-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.33
113900,Bakers Ground,2023-06-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.59
113900,Bakers Ground,2023-06-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
113900,Bakers Ground,2023-06-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.53
113900,Bakers Ground,2023-06-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.77
113900,Bakers Ground,2023-06-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.07
113900,Bakers Ground,2023-06-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
113900,Bakers Ground,2023-06-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
113900,Bakers Ground,2023-06-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
113900,Bakers Ground,2023-06-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
113900,Bakers Ground,2023-06-04T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-06-04T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-04T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.71
113900,Bakers Ground,2023-06-04T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.39
113900,Bakers Ground,2023-06-04T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.03
113900,Bakers Ground,2023-06-04T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.26
113900,Bakers Ground,2023-06-04T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.1
113900,Bakers Ground,2023-06-04T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-04T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-04T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-04T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-04T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.31
113900,Bakers Ground,2023-06-04T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-04T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.28
113900,Bakers Ground,2023-06-04T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.81
113900,Bakers Ground,2023-06-04T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.05
113900,Bakers Ground,2023-06-04T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
113900,Bakers Ground,2023-06-04T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-04T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-04T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-04T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-04T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.74
113900,Bakers Ground,2023-06-04T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-04T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.4
113900,Bakers Ground,2023-06-04T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.3
113900,Bakers Ground,2023-06-04T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.68
113900,Bakers Ground,2023-06-04T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
113900,Bakers Ground,2023-06-04T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
113900,Bakers Ground,2023-06-04T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
113900,Bakers Ground,2023-06-04T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
113900,Bakers Ground,2023-06-04T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-04T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.42
113900,Bakers Ground,2023-06-04T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-04T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.63
113900,Bakers Ground,2023-06-04T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.32
113900,Bakers Ground,2023-06-04T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.65
113900,Bakers Ground,2023-06-04T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
113900,Bakers Ground,2023-06-04T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-04T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-04T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-04T04:50:00.000+00:00,transformer,,Temperature,C,27.9
113900,Bakers Ground,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
113900,Bakers Ground,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
113900,Bakers Ground,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
113900,Bakers Ground,2023-06-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.53
113900,Bakers Ground,2023-06-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.89
113900,Bakers Ground,2023-06-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.83
113900,Bakers Ground,2023-06-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.7
113900,Bakers Ground,2023-06-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.86
113900,Bakers Ground,2023-06-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.65
113900,Bakers Ground,2023-06-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
113900,Bakers Ground,2023-06-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
113900,Bakers Ground,2023-06-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
113900,Bakers Ground,2023-06-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
113900,Bakers Ground,2023-06-04T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.43
113900,Bakers Ground,2023-06-04T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-04T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.46
113900,Bakers Ground,2023-06-04T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.57
113900,Bakers Ground,2023-06-04T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.6
113900,Bakers Ground,2023-06-04T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.31
113900,Bakers Ground,2023-06-04T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.3
113900,Bakers Ground,2023-06-04T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-04T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-04T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-04T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-04T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.29
113900,Bakers Ground,2023-06-04T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
113900,Bakers Ground,2023-06-04T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.85
113900,Bakers Ground,2023-06-04T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.73
113900,Bakers Ground,2023-06-04T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.37
113900,Bakers Ground,2023-06-04T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
113900,Bakers Ground,2023-06-04T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-04T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-04T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-04T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
113900,Bakers Ground,2023-06-04T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.6
113900,Bakers Ground,2023-06-04T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-04T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.98
113900,Bakers Ground,2023-06-04T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.83
113900,Bakers Ground,2023-06-04T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.31
113900,Bakers Ground,2023-06-04T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
113900,Bakers Ground,2023-06-04T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
113900,Bakers Ground,2023-06-04T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
113900,Bakers Ground,2023-06-04T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-04T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-04T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.06
113900,Bakers Ground,2023-06-04T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-04T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.97
113900,Bakers Ground,2023-06-04T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.68
113900,Bakers Ground,2023-06-04T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.16
113900,Bakers Ground,2023-06-04T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
113900,Bakers Ground,2023-06-04T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-04T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-04T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-04T04:40:00.000+00:00,transformer,,Temperature,C,28.0
113900,Bakers Ground,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
113900,Bakers Ground,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
113900,Bakers Ground,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
113900,Bakers Ground,2023-06-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.45
113900,Bakers Ground,2023-06-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.3
113900,Bakers Ground,2023-06-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
113900,Bakers Ground,2023-06-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.38
113900,Bakers Ground,2023-06-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.18
113900,Bakers Ground,2023-06-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.16
113900,Bakers Ground,2023-06-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
113900,Bakers Ground,2023-06-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
113900,Bakers Ground,2023-06-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
113900,Bakers Ground,2023-06-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
113900,Bakers Ground,2023-06-04T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-04T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-04T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.34
113900,Bakers Ground,2023-06-04T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.62
113900,Bakers Ground,2023-06-04T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.22
113900,Bakers Ground,2023-06-04T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.8
113900,Bakers Ground,2023-06-04T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
113900,Bakers Ground,2023-06-04T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-04T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
113900,Bakers Ground,2023-06-04T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-04T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-04T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-04T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-04T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.93
113900,Bakers Ground,2023-06-04T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.05
113900,Bakers Ground,2023-06-04T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.36
113900,Bakers Ground,2023-06-04T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
113900,Bakers Ground,2023-06-04T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-04T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-04T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-04T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-04T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.55
113900,Bakers Ground,2023-06-04T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-04T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.68
113900,Bakers Ground,2023-06-04T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.28
113900,Bakers Ground,2023-06-04T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.36
113900,Bakers Ground,2023-06-04T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
113900,Bakers Ground,2023-06-04T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
113900,Bakers Ground,2023-06-04T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-04T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-04T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-04T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.09
113900,Bakers Ground,2023-06-04T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-04T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.7
113900,Bakers Ground,2023-06-04T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.21
113900,Bakers Ground,2023-06-04T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.75
113900,Bakers Ground,2023-06-04T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
113900,Bakers Ground,2023-06-04T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-04T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-04T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-04T04:30:00.000+00:00,transformer,,Temperature,C,28.1
113900,Bakers Ground,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
113900,Bakers Ground,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
113900,Bakers Ground,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
113900,Bakers Ground,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
113900,Bakers Ground,2023-06-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.65
113900,Bakers Ground,2023-06-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
113900,Bakers Ground,2023-06-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
113900,Bakers Ground,2023-06-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.92
113900,Bakers Ground,2023-06-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.21
113900,Bakers Ground,2023-06-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.28
113900,Bakers Ground,2023-06-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
113900,Bakers Ground,2023-06-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
113900,Bakers Ground,2023-06-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
113900,Bakers Ground,2023-06-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
113900,Bakers Ground,2023-06-04T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-06-04T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-04T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-04T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.91
113900,Bakers Ground,2023-06-04T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.71
113900,Bakers Ground,2023-06-04T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.88
113900,Bakers Ground,2023-06-04T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
113900,Bakers Ground,2023-06-04T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-04T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
113900,Bakers Ground,2023-06-04T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-04T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-04T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-04T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-04T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.86
113900,Bakers Ground,2023-06-04T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.84
113900,Bakers Ground,2023-06-04T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.0
113900,Bakers Ground,2023-06-04T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
113900,Bakers Ground,2023-06-04T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-04T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-04T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
113900,Bakers Ground,2023-06-04T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-06-04T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.41
113900,Bakers Ground,2023-06-04T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-04T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.89
113900,Bakers Ground,2023-06-04T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.84
113900,Bakers Ground,2023-06-04T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.68
113900,Bakers Ground,2023-06-04T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
113900,Bakers Ground,2023-06-04T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
113900,Bakers Ground,2023-06-04T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-04T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-04T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-04T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.81
113900,Bakers Ground,2023-06-04T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-04T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.99
113900,Bakers Ground,2023-06-04T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.52
113900,Bakers Ground,2023-06-04T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.32
113900,Bakers Ground,2023-06-04T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
113900,Bakers Ground,2023-06-04T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-04T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-04T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-04T04:20:00.000+00:00,transformer,,Temperature,C,28.2
113900,Bakers Ground,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
113900,Bakers Ground,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
113900,Bakers Ground,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
113900,Bakers Ground,2023-06-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.13
113900,Bakers Ground,2023-06-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
113900,Bakers Ground,2023-06-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.78
113900,Bakers Ground,2023-06-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.64
113900,Bakers Ground,2023-06-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.23
113900,Bakers Ground,2023-06-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.9
113900,Bakers Ground,2023-06-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
113900,Bakers Ground,2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
113900,Bakers Ground,2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
113900,Bakers Ground,2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
113900,Bakers Ground,2023-06-04T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.27
113900,Bakers Ground,2023-06-04T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-04T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-04T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.72
113900,Bakers Ground,2023-06-04T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.69
113900,Bakers Ground,2023-06-04T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.95
113900,Bakers Ground,2023-06-04T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.1
113900,Bakers Ground,2023-06-04T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-04T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
113900,Bakers Ground,2023-06-04T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-04T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-04T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-04T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-04T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.82
113900,Bakers Ground,2023-06-04T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.58
113900,Bakers Ground,2023-06-04T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.84
113900,Bakers Ground,2023-06-04T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
113900,Bakers Ground,2023-06-04T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-04T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-04T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
113900,Bakers Ground,2023-06-04T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-06-04T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.38
113900,Bakers Ground,2023-06-04T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-04T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.01
113900,Bakers Ground,2023-06-04T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.87
113900,Bakers Ground,2023-06-04T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.35
113900,Bakers Ground,2023-06-04T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
113900,Bakers Ground,2023-06-04T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
113900,Bakers Ground,2023-06-04T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
113900,Bakers Ground,2023-06-04T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
113900,Bakers Ground,2023-06-04T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-04T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.71
113900,Bakers Ground,2023-06-04T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-06-04T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.81
113900,Bakers Ground,2023-06-04T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.59
113900,Bakers Ground,2023-06-04T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.47
113900,Bakers Ground,2023-06-04T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
113900,Bakers Ground,2023-06-04T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-04T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-04T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
113900,Bakers Ground,2023-06-04T04:10:00.000+00:00,transformer,,Temperature,C,28.4
113900,Bakers Ground,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
113900,Bakers Ground,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
113900,Bakers Ground,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
113900,Bakers Ground,2023-06-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.47
113900,Bakers Ground,2023-06-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
113900,Bakers Ground,2023-06-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.57
113900,Bakers Ground,2023-06-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.36
113900,Bakers Ground,2023-06-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.99
113900,Bakers Ground,2023-06-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.61
113900,Bakers Ground,2023-06-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
113900,Bakers Ground,2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
113900,Bakers Ground,2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
113900,Bakers Ground,2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
113900,Bakers Ground,2023-06-04T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-06-04T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-04T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-04T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.09
113900,Bakers Ground,2023-06-04T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.86
113900,Bakers Ground,2023-06-04T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.87
113900,Bakers Ground,2023-06-04T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.1
113900,Bakers Ground,2023-06-04T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-04T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
113900,Bakers Ground,2023-06-04T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-04T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-04T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.23
113900,Bakers Ground,2023-06-04T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-04T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.91
113900,Bakers Ground,2023-06-04T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.8
113900,Bakers Ground,2023-06-04T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.91
113900,Bakers Ground,2023-06-04T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
113900,Bakers Ground,2023-06-04T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-04T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-04T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
113900,Bakers Ground,2023-06-04T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-04T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.66
113900,Bakers Ground,2023-06-04T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-04T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.04
113900,Bakers Ground,2023-06-04T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.48
113900,Bakers Ground,2023-06-04T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.14
113900,Bakers Ground,2023-06-04T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
113900,Bakers Ground,2023-06-04T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
113900,Bakers Ground,2023-06-04T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
113900,Bakers Ground,2023-06-04T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-04T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-04T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.81
113900,Bakers Ground,2023-06-04T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.35
113900,Bakers Ground,2023-06-04T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.08
113900,Bakers Ground,2023-06-04T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.11
113900,Bakers Ground,2023-06-04T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.04
113900,Bakers Ground,2023-06-04T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
113900,Bakers Ground,2023-06-04T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-04T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-04T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.6
113900,Bakers Ground,2023-06-04T04:00:00.000+00:00,transformer,,Temperature,C,28.5
113900,Bakers Ground,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
113900,Bakers Ground,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
113900,Bakers Ground,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
113900,Bakers Ground,2023-06-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.3
113900,Bakers Ground,2023-06-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
113900,Bakers Ground,2023-06-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.78
113900,Bakers Ground,2023-06-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.12
113900,Bakers Ground,2023-06-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.29
113900,Bakers Ground,2023-06-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.96
113900,Bakers Ground,2023-06-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
113900,Bakers Ground,2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
113900,Bakers Ground,2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
113900,Bakers Ground,2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
113900,Bakers Ground,2023-06-04T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-04T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-04T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.27
113900,Bakers Ground,2023-06-04T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.24
113900,Bakers Ground,2023-06-04T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.55
113900,Bakers Ground,2023-06-04T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.38
113900,Bakers Ground,2023-06-04T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.3
113900,Bakers Ground,2023-06-04T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-04T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-04T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-04T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-04T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-06-04T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-04T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.88
113900,Bakers Ground,2023-06-04T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.58
113900,Bakers Ground,2023-06-04T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.29
113900,Bakers Ground,2023-06-04T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
113900,Bakers Ground,2023-06-04T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-04T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-04T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-04T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-04T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.66
113900,Bakers Ground,2023-06-04T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-04T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.88
113900,Bakers Ground,2023-06-04T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.63
113900,Bakers Ground,2023-06-04T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
113900,Bakers Ground,2023-06-04T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
113900,Bakers Ground,2023-06-04T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
113900,Bakers Ground,2023-06-04T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
113900,Bakers Ground,2023-06-04T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-04T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-06-04T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.26
113900,Bakers Ground,2023-06-04T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.42
113900,Bakers Ground,2023-06-04T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.29
113900,Bakers Ground,2023-06-04T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.23
113900,Bakers Ground,2023-06-04T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.71
113900,Bakers Ground,2023-06-04T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
113900,Bakers Ground,2023-06-04T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-04T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-04T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.3
113900,Bakers Ground,2023-06-04T03:50:00.000+00:00,transformer,,Temperature,C,28.6
113900,Bakers Ground,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
113900,Bakers Ground,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
113900,Bakers Ground,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
113900,Bakers Ground,2023-06-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.17
113900,Bakers Ground,2023-06-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.49
113900,Bakers Ground,2023-06-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.79
