Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.29
113900,Bakers Ground,2023-06-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.74
113900,Bakers Ground,2023-06-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.51
113900,Bakers Ground,2023-06-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
113900,Bakers Ground,2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
113900,Bakers Ground,2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
113900,Bakers Ground,2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
113900,Bakers Ground,2023-06-04T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-04T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-04T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.64
113900,Bakers Ground,2023-06-04T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.74
113900,Bakers Ground,2023-06-04T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.9
113900,Bakers Ground,2023-06-04T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.68
113900,Bakers Ground,2023-06-04T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.9
113900,Bakers Ground,2023-06-04T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-04T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.9
113900,Bakers Ground,2023-06-04T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-04T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-04T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-04T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-04T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.39
113900,Bakers Ground,2023-06-04T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.06
113900,Bakers Ground,2023-06-04T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.43
113900,Bakers Ground,2023-06-04T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.7
113900,Bakers Ground,2023-06-04T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-04T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-04T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-04T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-04T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.65
113900,Bakers Ground,2023-06-04T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-04T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.84
113900,Bakers Ground,2023-06-04T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.35
113900,Bakers Ground,2023-06-04T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.4
113900,Bakers Ground,2023-06-04T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
113900,Bakers Ground,2023-06-04T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
113900,Bakers Ground,2023-06-04T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
113900,Bakers Ground,2023-06-04T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-04T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.41
113900,Bakers Ground,2023-06-04T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.47
113900,Bakers Ground,2023-06-04T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.23
113900,Bakers Ground,2023-06-04T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.97
113900,Bakers Ground,2023-06-04T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.63
113900,Bakers Ground,2023-06-04T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.95
113900,Bakers Ground,2023-06-04T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
113900,Bakers Ground,2023-06-04T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-04T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-04T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-04T03:40:00.000+00:00,transformer,,Temperature,C,28.8
113900,Bakers Ground,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
113900,Bakers Ground,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
113900,Bakers Ground,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
113900,Bakers Ground,2023-06-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.89
113900,Bakers Ground,2023-06-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
113900,Bakers Ground,2023-06-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.58
113900,Bakers Ground,2023-06-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.94
113900,Bakers Ground,2023-06-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.24
113900,Bakers Ground,2023-06-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.46
113900,Bakers Ground,2023-06-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
113900,Bakers Ground,2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
113900,Bakers Ground,2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
113900,Bakers Ground,2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
113900,Bakers Ground,2023-06-04T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.56
113900,Bakers Ground,2023-06-04T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-04T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.38
113900,Bakers Ground,2023-06-04T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.06
113900,Bakers Ground,2023-06-04T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.37
113900,Bakers Ground,2023-06-04T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.43
113900,Bakers Ground,2023-06-04T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.1
113900,Bakers Ground,2023-06-04T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-04T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-04T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-04T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-04T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-04T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-04T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.64
113900,Bakers Ground,2023-06-04T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.44
113900,Bakers Ground,2023-06-04T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.54
113900,Bakers Ground,2023-06-04T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
113900,Bakers Ground,2023-06-04T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-04T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-04T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-04T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-04T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.53
113900,Bakers Ground,2023-06-04T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-04T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.01
113900,Bakers Ground,2023-06-04T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.42
113900,Bakers Ground,2023-06-04T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.53
113900,Bakers Ground,2023-06-04T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
113900,Bakers Ground,2023-06-04T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
113900,Bakers Ground,2023-06-04T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
113900,Bakers Ground,2023-06-04T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-04T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-06-04T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.1
113900,Bakers Ground,2023-06-04T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-04T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.42
113900,Bakers Ground,2023-06-04T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.17
113900,Bakers Ground,2023-06-04T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.54
113900,Bakers Ground,2023-06-04T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
113900,Bakers Ground,2023-06-04T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-04T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-04T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.4
113900,Bakers Ground,2023-06-04T03:30:00.000+00:00,transformer,,Temperature,C,28.9
113900,Bakers Ground,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
113900,Bakers Ground,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
113900,Bakers Ground,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
113900,Bakers Ground,2023-06-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.57
113900,Bakers Ground,2023-06-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
113900,Bakers Ground,2023-06-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
113900,Bakers Ground,2023-06-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.14
113900,Bakers Ground,2023-06-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.55
113900,Bakers Ground,2023-06-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.05
113900,Bakers Ground,2023-06-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
113900,Bakers Ground,2023-06-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
113900,Bakers Ground,2023-06-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
113900,Bakers Ground,2023-06-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
113900,Bakers Ground,2023-06-04T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.67
113900,Bakers Ground,2023-06-04T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-04T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.61
113900,Bakers Ground,2023-06-04T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.38
113900,Bakers Ground,2023-06-04T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.36
113900,Bakers Ground,2023-06-04T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.24
113900,Bakers Ground,2023-06-04T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.9
113900,Bakers Ground,2023-06-04T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-04T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-04T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-04T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-04T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-04T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-04T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.61
113900,Bakers Ground,2023-06-04T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.73
113900,Bakers Ground,2023-06-04T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.12
113900,Bakers Ground,2023-06-04T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
113900,Bakers Ground,2023-06-04T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-04T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-04T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-04T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-04T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.62
113900,Bakers Ground,2023-06-04T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-04T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.18
113900,Bakers Ground,2023-06-04T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.13
113900,Bakers Ground,2023-06-04T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.31
113900,Bakers Ground,2023-06-04T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
113900,Bakers Ground,2023-06-04T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-04T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
113900,Bakers Ground,2023-06-04T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-04T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-04T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.87
113900,Bakers Ground,2023-06-04T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-04T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.88
113900,Bakers Ground,2023-06-04T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.28
113900,Bakers Ground,2023-06-04T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.27
113900,Bakers Ground,2023-06-04T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
113900,Bakers Ground,2023-06-04T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-04T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-04T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-04T03:20:00.000+00:00,transformer,,Temperature,C,29.0
113900,Bakers Ground,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
113900,Bakers Ground,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113900,Bakers Ground,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
113900,Bakers Ground,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
113900,Bakers Ground,2023-06-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.65
113900,Bakers Ground,2023-06-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
113900,Bakers Ground,2023-06-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.01
113900,Bakers Ground,2023-06-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.06
113900,Bakers Ground,2023-06-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.24
113900,Bakers Ground,2023-06-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.95
113900,Bakers Ground,2023-06-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
113900,Bakers Ground,2023-06-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
113900,Bakers Ground,2023-06-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
113900,Bakers Ground,2023-06-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
113900,Bakers Ground,2023-06-04T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.32
113900,Bakers Ground,2023-06-04T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-04T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-06-04T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.8
113900,Bakers Ground,2023-06-04T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.71
113900,Bakers Ground,2023-06-04T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.52
113900,Bakers Ground,2023-06-04T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
113900,Bakers Ground,2023-06-04T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-04T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-04T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-04T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-04T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-04T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-04T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.58
113900,Bakers Ground,2023-06-04T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.94
113900,Bakers Ground,2023-06-04T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.41
113900,Bakers Ground,2023-06-04T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
113900,Bakers Ground,2023-06-04T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-04T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-04T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-04T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-04T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.82
113900,Bakers Ground,2023-06-04T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-04T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.04
113900,Bakers Ground,2023-06-04T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.99
113900,Bakers Ground,2023-06-04T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.11
113900,Bakers Ground,2023-06-04T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
113900,Bakers Ground,2023-06-04T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
113900,Bakers Ground,2023-06-04T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
113900,Bakers Ground,2023-06-04T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-04T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-04T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.99
113900,Bakers Ground,2023-06-04T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.27
113900,Bakers Ground,2023-06-04T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.32
113900,Bakers Ground,2023-06-04T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.99
113900,Bakers Ground,2023-06-04T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.45
113900,Bakers Ground,2023-06-04T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
113900,Bakers Ground,2023-06-04T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-04T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-04T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-04T03:10:00.000+00:00,transformer,,Temperature,C,29.2
113900,Bakers Ground,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
113900,Bakers Ground,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
113900,Bakers Ground,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
113900,Bakers Ground,2023-06-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.75
113900,Bakers Ground,2023-06-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
113900,Bakers Ground,2023-06-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.07
113900,Bakers Ground,2023-06-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.75
113900,Bakers Ground,2023-06-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.64
113900,Bakers Ground,2023-06-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.49
113900,Bakers Ground,2023-06-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
113900,Bakers Ground,2023-06-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
113900,Bakers Ground,2023-06-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
113900,Bakers Ground,2023-06-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
113900,Bakers Ground,2023-06-04T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.63
113900,Bakers Ground,2023-06-04T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-04T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-04T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.42
113900,Bakers Ground,2023-06-04T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.95
113900,Bakers Ground,2023-06-04T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.48
113900,Bakers Ground,2023-06-04T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
113900,Bakers Ground,2023-06-04T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-04T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.2
113900,Bakers Ground,2023-06-04T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-04T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-04T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-04T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-04T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.52
113900,Bakers Ground,2023-06-04T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.79
113900,Bakers Ground,2023-06-04T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.35
113900,Bakers Ground,2023-06-04T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
113900,Bakers Ground,2023-06-04T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-04T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-04T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-04T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-04T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.74
113900,Bakers Ground,2023-06-04T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-04T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.59
113900,Bakers Ground,2023-06-04T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.08
113900,Bakers Ground,2023-06-04T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.93
113900,Bakers Ground,2023-06-04T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
113900,Bakers Ground,2023-06-04T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-04T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
113900,Bakers Ground,2023-06-04T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
113900,Bakers Ground,2023-06-04T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-04T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.11
113900,Bakers Ground,2023-06-04T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.56
113900,Bakers Ground,2023-06-04T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.71
113900,Bakers Ground,2023-06-04T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.04
113900,Bakers Ground,2023-06-04T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.33
113900,Bakers Ground,2023-06-04T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
113900,Bakers Ground,2023-06-04T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-04T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-04T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-04T03:00:00.000+00:00,transformer,,Temperature,C,29.3
113900,Bakers Ground,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
113900,Bakers Ground,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113900,Bakers Ground,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
113900,Bakers Ground,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
113900,Bakers Ground,2023-06-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.74
113900,Bakers Ground,2023-06-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.37
113900,Bakers Ground,2023-06-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.2
113900,Bakers Ground,2023-06-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.23
113900,Bakers Ground,2023-06-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.71
113900,Bakers Ground,2023-06-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.1
113900,Bakers Ground,2023-06-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
113900,Bakers Ground,2023-06-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
113900,Bakers Ground,2023-06-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
113900,Bakers Ground,2023-06-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
113900,Bakers Ground,2023-06-04T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.93
113900,Bakers Ground,2023-06-04T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-04T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-06-04T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.35
113900,Bakers Ground,2023-06-04T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.26
113900,Bakers Ground,2023-06-04T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.43
113900,Bakers Ground,2023-06-04T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.5
113900,Bakers Ground,2023-06-04T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-04T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-04T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-04T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-04T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-04T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-04T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.43
113900,Bakers Ground,2023-06-04T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.69
113900,Bakers Ground,2023-06-04T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.6
113900,Bakers Ground,2023-06-04T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
113900,Bakers Ground,2023-06-04T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-04T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-04T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-04T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-04T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.61
113900,Bakers Ground,2023-06-04T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-04T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.16
113900,Bakers Ground,2023-06-04T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.27
113900,Bakers Ground,2023-06-04T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.78
113900,Bakers Ground,2023-06-04T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
113900,Bakers Ground,2023-06-04T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-04T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
113900,Bakers Ground,2023-06-04T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-04T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-04T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.1
113900,Bakers Ground,2023-06-04T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.48
113900,Bakers Ground,2023-06-04T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.01
113900,Bakers Ground,2023-06-04T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.15
113900,Bakers Ground,2023-06-04T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.74
113900,Bakers Ground,2023-06-04T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
113900,Bakers Ground,2023-06-04T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-04T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-04T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.4
113900,Bakers Ground,2023-06-04T02:50:00.000+00:00,transformer,,Temperature,C,29.4
113900,Bakers Ground,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113900,Bakers Ground,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
113900,Bakers Ground,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113900,Bakers Ground,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
113900,Bakers Ground,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
113900,Bakers Ground,2023-06-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.59
113900,Bakers Ground,2023-06-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
113900,Bakers Ground,2023-06-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.5
113900,Bakers Ground,2023-06-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.94
113900,Bakers Ground,2023-06-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.82
113900,Bakers Ground,2023-06-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.55
113900,Bakers Ground,2023-06-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
113900,Bakers Ground,2023-06-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
113900,Bakers Ground,2023-06-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
113900,Bakers Ground,2023-06-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
113900,Bakers Ground,2023-06-04T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.81
113900,Bakers Ground,2023-06-04T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-04T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.53
113900,Bakers Ground,2023-06-04T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.69
113900,Bakers Ground,2023-06-04T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.23
113900,Bakers Ground,2023-06-04T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.15
113900,Bakers Ground,2023-06-04T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.2
113900,Bakers Ground,2023-06-04T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-04T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-04T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-04T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-04T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-04T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-04T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.77
113900,Bakers Ground,2023-06-04T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.47
113900,Bakers Ground,2023-06-04T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.67
113900,Bakers Ground,2023-06-04T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
113900,Bakers Ground,2023-06-04T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-04T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-04T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-04T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-04T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.68
113900,Bakers Ground,2023-06-04T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-04T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.38
113900,Bakers Ground,2023-06-04T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.25
113900,Bakers Ground,2023-06-04T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.1
113900,Bakers Ground,2023-06-04T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
113900,Bakers Ground,2023-06-04T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
113900,Bakers Ground,2023-06-04T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
113900,Bakers Ground,2023-06-04T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-04T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-04T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.75
113900,Bakers Ground,2023-06-04T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.32
113900,Bakers Ground,2023-06-04T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.72
113900,Bakers Ground,2023-06-04T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.58
113900,Bakers Ground,2023-06-04T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.44
113900,Bakers Ground,2023-06-04T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
113900,Bakers Ground,2023-06-04T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-04T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-04T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.2
113900,Bakers Ground,2023-06-04T02:40:00.000+00:00,transformer,,Temperature,C,29.6
113900,Bakers Ground,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
113900,Bakers Ground,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113900,Bakers Ground,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
113900,Bakers Ground,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
113900,Bakers Ground,2023-06-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.83
113900,Bakers Ground,2023-06-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
113900,Bakers Ground,2023-06-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.53
113900,Bakers Ground,2023-06-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.57
113900,Bakers Ground,2023-06-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.03
113900,Bakers Ground,2023-06-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.36
113900,Bakers Ground,2023-06-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
113900,Bakers Ground,2023-06-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
113900,Bakers Ground,2023-06-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
113900,Bakers Ground,2023-06-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
113900,Bakers Ground,2023-06-04T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.95
113900,Bakers Ground,2023-06-04T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-04T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-04T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.37
113900,Bakers Ground,2023-06-04T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.1
113900,Bakers Ground,2023-06-04T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.37
113900,Bakers Ground,2023-06-04T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.3
113900,Bakers Ground,2023-06-04T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-04T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.7
113900,Bakers Ground,2023-06-04T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.2
113900,Bakers Ground,2023-06-04T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-04T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-04T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-04T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.48
113900,Bakers Ground,2023-06-04T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.47
113900,Bakers Ground,2023-06-04T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.89
113900,Bakers Ground,2023-06-04T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
113900,Bakers Ground,2023-06-04T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-04T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-04T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-04T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-04T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.42
113900,Bakers Ground,2023-06-04T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-04T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.42
113900,Bakers Ground,2023-06-04T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.34
113900,Bakers Ground,2023-06-04T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.16
113900,Bakers Ground,2023-06-04T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
113900,Bakers Ground,2023-06-04T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-04T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
113900,Bakers Ground,2023-06-04T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-04T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-06-04T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.93
113900,Bakers Ground,2023-06-04T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.36
113900,Bakers Ground,2023-06-04T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.24
113900,Bakers Ground,2023-06-04T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.51
113900,Bakers Ground,2023-06-04T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.91
113900,Bakers Ground,2023-06-04T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
113900,Bakers Ground,2023-06-04T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-04T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-04T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-04T02:30:00.000+00:00,transformer,,Temperature,C,29.7
113900,Bakers Ground,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113900,Bakers Ground,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
113900,Bakers Ground,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113900,Bakers Ground,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
113900,Bakers Ground,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
113900,Bakers Ground,2023-06-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.49
113900,Bakers Ground,2023-06-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
113900,Bakers Ground,2023-06-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.12
113900,Bakers Ground,2023-06-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.51
113900,Bakers Ground,2023-06-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.75
113900,Bakers Ground,2023-06-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.34
113900,Bakers Ground,2023-06-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
113900,Bakers Ground,2023-06-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
113900,Bakers Ground,2023-06-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
113900,Bakers Ground,2023-06-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
113900,Bakers Ground,2023-06-04T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.68
113900,Bakers Ground,2023-06-04T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-04T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-04T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.04
113900,Bakers Ground,2023-06-04T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.67
113900,Bakers Ground,2023-06-04T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.34
113900,Bakers Ground,2023-06-04T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.6
113900,Bakers Ground,2023-06-04T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-04T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-04T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-04T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-04T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-04T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-04T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.39
113900,Bakers Ground,2023-06-04T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.55
113900,Bakers Ground,2023-06-04T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.92
113900,Bakers Ground,2023-06-04T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
113900,Bakers Ground,2023-06-04T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-04T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-04T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-04T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-04T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.43
113900,Bakers Ground,2023-06-04T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-04T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.29
113900,Bakers Ground,2023-06-04T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.88
113900,Bakers Ground,2023-06-04T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.08
113900,Bakers Ground,2023-06-04T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
113900,Bakers Ground,2023-06-04T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-04T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
113900,Bakers Ground,2023-06-04T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-04T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-04T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.08
113900,Bakers Ground,2023-06-04T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-04T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.71
113900,Bakers Ground,2023-06-04T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.18
113900,Bakers Ground,2023-06-04T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.35
113900,Bakers Ground,2023-06-04T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
113900,Bakers Ground,2023-06-04T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-04T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-04T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.3
113900,Bakers Ground,2023-06-04T02:20:00.000+00:00,transformer,,Temperature,C,29.8
113900,Bakers Ground,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
113900,Bakers Ground,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113900,Bakers Ground,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
113900,Bakers Ground,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
113900,Bakers Ground,2023-06-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.18
113900,Bakers Ground,2023-06-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
113900,Bakers Ground,2023-06-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.51
113900,Bakers Ground,2023-06-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.42
113900,Bakers Ground,2023-06-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.52
113900,Bakers Ground,2023-06-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.68
113900,Bakers Ground,2023-06-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
113900,Bakers Ground,2023-06-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
113900,Bakers Ground,2023-06-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
113900,Bakers Ground,2023-06-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
113900,Bakers Ground,2023-06-04T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.62
113900,Bakers Ground,2023-06-04T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-04T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-06-04T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.46
113900,Bakers Ground,2023-06-04T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.7
113900,Bakers Ground,2023-06-04T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.09
113900,Bakers Ground,2023-06-04T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.6
113900,Bakers Ground,2023-06-04T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.5
113900,Bakers Ground,2023-06-04T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-04T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-04T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-04T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-06-04T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-04T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.98
113900,Bakers Ground,2023-06-04T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.67
113900,Bakers Ground,2023-06-04T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.76
113900,Bakers Ground,2023-06-04T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
113900,Bakers Ground,2023-06-04T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-04T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-04T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-04T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-04T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.33
113900,Bakers Ground,2023-06-04T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-04T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.41
