Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-04T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.35
113900,Bakers Ground,2023-06-04T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.83
113900,Bakers Ground,2023-06-04T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
113900,Bakers Ground,2023-06-04T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-04T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
113900,Bakers Ground,2023-06-04T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-04T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-04T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.6
113900,Bakers Ground,2023-06-04T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-04T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.38
113900,Bakers Ground,2023-06-04T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.69
113900,Bakers Ground,2023-06-04T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.35
113900,Bakers Ground,2023-06-04T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
113900,Bakers Ground,2023-06-04T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-04T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-04T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.3
113900,Bakers Ground,2023-06-04T02:10:00.000+00:00,transformer,,Temperature,C,29.9
113900,Bakers Ground,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
113900,Bakers Ground,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113900,Bakers Ground,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
113900,Bakers Ground,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
113900,Bakers Ground,2023-06-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.82
113900,Bakers Ground,2023-06-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.44
113900,Bakers Ground,2023-06-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.49
113900,Bakers Ground,2023-06-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,31.24
113900,Bakers Ground,2023-06-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.71
113900,Bakers Ground,2023-06-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.03
113900,Bakers Ground,2023-06-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
113900,Bakers Ground,2023-06-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
113900,Bakers Ground,2023-06-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
113900,Bakers Ground,2023-06-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
113900,Bakers Ground,2023-06-04T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.8
113900,Bakers Ground,2023-06-04T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-04T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.24
113900,Bakers Ground,2023-06-04T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.68
113900,Bakers Ground,2023-06-04T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.74
113900,Bakers Ground,2023-06-04T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.48
113900,Bakers Ground,2023-06-04T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
113900,Bakers Ground,2023-06-04T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-04T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.5
113900,Bakers Ground,2023-06-04T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-04T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-04T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-04T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-04T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.05
113900,Bakers Ground,2023-06-04T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.52
113900,Bakers Ground,2023-06-04T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.17
113900,Bakers Ground,2023-06-04T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.9
113900,Bakers Ground,2023-06-04T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.1
113900,Bakers Ground,2023-06-04T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-04T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-04T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-04T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.28
113900,Bakers Ground,2023-06-04T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-04T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.45
113900,Bakers Ground,2023-06-04T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.49
113900,Bakers Ground,2023-06-04T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.45
113900,Bakers Ground,2023-06-04T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
113900,Bakers Ground,2023-06-04T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
113900,Bakers Ground,2023-06-04T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
113900,Bakers Ground,2023-06-04T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-04T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-04T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.84
113900,Bakers Ground,2023-06-04T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-04T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.95
113900,Bakers Ground,2023-06-04T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.6
113900,Bakers Ground,2023-06-04T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.62
113900,Bakers Ground,2023-06-04T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
113900,Bakers Ground,2023-06-04T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-04T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-04T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.9
113900,Bakers Ground,2023-06-04T02:00:00.000+00:00,transformer,,Temperature,C,30.0
113900,Bakers Ground,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
113900,Bakers Ground,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113900,Bakers Ground,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
113900,Bakers Ground,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
113900,Bakers Ground,2023-06-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.34
113900,Bakers Ground,2023-06-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.59
113900,Bakers Ground,2023-06-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.03
113900,Bakers Ground,2023-06-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.12
113900,Bakers Ground,2023-06-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.37
113900,Bakers Ground,2023-06-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.72
113900,Bakers Ground,2023-06-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
113900,Bakers Ground,2023-06-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
113900,Bakers Ground,2023-06-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
113900,Bakers Ground,2023-06-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
113900,Bakers Ground,2023-06-04T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.5
113900,Bakers Ground,2023-06-04T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-04T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-04T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.62
113900,Bakers Ground,2023-06-04T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.84
113900,Bakers Ground,2023-06-04T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.88
113900,Bakers Ground,2023-06-04T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.3
113900,Bakers Ground,2023-06-04T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.2
113900,Bakers Ground,2023-06-04T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-04T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-04T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-04T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-04T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-04T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.22
113900,Bakers Ground,2023-06-04T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.28
113900,Bakers Ground,2023-06-04T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.91
113900,Bakers Ground,2023-06-04T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
113900,Bakers Ground,2023-06-04T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-04T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-04T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-04T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-04T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.7
113900,Bakers Ground,2023-06-04T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-04T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.46
113900,Bakers Ground,2023-06-04T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.39
113900,Bakers Ground,2023-06-04T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.74
113900,Bakers Ground,2023-06-04T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
113900,Bakers Ground,2023-06-04T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-04T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
113900,Bakers Ground,2023-06-04T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
113900,Bakers Ground,2023-06-04T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-04T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.2
113900,Bakers Ground,2023-06-04T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-04T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.51
113900,Bakers Ground,2023-06-04T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.01
113900,Bakers Ground,2023-06-04T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.54
113900,Bakers Ground,2023-06-04T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
113900,Bakers Ground,2023-06-04T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-04T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-04T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-04T01:50:00.000+00:00,transformer,,Temperature,C,30.1
113900,Bakers Ground,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
113900,Bakers Ground,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113900,Bakers Ground,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
113900,Bakers Ground,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
113900,Bakers Ground,2023-06-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.01
113900,Bakers Ground,2023-06-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.42
113900,Bakers Ground,2023-06-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.55
113900,Bakers Ground,2023-06-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.81
113900,Bakers Ground,2023-06-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.75
113900,Bakers Ground,2023-06-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.07
113900,Bakers Ground,2023-06-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
113900,Bakers Ground,2023-06-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
113900,Bakers Ground,2023-06-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
113900,Bakers Ground,2023-06-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
113900,Bakers Ground,2023-06-04T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.56
113900,Bakers Ground,2023-06-04T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-04T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-04T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.41
113900,Bakers Ground,2023-06-04T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.56
113900,Bakers Ground,2023-06-04T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.2
113900,Bakers Ground,2023-06-04T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.3
113900,Bakers Ground,2023-06-04T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.9
113900,Bakers Ground,2023-06-04T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-04T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-04T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-04T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-04T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-04T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.15
113900,Bakers Ground,2023-06-04T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.28
113900,Bakers Ground,2023-06-04T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.73
113900,Bakers Ground,2023-06-04T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
113900,Bakers Ground,2023-06-04T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-04T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-04T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-04T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-04T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.69
113900,Bakers Ground,2023-06-04T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-04T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.05
113900,Bakers Ground,2023-06-04T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.69
113900,Bakers Ground,2023-06-04T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.83
113900,Bakers Ground,2023-06-04T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
113900,Bakers Ground,2023-06-04T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-04T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
113900,Bakers Ground,2023-06-04T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
113900,Bakers Ground,2023-06-04T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-04T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.19
113900,Bakers Ground,2023-06-04T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-04T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.63
113900,Bakers Ground,2023-06-04T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.94
113900,Bakers Ground,2023-06-04T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.21
113900,Bakers Ground,2023-06-04T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
113900,Bakers Ground,2023-06-04T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-04T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-04T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-04T01:40:00.000+00:00,transformer,,Temperature,C,30.2
113900,Bakers Ground,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113900,Bakers Ground,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
113900,Bakers Ground,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113900,Bakers Ground,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
113900,Bakers Ground,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113900,Bakers Ground,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
113900,Bakers Ground,2023-06-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.4
113900,Bakers Ground,2023-06-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.01
113900,Bakers Ground,2023-06-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.48
113900,Bakers Ground,2023-06-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.25
113900,Bakers Ground,2023-06-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.09
113900,Bakers Ground,2023-06-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.97
113900,Bakers Ground,2023-06-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
113900,Bakers Ground,2023-06-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
113900,Bakers Ground,2023-06-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
113900,Bakers Ground,2023-06-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
113900,Bakers Ground,2023-06-04T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.35
113900,Bakers Ground,2023-06-04T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-04T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-06-04T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.01
113900,Bakers Ground,2023-06-04T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.91
113900,Bakers Ground,2023-06-04T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.13
113900,Bakers Ground,2023-06-04T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.5
113900,Bakers Ground,2023-06-04T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-04T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-04T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-04T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-04T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-04T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-04T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.64
113900,Bakers Ground,2023-06-04T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.59
113900,Bakers Ground,2023-06-04T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.11
113900,Bakers Ground,2023-06-04T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
113900,Bakers Ground,2023-06-04T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-04T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-04T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-04T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-04T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.84
113900,Bakers Ground,2023-06-04T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-04T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.2
113900,Bakers Ground,2023-06-04T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.39
113900,Bakers Ground,2023-06-04T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.06
113900,Bakers Ground,2023-06-04T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
113900,Bakers Ground,2023-06-04T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-04T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
113900,Bakers Ground,2023-06-04T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
113900,Bakers Ground,2023-06-04T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-04T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.06
113900,Bakers Ground,2023-06-04T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-06-04T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.48
113900,Bakers Ground,2023-06-04T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.02
113900,Bakers Ground,2023-06-04T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.15
113900,Bakers Ground,2023-06-04T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
113900,Bakers Ground,2023-06-04T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-04T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-04T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.8
113900,Bakers Ground,2023-06-04T01:30:00.000+00:00,transformer,,Temperature,C,30.3
113900,Bakers Ground,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113900,Bakers Ground,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
113900,Bakers Ground,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113900,Bakers Ground,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
113900,Bakers Ground,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
113900,Bakers Ground,2023-06-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.01
113900,Bakers Ground,2023-06-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.4
113900,Bakers Ground,2023-06-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
113900,Bakers Ground,2023-06-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.33
113900,Bakers Ground,2023-06-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.13
113900,Bakers Ground,2023-06-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.45
113900,Bakers Ground,2023-06-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
113900,Bakers Ground,2023-06-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
113900,Bakers Ground,2023-06-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
113900,Bakers Ground,2023-06-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
113900,Bakers Ground,2023-06-04T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.74
113900,Bakers Ground,2023-06-04T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-04T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.44
113900,Bakers Ground,2023-06-04T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.86
113900,Bakers Ground,2023-06-04T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.9
113900,Bakers Ground,2023-06-04T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.21
113900,Bakers Ground,2023-06-04T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.9
113900,Bakers Ground,2023-06-04T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-04T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.2
113900,Bakers Ground,2023-06-04T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-04T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-04T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-04T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-04T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.65
113900,Bakers Ground,2023-06-04T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.74
113900,Bakers Ground,2023-06-04T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.69
113900,Bakers Ground,2023-06-04T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
113900,Bakers Ground,2023-06-04T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-04T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-04T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-04T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-04T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.54
113900,Bakers Ground,2023-06-04T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-04T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.48
113900,Bakers Ground,2023-06-04T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.62
113900,Bakers Ground,2023-06-04T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.26
113900,Bakers Ground,2023-06-04T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
113900,Bakers Ground,2023-06-04T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-04T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113900,Bakers Ground,2023-06-04T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-04T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-06-04T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.07
113900,Bakers Ground,2023-06-04T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-04T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.77
113900,Bakers Ground,2023-06-04T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.97
113900,Bakers Ground,2023-06-04T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.24
113900,Bakers Ground,2023-06-04T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
113900,Bakers Ground,2023-06-04T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-04T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-04T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.1
113900,Bakers Ground,2023-06-04T01:20:00.000+00:00,transformer,,Temperature,C,30.4
113900,Bakers Ground,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113900,Bakers Ground,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
113900,Bakers Ground,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113900,Bakers Ground,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
113900,Bakers Ground,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
113900,Bakers Ground,2023-06-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.54
113900,Bakers Ground,2023-06-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
113900,Bakers Ground,2023-06-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.57
113900,Bakers Ground,2023-06-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.76
113900,Bakers Ground,2023-06-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.99
113900,Bakers Ground,2023-06-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.4
113900,Bakers Ground,2023-06-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
113900,Bakers Ground,2023-06-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
113900,Bakers Ground,2023-06-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
113900,Bakers Ground,2023-06-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
113900,Bakers Ground,2023-06-04T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.21
113900,Bakers Ground,2023-06-04T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-04T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-04T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.83
113900,Bakers Ground,2023-06-04T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.83
113900,Bakers Ground,2023-06-04T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.69
113900,Bakers Ground,2023-06-04T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
113900,Bakers Ground,2023-06-04T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-04T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.0
113900,Bakers Ground,2023-06-04T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-04T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-04T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-04T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-04T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.91
113900,Bakers Ground,2023-06-04T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.77
113900,Bakers Ground,2023-06-04T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.0
113900,Bakers Ground,2023-06-04T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
113900,Bakers Ground,2023-06-04T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-04T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-04T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-04T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-04T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.55
113900,Bakers Ground,2023-06-04T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-04T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.48
113900,Bakers Ground,2023-06-04T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.55
113900,Bakers Ground,2023-06-04T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.29
113900,Bakers Ground,2023-06-04T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
113900,Bakers Ground,2023-06-04T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-04T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
113900,Bakers Ground,2023-06-04T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-04T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-06-04T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.0
113900,Bakers Ground,2023-06-04T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-06-04T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.57
113900,Bakers Ground,2023-06-04T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.12
113900,Bakers Ground,2023-06-04T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.1
113900,Bakers Ground,2023-06-04T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
113900,Bakers Ground,2023-06-04T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-04T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-04T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.6
113900,Bakers Ground,2023-06-04T01:10:00.000+00:00,transformer,,Temperature,C,30.5
113900,Bakers Ground,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113900,Bakers Ground,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
113900,Bakers Ground,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113900,Bakers Ground,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
113900,Bakers Ground,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
113900,Bakers Ground,2023-06-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.81
113900,Bakers Ground,2023-06-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
113900,Bakers Ground,2023-06-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.28
113900,Bakers Ground,2023-06-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.79
113900,Bakers Ground,2023-06-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.16
113900,Bakers Ground,2023-06-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.08
113900,Bakers Ground,2023-06-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
113900,Bakers Ground,2023-06-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
113900,Bakers Ground,2023-06-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
113900,Bakers Ground,2023-06-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
113900,Bakers Ground,2023-06-04T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.0
113900,Bakers Ground,2023-06-04T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-04T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.29
113900,Bakers Ground,2023-06-04T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.94
113900,Bakers Ground,2023-06-04T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.11
113900,Bakers Ground,2023-06-04T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.53
113900,Bakers Ground,2023-06-04T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.1
113900,Bakers Ground,2023-06-04T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-04T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.1
113900,Bakers Ground,2023-06-04T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-04T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-04T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-04T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-04T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.81
113900,Bakers Ground,2023-06-04T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.56
113900,Bakers Ground,2023-06-04T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.22
113900,Bakers Ground,2023-06-04T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
113900,Bakers Ground,2023-06-04T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.7
113900,Bakers Ground,2023-06-04T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-04T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-04T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-04T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.54
113900,Bakers Ground,2023-06-04T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-04T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.43
113900,Bakers Ground,2023-06-04T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.66
113900,Bakers Ground,2023-06-04T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.36
113900,Bakers Ground,2023-06-04T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
113900,Bakers Ground,2023-06-04T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-04T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
113900,Bakers Ground,2023-06-04T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-04T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-04T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.12
113900,Bakers Ground,2023-06-04T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-04T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.0
113900,Bakers Ground,2023-06-04T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.16
113900,Bakers Ground,2023-06-04T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.99
113900,Bakers Ground,2023-06-04T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
113900,Bakers Ground,2023-06-04T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-04T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-04T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.0
113900,Bakers Ground,2023-06-04T01:00:00.000+00:00,transformer,,Temperature,C,30.7
113900,Bakers Ground,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113900,Bakers Ground,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
113900,Bakers Ground,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113900,Bakers Ground,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
113900,Bakers Ground,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
113900,Bakers Ground,2023-06-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.79
113900,Bakers Ground,2023-06-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
113900,Bakers Ground,2023-06-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.92
113900,Bakers Ground,2023-06-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.18
113900,Bakers Ground,2023-06-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.18
113900,Bakers Ground,2023-06-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.09
113900,Bakers Ground,2023-06-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
113900,Bakers Ground,2023-06-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
113900,Bakers Ground,2023-06-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
113900,Bakers Ground,2023-06-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
113900,Bakers Ground,2023-06-04T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.59
113900,Bakers Ground,2023-06-04T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-04T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.56
113900,Bakers Ground,2023-06-04T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.43
113900,Bakers Ground,2023-06-04T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.46
113900,Bakers Ground,2023-06-04T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.9
113900,Bakers Ground,2023-06-04T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
113900,Bakers Ground,2023-06-04T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-04T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.8
113900,Bakers Ground,2023-06-04T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-04T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-04T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-04T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-04T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.43
113900,Bakers Ground,2023-06-04T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.7
113900,Bakers Ground,2023-06-04T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.68
113900,Bakers Ground,2023-06-04T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.5
113900,Bakers Ground,2023-06-04T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.5
113900,Bakers Ground,2023-06-04T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-04T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-04T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-04T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.27
113900,Bakers Ground,2023-06-04T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-04T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.55
113900,Bakers Ground,2023-06-04T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.27
113900,Bakers Ground,2023-06-04T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.53
113900,Bakers Ground,2023-06-04T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
113900,Bakers Ground,2023-06-04T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-04T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
113900,Bakers Ground,2023-06-04T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-04T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.29
113900,Bakers Ground,2023-06-04T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.23
113900,Bakers Ground,2023-06-04T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-04T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.51
113900,Bakers Ground,2023-06-04T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.39
113900,Bakers Ground,2023-06-04T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.95
113900,Bakers Ground,2023-06-04T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
113900,Bakers Ground,2023-06-04T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.5
113900,Bakers Ground,2023-06-04T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.1
113900,Bakers Ground,2023-06-04T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-04T00:50:00.000+00:00,transformer,,Temperature,C,30.8
113900,Bakers Ground,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
113900,Bakers Ground,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113900,Bakers Ground,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
113900,Bakers Ground,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
113900,Bakers Ground,2023-06-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.64
113900,Bakers Ground,2023-06-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
113900,Bakers Ground,2023-06-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.88
113900,Bakers Ground,2023-06-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.92
113900,Bakers Ground,2023-06-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.29
113900,Bakers Ground,2023-06-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.05
113900,Bakers Ground,2023-06-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
113900,Bakers Ground,2023-06-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
113900,Bakers Ground,2023-06-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
113900,Bakers Ground,2023-06-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
113900,Bakers Ground,2023-06-04T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.51
113900,Bakers Ground,2023-06-04T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-04T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.68
113900,Bakers Ground,2023-06-04T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.94
113900,Bakers Ground,2023-06-04T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.81
113900,Bakers Ground,2023-06-04T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.77
113900,Bakers Ground,2023-06-04T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
113900,Bakers Ground,2023-06-04T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-04T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-04T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-04T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-04T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-04T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-04T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.39
113900,Bakers Ground,2023-06-04T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.48
113900,Bakers Ground,2023-06-04T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.07
113900,Bakers Ground,2023-06-04T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.0
113900,Bakers Ground,2023-06-04T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.1
113900,Bakers Ground,2023-06-04T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-04T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-04T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-04T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.4
113900,Bakers Ground,2023-06-04T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-04T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.73
113900,Bakers Ground,2023-06-04T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.2
113900,Bakers Ground,2023-06-04T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.79
113900,Bakers Ground,2023-06-04T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
113900,Bakers Ground,2023-06-04T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-04T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
113900,Bakers Ground,2023-06-04T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-04T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.23
113900,Bakers Ground,2023-06-04T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.36
113900,Bakers Ground,2023-06-04T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-04T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.84
113900,Bakers Ground,2023-06-04T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.34
113900,Bakers Ground,2023-06-04T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.68
113900,Bakers Ground,2023-06-04T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.3
113900,Bakers Ground,2023-06-04T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-04T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.1
113900,Bakers Ground,2023-06-04T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-04T00:40:00.000+00:00,transformer,,Temperature,C,30.9
113900,Bakers Ground,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113900,Bakers Ground,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
113900,Bakers Ground,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113900,Bakers Ground,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
113900,Bakers Ground,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
113900,Bakers Ground,2023-06-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.38
113900,Bakers Ground,2023-06-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.56
113900,Bakers Ground,2023-06-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.27
113900,Bakers Ground,2023-06-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.89
113900,Bakers Ground,2023-06-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.42
113900,Bakers Ground,2023-06-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.31
113900,Bakers Ground,2023-06-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
113900,Bakers Ground,2023-06-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
