Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
113900,Bakers Ground,2023-06-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
113900,Bakers Ground,2023-06-04T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.47
113900,Bakers Ground,2023-06-04T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-04T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.67
113900,Bakers Ground,2023-06-04T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.01
113900,Bakers Ground,2023-06-04T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.14
113900,Bakers Ground,2023-06-04T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.75
113900,Bakers Ground,2023-06-04T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
113900,Bakers Ground,2023-06-04T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-04T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.9
113900,Bakers Ground,2023-06-04T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-04T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-04T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-04T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-04T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.19
113900,Bakers Ground,2023-06-04T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.82
113900,Bakers Ground,2023-06-04T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.03
113900,Bakers Ground,2023-06-04T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
113900,Bakers Ground,2023-06-04T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.2
113900,Bakers Ground,2023-06-04T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-04T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-04T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-04T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.94
113900,Bakers Ground,2023-06-04T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-04T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.07
113900,Bakers Ground,2023-06-04T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.15
113900,Bakers Ground,2023-06-04T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.46
113900,Bakers Ground,2023-06-04T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
113900,Bakers Ground,2023-06-04T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-04T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
113900,Bakers Ground,2023-06-04T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-04T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-04T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.93
113900,Bakers Ground,2023-06-04T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-04T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.78
113900,Bakers Ground,2023-06-04T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.76
113900,Bakers Ground,2023-06-04T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.36
113900,Bakers Ground,2023-06-04T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
113900,Bakers Ground,2023-06-04T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.9
113900,Bakers Ground,2023-06-04T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.3
113900,Bakers Ground,2023-06-04T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-04T00:30:00.000+00:00,transformer,,Temperature,C,30.9
113900,Bakers Ground,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113900,Bakers Ground,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
113900,Bakers Ground,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113900,Bakers Ground,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
113900,Bakers Ground,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
113900,Bakers Ground,2023-06-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.08
113900,Bakers Ground,2023-06-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.54
113900,Bakers Ground,2023-06-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.54
113900,Bakers Ground,2023-06-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.05
113900,Bakers Ground,2023-06-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.57
113900,Bakers Ground,2023-06-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.6
113900,Bakers Ground,2023-06-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
113900,Bakers Ground,2023-06-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
113900,Bakers Ground,2023-06-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
113900,Bakers Ground,2023-06-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
113900,Bakers Ground,2023-06-04T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.51
113900,Bakers Ground,2023-06-04T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-04T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.56
113900,Bakers Ground,2023-06-04T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.21
113900,Bakers Ground,2023-06-04T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.0
113900,Bakers Ground,2023-06-04T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.17
113900,Bakers Ground,2023-06-04T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.7
113900,Bakers Ground,2023-06-04T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-04T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-04T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-04T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-04T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-04T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-04T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.67
113900,Bakers Ground,2023-06-04T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.27
113900,Bakers Ground,2023-06-04T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.92
113900,Bakers Ground,2023-06-04T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
113900,Bakers Ground,2023-06-04T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.8
113900,Bakers Ground,2023-06-04T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-04T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-04T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-04T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.0
113900,Bakers Ground,2023-06-04T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-04T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.07
113900,Bakers Ground,2023-06-04T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.12
113900,Bakers Ground,2023-06-04T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.13
113900,Bakers Ground,2023-06-04T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
113900,Bakers Ground,2023-06-04T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
113900,Bakers Ground,2023-06-04T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
113900,Bakers Ground,2023-06-04T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-04T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-04T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.95
113900,Bakers Ground,2023-06-04T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-04T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.87
113900,Bakers Ground,2023-06-04T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.78
113900,Bakers Ground,2023-06-04T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.58
113900,Bakers Ground,2023-06-04T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.8
113900,Bakers Ground,2023-06-04T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.6
113900,Bakers Ground,2023-06-04T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-04T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-04T00:20:00.000+00:00,transformer,,Temperature,C,31.1
113900,Bakers Ground,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113900,Bakers Ground,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
113900,Bakers Ground,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113900,Bakers Ground,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
113900,Bakers Ground,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
113900,Bakers Ground,2023-06-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.88
113900,Bakers Ground,2023-06-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.3
113900,Bakers Ground,2023-06-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.51
113900,Bakers Ground,2023-06-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,36.82
113900,Bakers Ground,2023-06-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.94
113900,Bakers Ground,2023-06-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.79
113900,Bakers Ground,2023-06-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
113900,Bakers Ground,2023-06-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
113900,Bakers Ground,2023-06-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
113900,Bakers Ground,2023-06-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
113900,Bakers Ground,2023-06-04T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.27
113900,Bakers Ground,2023-06-04T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-04T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.35
113900,Bakers Ground,2023-06-04T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.36
113900,Bakers Ground,2023-06-04T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.26
113900,Bakers Ground,2023-06-04T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.28
113900,Bakers Ground,2023-06-04T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
113900,Bakers Ground,2023-06-04T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-04T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.7
113900,Bakers Ground,2023-06-04T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-04T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-04T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-04T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-04T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.69
113900,Bakers Ground,2023-06-04T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.96
113900,Bakers Ground,2023-06-04T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.19
113900,Bakers Ground,2023-06-04T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.1
113900,Bakers Ground,2023-06-04T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.2
113900,Bakers Ground,2023-06-04T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-04T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-04T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-04T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.09
113900,Bakers Ground,2023-06-04T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-04T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.03
113900,Bakers Ground,2023-06-04T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.62
113900,Bakers Ground,2023-06-04T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.86
113900,Bakers Ground,2023-06-04T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
113900,Bakers Ground,2023-06-04T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-04T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
113900,Bakers Ground,2023-06-04T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-04T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-04T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.32
113900,Bakers Ground,2023-06-04T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-04T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.27
113900,Bakers Ground,2023-06-04T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.32
113900,Bakers Ground,2023-06-04T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.98
113900,Bakers Ground,2023-06-04T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.7
113900,Bakers Ground,2023-06-04T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.5
113900,Bakers Ground,2023-06-04T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-04T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-04T00:10:00.000+00:00,transformer,,Temperature,C,31.2
113900,Bakers Ground,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113900,Bakers Ground,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
113900,Bakers Ground,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113900,Bakers Ground,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
113900,Bakers Ground,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
113900,Bakers Ground,2023-06-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.08
113900,Bakers Ground,2023-06-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.92
113900,Bakers Ground,2023-06-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.45
113900,Bakers Ground,2023-06-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.34
113900,Bakers Ground,2023-06-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.92
113900,Bakers Ground,2023-06-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.32
113900,Bakers Ground,2023-06-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
113900,Bakers Ground,2023-06-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
113900,Bakers Ground,2023-06-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
113900,Bakers Ground,2023-06-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
113900,Bakers Ground,2023-06-04T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-04T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-04T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-06-04T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.02
113900,Bakers Ground,2023-06-04T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.22
113900,Bakers Ground,2023-06-04T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.48
113900,Bakers Ground,2023-06-04T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.1
113900,Bakers Ground,2023-06-04T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-04T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-04T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-04T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-04T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-04T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-04T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.78
113900,Bakers Ground,2023-06-04T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.8
113900,Bakers Ground,2023-06-04T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.42
113900,Bakers Ground,2023-06-04T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.9
113900,Bakers Ground,2023-06-04T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.9
113900,Bakers Ground,2023-06-04T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-04T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-04T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-04T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.44
113900,Bakers Ground,2023-06-04T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-04T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.12
113900,Bakers Ground,2023-06-04T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.29
113900,Bakers Ground,2023-06-04T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.68
113900,Bakers Ground,2023-06-04T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
113900,Bakers Ground,2023-06-04T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-04T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
113900,Bakers Ground,2023-06-04T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-04T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-04T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.15
113900,Bakers Ground,2023-06-04T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-04T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.52
113900,Bakers Ground,2023-06-04T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.96
113900,Bakers Ground,2023-06-04T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.65
113900,Bakers Ground,2023-06-04T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.9
113900,Bakers Ground,2023-06-04T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.8
113900,Bakers Ground,2023-06-04T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.3
113900,Bakers Ground,2023-06-04T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-04T00:00:00.000+00:00,transformer,,Temperature,C,31.3
113900,Bakers Ground,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113900,Bakers Ground,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
113900,Bakers Ground,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113900,Bakers Ground,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
113900,Bakers Ground,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
113900,Bakers Ground,2023-06-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.5
113900,Bakers Ground,2023-06-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
113900,Bakers Ground,2023-06-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.57
113900,Bakers Ground,2023-06-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,36.45
113900,Bakers Ground,2023-06-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.69
113900,Bakers Ground,2023-06-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.24
113900,Bakers Ground,2023-06-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
113900,Bakers Ground,2023-06-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
113900,Bakers Ground,2023-06-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
113900,Bakers Ground,2023-06-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
113900,Bakers Ground,2023-06-07T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-06-07T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-07T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-06-07T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.03
113900,Bakers Ground,2023-06-07T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.49
113900,Bakers Ground,2023-06-07T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.47
113900,Bakers Ground,2023-06-07T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.3
113900,Bakers Ground,2023-06-07T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-07T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-07T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-07T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-07T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-07T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-07T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.44
113900,Bakers Ground,2023-06-07T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.86
113900,Bakers Ground,2023-06-07T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.56
113900,Bakers Ground,2023-06-07T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
113900,Bakers Ground,2023-06-07T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-07T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-07T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-07T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-07T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.21
113900,Bakers Ground,2023-06-07T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-07T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.67
113900,Bakers Ground,2023-06-07T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.52
113900,Bakers Ground,2023-06-07T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.34
113900,Bakers Ground,2023-06-07T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
113900,Bakers Ground,2023-06-07T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-07T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-07T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
113900,Bakers Ground,2023-06-07T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-07T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.54
113900,Bakers Ground,2023-06-07T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-06-07T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.92
113900,Bakers Ground,2023-06-07T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.03
113900,Bakers Ground,2023-06-07T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.31
113900,Bakers Ground,2023-06-07T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.7
113900,Bakers Ground,2023-06-07T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-07T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.0
113900,Bakers Ground,2023-06-07T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,32.0
113900,Bakers Ground,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
113900,Bakers Ground,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
113900,Bakers Ground,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
113900,Bakers Ground,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.44
113900,Bakers Ground,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.21
113900,Bakers Ground,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.93
113900,Bakers Ground,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.06
113900,Bakers Ground,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.87
113900,Bakers Ground,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.67
113900,Bakers Ground,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
113900,Bakers Ground,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
113900,Bakers Ground,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
113900,Bakers Ground,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
113900,Bakers Ground,2023-06-07T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.62
113900,Bakers Ground,2023-06-07T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-07T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-07T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.06
113900,Bakers Ground,2023-06-07T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.67
113900,Bakers Ground,2023-06-07T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.71
113900,Bakers Ground,2023-06-07T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
113900,Bakers Ground,2023-06-07T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-07T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-07T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-07T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-07T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-07T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-07T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.72
113900,Bakers Ground,2023-06-07T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.35
113900,Bakers Ground,2023-06-07T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.31
113900,Bakers Ground,2023-06-07T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
113900,Bakers Ground,2023-06-07T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-07T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-07T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-07T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-07T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.08
113900,Bakers Ground,2023-06-07T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-07T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.89
113900,Bakers Ground,2023-06-07T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.82
113900,Bakers Ground,2023-06-07T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.6
113900,Bakers Ground,2023-06-07T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
113900,Bakers Ground,2023-06-07T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-07T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
113900,Bakers Ground,2023-06-07T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-07T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-07T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.02
113900,Bakers Ground,2023-06-07T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.23
113900,Bakers Ground,2023-06-07T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.93
113900,Bakers Ground,2023-06-07T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.74
113900,Bakers Ground,2023-06-07T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.41
113900,Bakers Ground,2023-06-07T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.6
113900,Bakers Ground,2023-06-07T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-07T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.2
113900,Bakers Ground,2023-06-07T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,32.1
113900,Bakers Ground,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
113900,Bakers Ground,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
113900,Bakers Ground,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
113900,Bakers Ground,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.57
113900,Bakers Ground,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
113900,Bakers Ground,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.63
113900,Bakers Ground,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.59
113900,Bakers Ground,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.94
113900,Bakers Ground,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.03
113900,Bakers Ground,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
113900,Bakers Ground,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
113900,Bakers Ground,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
113900,Bakers Ground,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
113900,Bakers Ground,2023-06-07T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.48
113900,Bakers Ground,2023-06-07T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-07T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-07T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.47
113900,Bakers Ground,2023-06-07T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.4
113900,Bakers Ground,2023-06-07T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.02
113900,Bakers Ground,2023-06-07T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.6
113900,Bakers Ground,2023-06-07T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-07T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-07T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-07T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-07T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-07T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-07T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.58
113900,Bakers Ground,2023-06-07T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.17
113900,Bakers Ground,2023-06-07T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.79
113900,Bakers Ground,2023-06-07T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
113900,Bakers Ground,2023-06-07T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-07T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-07T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-07T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-07T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.32
113900,Bakers Ground,2023-06-07T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-07T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.33
113900,Bakers Ground,2023-06-07T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.9
113900,Bakers Ground,2023-06-07T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.78
113900,Bakers Ground,2023-06-07T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
113900,Bakers Ground,2023-06-07T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-07T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
113900,Bakers Ground,2023-06-07T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-07T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-07T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.83
113900,Bakers Ground,2023-06-07T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.45
113900,Bakers Ground,2023-06-07T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.09
113900,Bakers Ground,2023-06-07T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.98
113900,Bakers Ground,2023-06-07T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.18
113900,Bakers Ground,2023-06-07T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,56.2
113900,Bakers Ground,2023-06-07T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-07T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.0
113900,Bakers Ground,2023-06-07T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,32.3
113900,Bakers Ground,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
113900,Bakers Ground,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
113900,Bakers Ground,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
113900,Bakers Ground,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.18
113900,Bakers Ground,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
113900,Bakers Ground,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.83
113900,Bakers Ground,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.47
113900,Bakers Ground,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.65
113900,Bakers Ground,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.76
113900,Bakers Ground,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
113900,Bakers Ground,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
113900,Bakers Ground,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
113900,Bakers Ground,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
113900,Bakers Ground,2023-06-07T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-06-07T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-07T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-06-07T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.61
113900,Bakers Ground,2023-06-07T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.42
113900,Bakers Ground,2023-06-07T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.22
113900,Bakers Ground,2023-06-07T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
113900,Bakers Ground,2023-06-07T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-07T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.3
113900,Bakers Ground,2023-06-07T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-07T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-07T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-07T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-07T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.94
113900,Bakers Ground,2023-06-07T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.08
113900,Bakers Ground,2023-06-07T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.25
113900,Bakers Ground,2023-06-07T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
113900,Bakers Ground,2023-06-07T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-07T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-07T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-07T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-07T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.36
113900,Bakers Ground,2023-06-07T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-07T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.77
113900,Bakers Ground,2023-06-07T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.83
113900,Bakers Ground,2023-06-07T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.47
113900,Bakers Ground,2023-06-07T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
113900,Bakers Ground,2023-06-07T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
113900,Bakers Ground,2023-06-07T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
113900,Bakers Ground,2023-06-07T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-07T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-07T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.71
113900,Bakers Ground,2023-06-07T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-07T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.87
113900,Bakers Ground,2023-06-07T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.43
113900,Bakers Ground,2023-06-07T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.17
113900,Bakers Ground,2023-06-07T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
113900,Bakers Ground,2023-06-07T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-07T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.8
113900,Bakers Ground,2023-06-07T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,32.4
113900,Bakers Ground,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
113900,Bakers Ground,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
113900,Bakers Ground,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
113900,Bakers Ground,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.67
113900,Bakers Ground,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
113900,Bakers Ground,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.85
113900,Bakers Ground,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.19
113900,Bakers Ground,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.1
113900,Bakers Ground,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.11
113900,Bakers Ground,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
113900,Bakers Ground,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
113900,Bakers Ground,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
113900,Bakers Ground,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
113900,Bakers Ground,2023-06-07T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.14
113900,Bakers Ground,2023-06-07T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-07T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-06-07T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.26
113900,Bakers Ground,2023-06-07T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.4
113900,Bakers Ground,2023-06-07T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.5
113900,Bakers Ground,2023-06-07T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
113900,Bakers Ground,2023-06-07T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.2
113900,Bakers Ground,2023-06-07T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-07T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-07T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-07T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-07T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-07T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.86
113900,Bakers Ground,2023-06-07T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.47
113900,Bakers Ground,2023-06-07T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.41
113900,Bakers Ground,2023-06-07T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
113900,Bakers Ground,2023-06-07T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.2
113900,Bakers Ground,2023-06-07T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-07T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-07T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-07T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.53
113900,Bakers Ground,2023-06-07T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-07T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.06
113900,Bakers Ground,2023-06-07T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.76
113900,Bakers Ground,2023-06-07T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.85
113900,Bakers Ground,2023-06-07T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
113900,Bakers Ground,2023-06-07T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-07T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
113900,Bakers Ground,2023-06-07T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-07T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-07T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.72
113900,Bakers Ground,2023-06-07T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-06-07T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.86
113900,Bakers Ground,2023-06-07T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.06
113900,Bakers Ground,2023-06-07T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.66
113900,Bakers Ground,2023-06-07T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
113900,Bakers Ground,2023-06-07T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-07T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.5
113900,Bakers Ground,2023-06-07T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,32.5
113900,Bakers Ground,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
113900,Bakers Ground,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
113900,Bakers Ground,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
113900,Bakers Ground,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
113900,Bakers Ground,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
113900,Bakers Ground,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.73
113900,Bakers Ground,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.03
113900,Bakers Ground,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.16
113900,Bakers Ground,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.41
113900,Bakers Ground,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
113900,Bakers Ground,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
113900,Bakers Ground,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
113900,Bakers Ground,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
113900,Bakers Ground,2023-06-07T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.23
113900,Bakers Ground,2023-06-07T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-07T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-06-07T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.63
113900,Bakers Ground,2023-06-07T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.44
113900,Bakers Ground,2023-06-07T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.85
113900,Bakers Ground,2023-06-07T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.3
113900,Bakers Ground,2023-06-07T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-07T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-07T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-07T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-07T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-07T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-07T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.15
113900,Bakers Ground,2023-06-07T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.29
113900,Bakers Ground,2023-06-07T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.07
113900,Bakers Ground,2023-06-07T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
113900,Bakers Ground,2023-06-07T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.2
113900,Bakers Ground,2023-06-07T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-07T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-07T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-07T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.38
113900,Bakers Ground,2023-06-07T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-07T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.27
113900,Bakers Ground,2023-06-07T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.92
113900,Bakers Ground,2023-06-07T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.39
113900,Bakers Ground,2023-06-07T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
113900,Bakers Ground,2023-06-07T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-07T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
