Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-07T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-07T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-07T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.68
113900,Bakers Ground,2023-06-07T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-07T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.93
113900,Bakers Ground,2023-06-07T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.55
113900,Bakers Ground,2023-06-07T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.95
113900,Bakers Ground,2023-06-07T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
113900,Bakers Ground,2023-06-07T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-07T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.0
113900,Bakers Ground,2023-06-07T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,32.6
113900,Bakers Ground,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
113900,Bakers Ground,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
113900,Bakers Ground,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
113900,Bakers Ground,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.69
113900,Bakers Ground,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
113900,Bakers Ground,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.23
113900,Bakers Ground,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.99
113900,Bakers Ground,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.36
113900,Bakers Ground,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.26
113900,Bakers Ground,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
113900,Bakers Ground,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
113900,Bakers Ground,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
113900,Bakers Ground,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
113900,Bakers Ground,2023-06-07T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-06-07T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-07T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-06-07T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.96
113900,Bakers Ground,2023-06-07T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.6
113900,Bakers Ground,2023-06-07T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.12
113900,Bakers Ground,2023-06-07T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.5
113900,Bakers Ground,2023-06-07T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-07T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-07T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-07T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-07T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-07T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-07T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.27
113900,Bakers Ground,2023-06-07T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.79
113900,Bakers Ground,2023-06-07T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.11
113900,Bakers Ground,2023-06-07T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
113900,Bakers Ground,2023-06-07T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.0
113900,Bakers Ground,2023-06-07T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-07T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-07T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-07T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.49
113900,Bakers Ground,2023-06-07T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-07T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.91
113900,Bakers Ground,2023-06-07T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.48
113900,Bakers Ground,2023-06-07T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.67
113900,Bakers Ground,2023-06-07T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
113900,Bakers Ground,2023-06-07T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-07T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-07T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-07T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-07T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.84
113900,Bakers Ground,2023-06-07T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-07T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.71
113900,Bakers Ground,2023-06-07T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.83
113900,Bakers Ground,2023-06-07T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.69
113900,Bakers Ground,2023-06-07T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
113900,Bakers Ground,2023-06-07T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-07T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-07T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,32.8
113900,Bakers Ground,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
113900,Bakers Ground,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
113900,Bakers Ground,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
113900,Bakers Ground,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.2
113900,Bakers Ground,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
113900,Bakers Ground,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.86
113900,Bakers Ground,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.84
113900,Bakers Ground,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.74
113900,Bakers Ground,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.59
113900,Bakers Ground,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
113900,Bakers Ground,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
113900,Bakers Ground,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
113900,Bakers Ground,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
113900,Bakers Ground,2023-06-07T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-06-07T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-07T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-06-07T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.15
113900,Bakers Ground,2023-06-07T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.6
113900,Bakers Ground,2023-06-07T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.92
113900,Bakers Ground,2023-06-07T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.1
113900,Bakers Ground,2023-06-07T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-07T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-07T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-07T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-07T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-07T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-07T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.12
113900,Bakers Ground,2023-06-07T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.98
113900,Bakers Ground,2023-06-07T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.06
113900,Bakers Ground,2023-06-07T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
113900,Bakers Ground,2023-06-07T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.9
113900,Bakers Ground,2023-06-07T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-07T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-07T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-07T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.55
113900,Bakers Ground,2023-06-07T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-07T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.11
113900,Bakers Ground,2023-06-07T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.19
113900,Bakers Ground,2023-06-07T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.75
113900,Bakers Ground,2023-06-07T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
113900,Bakers Ground,2023-06-07T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-07T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-07T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-07T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-07T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.7
113900,Bakers Ground,2023-06-07T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-07T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.97
113900,Bakers Ground,2023-06-07T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.19
113900,Bakers Ground,2023-06-07T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.93
113900,Bakers Ground,2023-06-07T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
113900,Bakers Ground,2023-06-07T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-07T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.4
113900,Bakers Ground,2023-06-07T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,32.9
113900,Bakers Ground,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
113900,Bakers Ground,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
113900,Bakers Ground,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
113900,Bakers Ground,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.32
113900,Bakers Ground,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
113900,Bakers Ground,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
113900,Bakers Ground,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.35
113900,Bakers Ground,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.58
113900,Bakers Ground,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.66
113900,Bakers Ground,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
113900,Bakers Ground,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
113900,Bakers Ground,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
113900,Bakers Ground,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
113900,Bakers Ground,2023-06-07T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.4
113900,Bakers Ground,2023-06-07T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-07T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.29
113900,Bakers Ground,2023-06-07T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.38
113900,Bakers Ground,2023-06-07T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.92
113900,Bakers Ground,2023-06-07T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.99
113900,Bakers Ground,2023-06-07T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.7
113900,Bakers Ground,2023-06-07T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-07T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-07T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.0
113900,Bakers Ground,2023-06-07T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-07T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-07T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-07T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.71
113900,Bakers Ground,2023-06-07T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.16
113900,Bakers Ground,2023-06-07T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.53
113900,Bakers Ground,2023-06-07T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
113900,Bakers Ground,2023-06-07T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.8
113900,Bakers Ground,2023-06-07T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-07T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-07T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-07T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.83
113900,Bakers Ground,2023-06-07T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-07T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.33
113900,Bakers Ground,2023-06-07T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.65
113900,Bakers Ground,2023-06-07T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
113900,Bakers Ground,2023-06-07T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
113900,Bakers Ground,2023-06-07T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-07T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-07T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-07T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-07T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.13
113900,Bakers Ground,2023-06-07T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-07T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.02
113900,Bakers Ground,2023-06-07T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.04
113900,Bakers Ground,2023-06-07T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.44
113900,Bakers Ground,2023-06-07T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
113900,Bakers Ground,2023-06-07T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-07T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.9
113900,Bakers Ground,2023-06-07T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,33.0
113900,Bakers Ground,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
113900,Bakers Ground,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
113900,Bakers Ground,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
113900,Bakers Ground,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.33
113900,Bakers Ground,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
113900,Bakers Ground,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.25
113900,Bakers Ground,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.43
113900,Bakers Ground,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.48
113900,Bakers Ground,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.39
113900,Bakers Ground,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
113900,Bakers Ground,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
113900,Bakers Ground,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
113900,Bakers Ground,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
113900,Bakers Ground,2023-06-07T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.39
113900,Bakers Ground,2023-06-07T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-07T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-06-07T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.2
113900,Bakers Ground,2023-06-07T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.44
113900,Bakers Ground,2023-06-07T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.28
113900,Bakers Ground,2023-06-07T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.8
113900,Bakers Ground,2023-06-07T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-07T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-07T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-07T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.31
113900,Bakers Ground,2023-06-07T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-07T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-07T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.23
113900,Bakers Ground,2023-06-07T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.34
113900,Bakers Ground,2023-06-07T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.03
113900,Bakers Ground,2023-06-07T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
113900,Bakers Ground,2023-06-07T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-07T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-07T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-07T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-07T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.33
113900,Bakers Ground,2023-06-07T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-07T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.91
113900,Bakers Ground,2023-06-07T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.59
113900,Bakers Ground,2023-06-07T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.75
113900,Bakers Ground,2023-06-07T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
113900,Bakers Ground,2023-06-07T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-07T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-07T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-07T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-07T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.24
113900,Bakers Ground,2023-06-07T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-07T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.62
113900,Bakers Ground,2023-06-07T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.63
113900,Bakers Ground,2023-06-07T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.03
113900,Bakers Ground,2023-06-07T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
113900,Bakers Ground,2023-06-07T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-07T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.3
113900,Bakers Ground,2023-06-07T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,33.1
113900,Bakers Ground,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
113900,Bakers Ground,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
113900,Bakers Ground,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
113900,Bakers Ground,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.4
113900,Bakers Ground,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
113900,Bakers Ground,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
113900,Bakers Ground,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.96
113900,Bakers Ground,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.84
113900,Bakers Ground,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.09
113900,Bakers Ground,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
113900,Bakers Ground,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
113900,Bakers Ground,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
113900,Bakers Ground,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
113900,Bakers Ground,2023-06-07T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-07T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-07T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.37
113900,Bakers Ground,2023-06-07T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.42
113900,Bakers Ground,2023-06-07T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.36
113900,Bakers Ground,2023-06-07T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.78
113900,Bakers Ground,2023-06-07T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.4
113900,Bakers Ground,2023-06-07T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-07T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-07T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-07T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-06-07T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-07T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-07T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.53
113900,Bakers Ground,2023-06-07T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.34
113900,Bakers Ground,2023-06-07T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.5
113900,Bakers Ground,2023-06-07T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
113900,Bakers Ground,2023-06-07T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-07T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-07T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-07T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-07T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.59
113900,Bakers Ground,2023-06-07T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-07T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.93
113900,Bakers Ground,2023-06-07T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.6
113900,Bakers Ground,2023-06-07T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.82
113900,Bakers Ground,2023-06-07T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
113900,Bakers Ground,2023-06-07T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-07T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-07T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-07T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-07T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.38
113900,Bakers Ground,2023-06-07T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-07T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.56
113900,Bakers Ground,2023-06-07T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.24
113900,Bakers Ground,2023-06-07T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.9
113900,Bakers Ground,2023-06-07T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
113900,Bakers Ground,2023-06-07T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-07T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.9
113900,Bakers Ground,2023-06-07T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,33.2
113900,Bakers Ground,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
113900,Bakers Ground,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
113900,Bakers Ground,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
113900,Bakers Ground,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.8
113900,Bakers Ground,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.41
113900,Bakers Ground,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.65
113900,Bakers Ground,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.43
113900,Bakers Ground,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.35
113900,Bakers Ground,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
113900,Bakers Ground,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,110.4
113900,Bakers Ground,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
113900,Bakers Ground,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
113900,Bakers Ground,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
113900,Bakers Ground,2023-06-07T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-06-07T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-07T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.59
113900,Bakers Ground,2023-06-07T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.18
113900,Bakers Ground,2023-06-07T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.21
113900,Bakers Ground,2023-06-07T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.02
113900,Bakers Ground,2023-06-07T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,43.0
113900,Bakers Ground,2023-06-07T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.9
113900,Bakers Ground,2023-06-07T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-07T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.1
113900,Bakers Ground,2023-06-07T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-07T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-07T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-07T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.83
113900,Bakers Ground,2023-06-07T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.79
113900,Bakers Ground,2023-06-07T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.45
113900,Bakers Ground,2023-06-07T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
113900,Bakers Ground,2023-06-07T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-07T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-07T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-07T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-07T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.7
113900,Bakers Ground,2023-06-07T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-07T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.97
113900,Bakers Ground,2023-06-07T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.9
113900,Bakers Ground,2023-06-07T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.0
113900,Bakers Ground,2023-06-07T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
113900,Bakers Ground,2023-06-07T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-07T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-07T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-07T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-07T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.37
113900,Bakers Ground,2023-06-07T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-07T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.28
113900,Bakers Ground,2023-06-07T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.11
113900,Bakers Ground,2023-06-07T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.04
113900,Bakers Ground,2023-06-07T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
113900,Bakers Ground,2023-06-07T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-07T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.6
113900,Bakers Ground,2023-06-07T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,33.3
113900,Bakers Ground,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
113900,Bakers Ground,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
113900,Bakers Ground,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
113900,Bakers Ground,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.15
113900,Bakers Ground,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
113900,Bakers Ground,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.96
113900,Bakers Ground,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.27
113900,Bakers Ground,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.22
113900,Bakers Ground,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.51
113900,Bakers Ground,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,117.6
113900,Bakers Ground,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
113900,Bakers Ground,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
113900,Bakers Ground,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
113900,Bakers Ground,2023-06-07T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.41
113900,Bakers Ground,2023-06-07T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-07T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.65
113900,Bakers Ground,2023-06-07T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.38
113900,Bakers Ground,2023-06-07T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.38
113900,Bakers Ground,2023-06-07T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.97
113900,Bakers Ground,2023-06-07T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,44.5
113900,Bakers Ground,2023-06-07T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.4
113900,Bakers Ground,2023-06-07T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-07T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.4
113900,Bakers Ground,2023-06-07T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-07T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-07T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-07T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.0
113900,Bakers Ground,2023-06-07T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.02
113900,Bakers Ground,2023-06-07T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.09
113900,Bakers Ground,2023-06-07T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,47.5
113900,Bakers Ground,2023-06-07T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-07T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-07T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.3
113900,Bakers Ground,2023-06-07T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-07T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.43
113900,Bakers Ground,2023-06-07T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-07T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.82
113900,Bakers Ground,2023-06-07T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.97
113900,Bakers Ground,2023-06-07T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.87
113900,Bakers Ground,2023-06-07T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
113900,Bakers Ground,2023-06-07T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-07T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-07T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-07T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-07T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.94
113900,Bakers Ground,2023-06-07T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-07T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.12
113900,Bakers Ground,2023-06-07T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.71
113900,Bakers Ground,2023-06-07T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.59
113900,Bakers Ground,2023-06-07T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
113900,Bakers Ground,2023-06-07T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-07T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.2
113900,Bakers Ground,2023-06-07T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,33.4
113900,Bakers Ground,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
113900,Bakers Ground,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
113900,Bakers Ground,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
113900,Bakers Ground,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.07
113900,Bakers Ground,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.55
113900,Bakers Ground,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.32
113900,Bakers Ground,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.32
113900,Bakers Ground,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.15
113900,Bakers Ground,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.53
113900,Bakers Ground,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
113900,Bakers Ground,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
113900,Bakers Ground,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
113900,Bakers Ground,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
113900,Bakers Ground,2023-06-07T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-07T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-07T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-07T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.03
113900,Bakers Ground,2023-06-07T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.93
113900,Bakers Ground,2023-06-07T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.23
113900,Bakers Ground,2023-06-07T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,42.2
113900,Bakers Ground,2023-06-07T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-07T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-07T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.1
113900,Bakers Ground,2023-06-07T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-07T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-06-07T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-07T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.6
113900,Bakers Ground,2023-06-07T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.79
113900,Bakers Ground,2023-06-07T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.3
113900,Bakers Ground,2023-06-07T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,49.0
113900,Bakers Ground,2023-06-07T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-07T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-07T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.7
113900,Bakers Ground,2023-06-07T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-07T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.34
113900,Bakers Ground,2023-06-07T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-07T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.7
113900,Bakers Ground,2023-06-07T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.48
113900,Bakers Ground,2023-06-07T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.25
113900,Bakers Ground,2023-06-07T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
113900,Bakers Ground,2023-06-07T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-07T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-07T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-07T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-07T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.52
113900,Bakers Ground,2023-06-07T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-07T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.63
113900,Bakers Ground,2023-06-07T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.72
113900,Bakers Ground,2023-06-07T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.38
113900,Bakers Ground,2023-06-07T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.3
113900,Bakers Ground,2023-06-07T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.9
113900,Bakers Ground,2023-06-07T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.8
113900,Bakers Ground,2023-06-07T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,33.4
113900,Bakers Ground,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
113900,Bakers Ground,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
113900,Bakers Ground,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
113900,Bakers Ground,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.88
113900,Bakers Ground,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
113900,Bakers Ground,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.47
113900,Bakers Ground,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.96
113900,Bakers Ground,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.96
113900,Bakers Ground,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.17
113900,Bakers Ground,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,119.9
113900,Bakers Ground,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
113900,Bakers Ground,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
113900,Bakers Ground,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
113900,Bakers Ground,2023-06-07T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-07T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-07T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.53
113900,Bakers Ground,2023-06-07T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.1
113900,Bakers Ground,2023-06-07T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.39
113900,Bakers Ground,2023-06-07T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.48
113900,Bakers Ground,2023-06-07T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,45.9
113900,Bakers Ground,2023-06-07T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.5
113900,Bakers Ground,2023-06-07T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-07T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.0
113900,Bakers Ground,2023-06-07T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-07T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-06-07T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-07T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.53
113900,Bakers Ground,2023-06-07T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.29
113900,Bakers Ground,2023-06-07T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.74
113900,Bakers Ground,2023-06-07T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.1
113900,Bakers Ground,2023-06-07T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-07T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-07T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.6
113900,Bakers Ground,2023-06-07T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-07T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.6
113900,Bakers Ground,2023-06-07T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-07T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.06
113900,Bakers Ground,2023-06-07T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.66
113900,Bakers Ground,2023-06-07T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.69
113900,Bakers Ground,2023-06-07T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
113900,Bakers Ground,2023-06-07T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-07T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-07T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-07T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.31
113900,Bakers Ground,2023-06-07T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.3
113900,Bakers Ground,2023-06-07T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-07T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.44
113900,Bakers Ground,2023-06-07T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.98
113900,Bakers Ground,2023-06-07T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.79
113900,Bakers Ground,2023-06-07T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.9
113900,Bakers Ground,2023-06-07T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.3
113900,Bakers Ground,2023-06-07T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.4
113900,Bakers Ground,2023-06-07T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.1
113900,Bakers Ground,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,33.4
113900,Bakers Ground,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
113900,Bakers Ground,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
113900,Bakers Ground,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
113900,Bakers Ground,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.32
113900,Bakers Ground,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
113900,Bakers Ground,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.32
113900,Bakers Ground,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.13
113900,Bakers Ground,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
113900,Bakers Ground,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.7
113900,Bakers Ground,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,120.3
113900,Bakers Ground,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
113900,Bakers Ground,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
113900,Bakers Ground,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
113900,Bakers Ground,2023-06-07T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.3
113900,Bakers Ground,2023-06-07T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-07T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.5
