Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-07T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.99
113900,Bakers Ground,2023-06-07T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.81
113900,Bakers Ground,2023-06-07T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.08
113900,Bakers Ground,2023-06-07T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,46.9
113900,Bakers Ground,2023-06-07T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.1
113900,Bakers Ground,2023-06-07T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-07T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.6
113900,Bakers Ground,2023-06-07T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-07T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-07T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-07T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.12
113900,Bakers Ground,2023-06-07T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.34
113900,Bakers Ground,2023-06-07T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.48
113900,Bakers Ground,2023-06-07T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-06-07T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-07T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.2
113900,Bakers Ground,2023-06-07T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.4
113900,Bakers Ground,2023-06-07T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-07T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.3
113900,Bakers Ground,2023-06-07T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-07T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.7
113900,Bakers Ground,2023-06-07T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.58
113900,Bakers Ground,2023-06-07T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.32
113900,Bakers Ground,2023-06-07T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
113900,Bakers Ground,2023-06-07T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-07T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-07T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-07T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.23
113900,Bakers Ground,2023-06-07T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.88
113900,Bakers Ground,2023-06-07T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.41
113900,Bakers Ground,2023-06-07T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.55
113900,Bakers Ground,2023-06-07T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.78
113900,Bakers Ground,2023-06-07T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.83
113900,Bakers Ground,2023-06-07T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.3
113900,Bakers Ground,2023-06-07T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.1
113900,Bakers Ground,2023-06-07T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.5
113900,Bakers Ground,2023-06-07T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.0
113900,Bakers Ground,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,33.5
113900,Bakers Ground,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
113900,Bakers Ground,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
113900,Bakers Ground,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
113900,Bakers Ground,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.15
113900,Bakers Ground,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.82
113900,Bakers Ground,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.85
113900,Bakers Ground,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.36
113900,Bakers Ground,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.34
113900,Bakers Ground,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.71
113900,Bakers Ground,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,125.5
113900,Bakers Ground,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
113900,Bakers Ground,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
113900,Bakers Ground,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
113900,Bakers Ground,2023-06-07T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.35
113900,Bakers Ground,2023-06-07T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-07T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.4
113900,Bakers Ground,2023-06-07T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.9
113900,Bakers Ground,2023-06-07T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.68
113900,Bakers Ground,2023-06-07T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.72
113900,Bakers Ground,2023-06-07T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,48.5
113900,Bakers Ground,2023-06-07T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.1
113900,Bakers Ground,2023-06-07T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-07T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.5
113900,Bakers Ground,2023-06-07T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-07T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-07T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-07T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.56
113900,Bakers Ground,2023-06-07T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.68
113900,Bakers Ground,2023-06-07T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.56
113900,Bakers Ground,2023-06-07T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
113900,Bakers Ground,2023-06-07T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.5
113900,Bakers Ground,2023-06-07T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.4
113900,Bakers Ground,2023-06-07T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.1
113900,Bakers Ground,2023-06-07T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-07T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.46
113900,Bakers Ground,2023-06-07T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-07T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.02
113900,Bakers Ground,2023-06-07T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.96
113900,Bakers Ground,2023-06-07T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.31
113900,Bakers Ground,2023-06-07T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
113900,Bakers Ground,2023-06-07T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-07T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-07T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-07T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-07T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.09
113900,Bakers Ground,2023-06-07T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-07T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.86
113900,Bakers Ground,2023-06-07T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.04
113900,Bakers Ground,2023-06-07T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.57
113900,Bakers Ground,2023-06-07T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.9
113900,Bakers Ground,2023-06-07T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.3
113900,Bakers Ground,2023-06-07T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.4
113900,Bakers Ground,2023-06-07T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.4
113900,Bakers Ground,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,33.5
113900,Bakers Ground,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
113900,Bakers Ground,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
113900,Bakers Ground,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
113900,Bakers Ground,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.24
113900,Bakers Ground,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.59
113900,Bakers Ground,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.64
113900,Bakers Ground,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.34
113900,Bakers Ground,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.43
113900,Bakers Ground,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.16
113900,Bakers Ground,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,126.5
113900,Bakers Ground,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
113900,Bakers Ground,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
113900,Bakers Ground,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
113900,Bakers Ground,2023-06-07T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-07T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-07T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.24
113900,Bakers Ground,2023-06-07T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.28
113900,Bakers Ground,2023-06-07T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.43
113900,Bakers Ground,2023-06-07T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.98
113900,Bakers Ground,2023-06-07T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,42.2
113900,Bakers Ground,2023-06-07T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.9
113900,Bakers Ground,2023-06-07T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-07T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.2
113900,Bakers Ground,2023-06-07T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-07T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-07T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-07T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.06
113900,Bakers Ground,2023-06-07T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.31
113900,Bakers Ground,2023-06-07T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.7
113900,Bakers Ground,2023-06-07T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,43.9
113900,Bakers Ground,2023-06-07T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-07T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-07T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.0
113900,Bakers Ground,2023-06-07T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
113900,Bakers Ground,2023-06-07T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.29
113900,Bakers Ground,2023-06-07T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-07T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.16
113900,Bakers Ground,2023-06-07T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.91
113900,Bakers Ground,2023-06-07T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.92
113900,Bakers Ground,2023-06-07T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
113900,Bakers Ground,2023-06-07T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-07T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-07T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-07T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-07T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.91
113900,Bakers Ground,2023-06-07T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-07T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.23
113900,Bakers Ground,2023-06-07T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.79
113900,Bakers Ground,2023-06-07T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.76
113900,Bakers Ground,2023-06-07T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.6
113900,Bakers Ground,2023-06-07T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.7
113900,Bakers Ground,2023-06-07T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.8
113900,Bakers Ground,2023-06-07T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.7
113900,Bakers Ground,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,33.5
113900,Bakers Ground,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
113900,Bakers Ground,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
113900,Bakers Ground,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
113900,Bakers Ground,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.07
113900,Bakers Ground,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
113900,Bakers Ground,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.83
113900,Bakers Ground,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.73
113900,Bakers Ground,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.61
113900,Bakers Ground,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,52.36
113900,Bakers Ground,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,132.1
113900,Bakers Ground,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
113900,Bakers Ground,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
113900,Bakers Ground,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
113900,Bakers Ground,2023-06-07T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-07T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-07T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.72
113900,Bakers Ground,2023-06-07T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.99
113900,Bakers Ground,2023-06-07T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.0
113900,Bakers Ground,2023-06-07T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.53
113900,Bakers Ground,2023-06-07T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.0
113900,Bakers Ground,2023-06-07T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.5
113900,Bakers Ground,2023-06-07T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-07T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.6
113900,Bakers Ground,2023-06-07T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-07T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-07T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-07T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.35
113900,Bakers Ground,2023-06-07T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.69
113900,Bakers Ground,2023-06-07T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.53
113900,Bakers Ground,2023-06-07T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,42.7
113900,Bakers Ground,2023-06-07T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.2
113900,Bakers Ground,2023-06-07T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.0
113900,Bakers Ground,2023-06-07T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.2
113900,Bakers Ground,2023-06-07T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-07T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.74
113900,Bakers Ground,2023-06-07T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-07T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.83
113900,Bakers Ground,2023-06-07T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.75
113900,Bakers Ground,2023-06-07T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.89
113900,Bakers Ground,2023-06-07T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
113900,Bakers Ground,2023-06-07T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-07T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-07T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-07T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-07T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.79
113900,Bakers Ground,2023-06-07T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-07T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.22
113900,Bakers Ground,2023-06-07T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.31
113900,Bakers Ground,2023-06-07T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.89
113900,Bakers Ground,2023-06-07T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.7
113900,Bakers Ground,2023-06-07T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.3
113900,Bakers Ground,2023-06-07T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.7
113900,Bakers Ground,2023-06-07T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,33.6
113900,Bakers Ground,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
113900,Bakers Ground,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
113900,Bakers Ground,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
113900,Bakers Ground,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.42
113900,Bakers Ground,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.77
113900,Bakers Ground,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.79
113900,Bakers Ground,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.38
113900,Bakers Ground,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.25
113900,Bakers Ground,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.83
113900,Bakers Ground,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,130.4
113900,Bakers Ground,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
113900,Bakers Ground,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
113900,Bakers Ground,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
113900,Bakers Ground,2023-06-07T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-07T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-07T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.7
113900,Bakers Ground,2023-06-07T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.8
113900,Bakers Ground,2023-06-07T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.57
113900,Bakers Ground,2023-06-07T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.47
113900,Bakers Ground,2023-06-07T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,50.4
113900,Bakers Ground,2023-06-07T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.4
113900,Bakers Ground,2023-06-07T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-07T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.2
113900,Bakers Ground,2023-06-07T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-07T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-07T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-07T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.77
113900,Bakers Ground,2023-06-07T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.63
113900,Bakers Ground,2023-06-07T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.63
113900,Bakers Ground,2023-06-07T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
113900,Bakers Ground,2023-06-07T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-07T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.2
113900,Bakers Ground,2023-06-07T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.8
113900,Bakers Ground,2023-06-07T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-07T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.62
113900,Bakers Ground,2023-06-07T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-07T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.35
113900,Bakers Ground,2023-06-07T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.92
113900,Bakers Ground,2023-06-07T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.12
113900,Bakers Ground,2023-06-07T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
113900,Bakers Ground,2023-06-07T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-07T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-07T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-07T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-06-07T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.23
113900,Bakers Ground,2023-06-07T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-07T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.14
113900,Bakers Ground,2023-06-07T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.33
113900,Bakers Ground,2023-06-07T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.4
113900,Bakers Ground,2023-06-07T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.8
113900,Bakers Ground,2023-06-07T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-07T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.3
113900,Bakers Ground,2023-06-07T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,33.6
113900,Bakers Ground,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
113900,Bakers Ground,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
113900,Bakers Ground,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
113900,Bakers Ground,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
113900,Bakers Ground,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.19
113900,Bakers Ground,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.68
113900,Bakers Ground,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.06
113900,Bakers Ground,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.61
113900,Bakers Ground,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.62
113900,Bakers Ground,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,131.6
113900,Bakers Ground,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
113900,Bakers Ground,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
113900,Bakers Ground,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
113900,Bakers Ground,2023-06-07T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-07T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-07T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.95
113900,Bakers Ground,2023-06-07T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.43
113900,Bakers Ground,2023-06-07T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.13
113900,Bakers Ground,2023-06-07T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.17
113900,Bakers Ground,2023-06-07T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,50.6
113900,Bakers Ground,2023-06-07T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.5
113900,Bakers Ground,2023-06-07T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-07T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.8
113900,Bakers Ground,2023-06-07T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-07T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-07T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-07T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.31
113900,Bakers Ground,2023-06-07T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.23
113900,Bakers Ground,2023-06-07T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.47
113900,Bakers Ground,2023-06-07T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.3
113900,Bakers Ground,2023-06-07T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.9
113900,Bakers Ground,2023-06-07T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-07T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.1
113900,Bakers Ground,2023-06-07T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
113900,Bakers Ground,2023-06-07T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.34
113900,Bakers Ground,2023-06-07T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-07T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.99
113900,Bakers Ground,2023-06-07T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.18
113900,Bakers Ground,2023-06-07T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.81
113900,Bakers Ground,2023-06-07T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
113900,Bakers Ground,2023-06-07T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.1
113900,Bakers Ground,2023-06-07T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-07T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-07T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-07T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.26
113900,Bakers Ground,2023-06-07T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.27
113900,Bakers Ground,2023-06-07T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.03
113900,Bakers Ground,2023-06-07T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.92
113900,Bakers Ground,2023-06-07T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.23
113900,Bakers Ground,2023-06-07T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,61.9
113900,Bakers Ground,2023-06-07T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.7
113900,Bakers Ground,2023-06-07T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.2
113900,Bakers Ground,2023-06-07T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,33.6
113900,Bakers Ground,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
113900,Bakers Ground,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
113900,Bakers Ground,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
113900,Bakers Ground,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
113900,Bakers Ground,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
113900,Bakers Ground,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.19
113900,Bakers Ground,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.76
113900,Bakers Ground,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.09
113900,Bakers Ground,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.68
113900,Bakers Ground,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,131.3
113900,Bakers Ground,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
113900,Bakers Ground,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
113900,Bakers Ground,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
113900,Bakers Ground,2023-06-07T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-07T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-07T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.39
113900,Bakers Ground,2023-06-07T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.09
113900,Bakers Ground,2023-06-07T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.28
113900,Bakers Ground,2023-06-07T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.19
113900,Bakers Ground,2023-06-07T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,51.2
113900,Bakers Ground,2023-06-07T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.0
113900,Bakers Ground,2023-06-07T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-07T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.1
113900,Bakers Ground,2023-06-07T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-07T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-07T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-07T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.03
113900,Bakers Ground,2023-06-07T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.26
113900,Bakers Ground,2023-06-07T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.24
113900,Bakers Ground,2023-06-07T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.2
113900,Bakers Ground,2023-06-07T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.1
113900,Bakers Ground,2023-06-07T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-07T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.4
113900,Bakers Ground,2023-06-07T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
113900,Bakers Ground,2023-06-07T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.34
113900,Bakers Ground,2023-06-07T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-07T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.41
113900,Bakers Ground,2023-06-07T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.67
113900,Bakers Ground,2023-06-07T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.32
113900,Bakers Ground,2023-06-07T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
113900,Bakers Ground,2023-06-07T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-07T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-07T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-07T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-06-07T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.28
113900,Bakers Ground,2023-06-07T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-07T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.09
113900,Bakers Ground,2023-06-07T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.03
113900,Bakers Ground,2023-06-07T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.6
113900,Bakers Ground,2023-06-07T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,58.1
113900,Bakers Ground,2023-06-07T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.0
113900,Bakers Ground,2023-06-07T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.4
113900,Bakers Ground,2023-06-07T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,33.6
113900,Bakers Ground,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
113900,Bakers Ground,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
113900,Bakers Ground,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
113900,Bakers Ground,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.27
113900,Bakers Ground,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.39
113900,Bakers Ground,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.32
113900,Bakers Ground,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.63
113900,Bakers Ground,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.9
113900,Bakers Ground,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.34
113900,Bakers Ground,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,127.7
113900,Bakers Ground,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
113900,Bakers Ground,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
113900,Bakers Ground,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
113900,Bakers Ground,2023-06-07T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-07T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-07T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.14
113900,Bakers Ground,2023-06-07T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.3
113900,Bakers Ground,2023-06-07T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.32
113900,Bakers Ground,2023-06-07T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.59
113900,Bakers Ground,2023-06-07T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.2
113900,Bakers Ground,2023-06-07T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-07T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-07T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.4
113900,Bakers Ground,2023-06-07T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-07T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-07T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-07T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.65
113900,Bakers Ground,2023-06-07T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.39
113900,Bakers Ground,2023-06-07T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.66
113900,Bakers Ground,2023-06-07T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.1
113900,Bakers Ground,2023-06-07T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.4
113900,Bakers Ground,2023-06-07T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.2
113900,Bakers Ground,2023-06-07T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-07T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
113900,Bakers Ground,2023-06-07T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.52
113900,Bakers Ground,2023-06-07T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-07T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.12
113900,Bakers Ground,2023-06-07T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.44
113900,Bakers Ground,2023-06-07T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.52
113900,Bakers Ground,2023-06-07T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
113900,Bakers Ground,2023-06-07T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.1
113900,Bakers Ground,2023-06-07T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-07T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-07T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-07T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.84
113900,Bakers Ground,2023-06-07T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-07T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.63
113900,Bakers Ground,2023-06-07T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.6
113900,Bakers Ground,2023-06-07T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.73
113900,Bakers Ground,2023-06-07T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,58.1
113900,Bakers Ground,2023-06-07T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.8
113900,Bakers Ground,2023-06-07T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.3
113900,Bakers Ground,2023-06-07T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.8
113900,Bakers Ground,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,33.6
113900,Bakers Ground,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
113900,Bakers Ground,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
113900,Bakers Ground,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
113900,Bakers Ground,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
113900,Bakers Ground,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
113900,Bakers Ground,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.24
113900,Bakers Ground,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.69
113900,Bakers Ground,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.86
113900,Bakers Ground,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.5
113900,Bakers Ground,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,138.5
113900,Bakers Ground,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
113900,Bakers Ground,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
113900,Bakers Ground,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
113900,Bakers Ground,2023-06-07T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-07T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-07T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-07T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.33
113900,Bakers Ground,2023-06-07T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.32
113900,Bakers Ground,2023-06-07T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.04
113900,Bakers Ground,2023-06-07T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,64.7
113900,Bakers Ground,2023-06-07T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.8
113900,Bakers Ground,2023-06-07T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-07T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,84.4
113900,Bakers Ground,2023-06-07T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-07T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-07T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-07T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.5
113900,Bakers Ground,2023-06-07T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.66
113900,Bakers Ground,2023-06-07T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.63
113900,Bakers Ground,2023-06-07T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.4
113900,Bakers Ground,2023-06-07T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.4
113900,Bakers Ground,2023-06-07T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.8
113900,Bakers Ground,2023-06-07T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-07T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
113900,Bakers Ground,2023-06-07T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.43
113900,Bakers Ground,2023-06-07T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-07T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.92
113900,Bakers Ground,2023-06-07T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.13
113900,Bakers Ground,2023-06-07T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.19
113900,Bakers Ground,2023-06-07T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
113900,Bakers Ground,2023-06-07T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-07T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-07T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-07T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-07T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.14
113900,Bakers Ground,2023-06-07T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-06-07T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.94
113900,Bakers Ground,2023-06-07T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.31
113900,Bakers Ground,2023-06-07T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.75
113900,Bakers Ground,2023-06-07T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,69.7
113900,Bakers Ground,2023-06-07T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.9
113900,Bakers Ground,2023-06-07T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,110.7
113900,Bakers Ground,2023-06-07T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.8
113900,Bakers Ground,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,33.5
113900,Bakers Ground,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
113900,Bakers Ground,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
113900,Bakers Ground,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
113900,Bakers Ground,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
113900,Bakers Ground,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
113900,Bakers Ground,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.92
113900,Bakers Ground,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.69
113900,Bakers Ground,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.16
113900,Bakers Ground,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.62
113900,Bakers Ground,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,136.9
113900,Bakers Ground,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
113900,Bakers Ground,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
113900,Bakers Ground,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
113900,Bakers Ground,2023-06-07T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-07T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-07T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-07T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.53
113900,Bakers Ground,2023-06-07T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.52
113900,Bakers Ground,2023-06-07T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.61
113900,Bakers Ground,2023-06-07T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,43.6
113900,Bakers Ground,2023-06-07T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.3
113900,Bakers Ground,2023-06-07T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-07T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.4
113900,Bakers Ground,2023-06-07T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-07T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-07T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-07T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.51
113900,Bakers Ground,2023-06-07T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.75
113900,Bakers Ground,2023-06-07T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.01
113900,Bakers Ground,2023-06-07T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,46.4
113900,Bakers Ground,2023-06-07T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.8
113900,Bakers Ground,2023-06-07T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.6
113900,Bakers Ground,2023-06-07T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-07T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
113900,Bakers Ground,2023-06-07T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.48
113900,Bakers Ground,2023-06-07T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-07T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.0
113900,Bakers Ground,2023-06-07T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.07
113900,Bakers Ground,2023-06-07T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.54
113900,Bakers Ground,2023-06-07T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
113900,Bakers Ground,2023-06-07T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-07T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-07T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-07T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-07T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.91
113900,Bakers Ground,2023-06-07T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.33
