Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-07T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.3
113900,Bakers Ground,2023-06-07T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.59
113900,Bakers Ground,2023-06-07T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.13
113900,Bakers Ground,2023-06-07T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,47.5
113900,Bakers Ground,2023-06-07T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.1
113900,Bakers Ground,2023-06-07T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.5
113900,Bakers Ground,2023-06-07T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.1
113900,Bakers Ground,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,33.5
113900,Bakers Ground,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
113900,Bakers Ground,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113900,Bakers Ground,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
113900,Bakers Ground,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
113900,Bakers Ground,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
113900,Bakers Ground,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
113900,Bakers Ground,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
113900,Bakers Ground,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.34
113900,Bakers Ground,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.8
113900,Bakers Ground,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.29
113900,Bakers Ground,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,133.0
113900,Bakers Ground,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
113900,Bakers Ground,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
113900,Bakers Ground,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
113900,Bakers Ground,2023-06-07T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-07T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-07T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-07T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.8
113900,Bakers Ground,2023-06-07T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.07
113900,Bakers Ground,2023-06-07T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.83
113900,Bakers Ground,2023-06-07T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.9
113900,Bakers Ground,2023-06-07T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.1
113900,Bakers Ground,2023-06-07T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-07T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.4
113900,Bakers Ground,2023-06-07T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-07T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-07T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-07T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.94
113900,Bakers Ground,2023-06-07T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.8
113900,Bakers Ground,2023-06-07T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.94
113900,Bakers Ground,2023-06-07T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,60.0
113900,Bakers Ground,2023-06-07T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,92.7
113900,Bakers Ground,2023-06-07T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.6
113900,Bakers Ground,2023-06-07T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-07T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
113900,Bakers Ground,2023-06-07T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.57
113900,Bakers Ground,2023-06-07T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-07T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.72
113900,Bakers Ground,2023-06-07T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.61
113900,Bakers Ground,2023-06-07T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.11
113900,Bakers Ground,2023-06-07T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
113900,Bakers Ground,2023-06-07T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-07T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-07T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-07T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-07T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.07
113900,Bakers Ground,2023-06-07T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-07T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.29
113900,Bakers Ground,2023-06-07T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.78
113900,Bakers Ground,2023-06-07T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.21
113900,Bakers Ground,2023-06-07T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.9
113900,Bakers Ground,2023-06-07T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-07T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.6
113900,Bakers Ground,2023-06-07T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.2
113900,Bakers Ground,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,33.5
113900,Bakers Ground,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
113900,Bakers Ground,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
113900,Bakers Ground,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
113900,Bakers Ground,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
113900,Bakers Ground,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
113900,Bakers Ground,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.98
113900,Bakers Ground,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.74
113900,Bakers Ground,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.05
113900,Bakers Ground,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.1
113900,Bakers Ground,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,137.0
113900,Bakers Ground,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
113900,Bakers Ground,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
113900,Bakers Ground,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
113900,Bakers Ground,2023-06-07T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-07T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-07T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-07T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.7
113900,Bakers Ground,2023-06-07T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.3
113900,Bakers Ground,2023-06-07T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.82
113900,Bakers Ground,2023-06-07T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,50.9
113900,Bakers Ground,2023-06-07T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.3
113900,Bakers Ground,2023-06-07T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-07T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.3
113900,Bakers Ground,2023-06-07T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-07T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-07T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-07T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.49
113900,Bakers Ground,2023-06-07T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.4
113900,Bakers Ground,2023-06-07T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.38
113900,Bakers Ground,2023-06-07T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,55.0
113900,Bakers Ground,2023-06-07T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,84.1
113900,Bakers Ground,2023-06-07T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-07T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-07T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
113900,Bakers Ground,2023-06-07T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.29
113900,Bakers Ground,2023-06-07T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-07T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.71
113900,Bakers Ground,2023-06-07T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.01
113900,Bakers Ground,2023-06-07T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.63
113900,Bakers Ground,2023-06-07T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
113900,Bakers Ground,2023-06-07T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-07T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-07T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-07T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-07T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.88
113900,Bakers Ground,2023-06-07T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-07T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.47
113900,Bakers Ground,2023-06-07T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.07
113900,Bakers Ground,2023-06-07T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.76
113900,Bakers Ground,2023-06-07T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,75.3
113900,Bakers Ground,2023-06-07T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-07T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,113.4
113900,Bakers Ground,2023-06-07T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.5
113900,Bakers Ground,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,33.4
113900,Bakers Ground,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
113900,Bakers Ground,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
113900,Bakers Ground,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
113900,Bakers Ground,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
113900,Bakers Ground,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
113900,Bakers Ground,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.61
113900,Bakers Ground,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.38
113900,Bakers Ground,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.76
113900,Bakers Ground,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.59
113900,Bakers Ground,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,131.8
113900,Bakers Ground,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
113900,Bakers Ground,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
113900,Bakers Ground,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
113900,Bakers Ground,2023-06-07T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-07T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-07T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.4
113900,Bakers Ground,2023-06-07T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.35
113900,Bakers Ground,2023-06-07T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.53
113900,Bakers Ground,2023-06-07T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.28
113900,Bakers Ground,2023-06-07T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,57.8
113900,Bakers Ground,2023-06-07T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,78.4
113900,Bakers Ground,2023-06-07T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-07T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.5
113900,Bakers Ground,2023-06-07T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-07T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-07T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-07T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.51
113900,Bakers Ground,2023-06-07T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.32
113900,Bakers Ground,2023-06-07T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.03
113900,Bakers Ground,2023-06-07T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,44.9
113900,Bakers Ground,2023-06-07T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.5
113900,Bakers Ground,2023-06-07T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.3
113900,Bakers Ground,2023-06-07T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-07T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
113900,Bakers Ground,2023-06-07T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.82
113900,Bakers Ground,2023-06-07T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-07T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.19
113900,Bakers Ground,2023-06-07T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.22
113900,Bakers Ground,2023-06-07T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.76
113900,Bakers Ground,2023-06-07T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
113900,Bakers Ground,2023-06-07T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-07T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-07T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-07T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-07T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.67
113900,Bakers Ground,2023-06-07T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-07T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.35
113900,Bakers Ground,2023-06-07T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.08
113900,Bakers Ground,2023-06-07T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.6
113900,Bakers Ground,2023-06-07T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,52.7
113900,Bakers Ground,2023-06-07T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-07T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.2
113900,Bakers Ground,2023-06-07T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.8
113900,Bakers Ground,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,33.3
113900,Bakers Ground,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
113900,Bakers Ground,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
113900,Bakers Ground,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
113900,Bakers Ground,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
113900,Bakers Ground,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
113900,Bakers Ground,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.63
113900,Bakers Ground,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.39
113900,Bakers Ground,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.72
113900,Bakers Ground,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.67
113900,Bakers Ground,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,127.2
113900,Bakers Ground,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
113900,Bakers Ground,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
113900,Bakers Ground,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
113900,Bakers Ground,2023-06-07T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-07T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-07T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-07T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.69
113900,Bakers Ground,2023-06-07T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.47
113900,Bakers Ground,2023-06-07T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.56
113900,Bakers Ground,2023-06-07T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,57.6
113900,Bakers Ground,2023-06-07T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,75.8
113900,Bakers Ground,2023-06-07T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-07T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.3
113900,Bakers Ground,2023-06-07T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-07T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-07T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-07T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.37
113900,Bakers Ground,2023-06-07T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.44
113900,Bakers Ground,2023-06-07T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.59
113900,Bakers Ground,2023-06-07T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,48.3
113900,Bakers Ground,2023-06-07T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.7
113900,Bakers Ground,2023-06-07T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.8
113900,Bakers Ground,2023-06-07T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-07T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
113900,Bakers Ground,2023-06-07T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.78
113900,Bakers Ground,2023-06-07T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-07T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.66
113900,Bakers Ground,2023-06-07T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.0
113900,Bakers Ground,2023-06-07T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.46
113900,Bakers Ground,2023-06-07T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
113900,Bakers Ground,2023-06-07T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-07T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-07T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-07T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-07T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.48
113900,Bakers Ground,2023-06-07T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-07T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.54
113900,Bakers Ground,2023-06-07T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.61
113900,Bakers Ground,2023-06-07T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.57
113900,Bakers Ground,2023-06-07T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.7
113900,Bakers Ground,2023-06-07T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-07T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.2
113900,Bakers Ground,2023-06-07T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.4
113900,Bakers Ground,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,33.3
113900,Bakers Ground,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
113900,Bakers Ground,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
113900,Bakers Ground,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
113900,Bakers Ground,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
113900,Bakers Ground,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
113900,Bakers Ground,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.05
113900,Bakers Ground,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.26
113900,Bakers Ground,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.52
113900,Bakers Ground,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.17
113900,Bakers Ground,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,129.5
113900,Bakers Ground,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
113900,Bakers Ground,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
113900,Bakers Ground,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
113900,Bakers Ground,2023-06-07T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-07T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-07T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-07T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.64
113900,Bakers Ground,2023-06-07T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.67
113900,Bakers Ground,2023-06-07T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.47
113900,Bakers Ground,2023-06-07T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,55.3
113900,Bakers Ground,2023-06-07T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,71.5
113900,Bakers Ground,2023-06-07T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-07T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,76.1
113900,Bakers Ground,2023-06-07T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-07T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-07T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-07T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.39
113900,Bakers Ground,2023-06-07T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.37
113900,Bakers Ground,2023-06-07T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.35
113900,Bakers Ground,2023-06-07T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,47.7
113900,Bakers Ground,2023-06-07T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.9
113900,Bakers Ground,2023-06-07T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.2
113900,Bakers Ground,2023-06-07T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-07T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
113900,Bakers Ground,2023-06-07T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.47
113900,Bakers Ground,2023-06-07T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-07T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.58
113900,Bakers Ground,2023-06-07T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.55
113900,Bakers Ground,2023-06-07T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.5
113900,Bakers Ground,2023-06-07T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
113900,Bakers Ground,2023-06-07T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-07T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
113900,Bakers Ground,2023-06-07T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-07T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-07T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.7
113900,Bakers Ground,2023-06-07T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-07T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.47
113900,Bakers Ground,2023-06-07T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.0
113900,Bakers Ground,2023-06-07T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.81
113900,Bakers Ground,2023-06-07T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,63.7
113900,Bakers Ground,2023-06-07T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.0
113900,Bakers Ground,2023-06-07T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,100.5
113900,Bakers Ground,2023-06-07T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.3
113900,Bakers Ground,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,33.1
113900,Bakers Ground,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
113900,Bakers Ground,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
113900,Bakers Ground,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
113900,Bakers Ground,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.53
113900,Bakers Ground,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
113900,Bakers Ground,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.78
113900,Bakers Ground,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.09
113900,Bakers Ground,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.49
113900,Bakers Ground,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.13
113900,Bakers Ground,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,131.9
113900,Bakers Ground,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
113900,Bakers Ground,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
113900,Bakers Ground,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
113900,Bakers Ground,2023-06-07T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-07T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-07T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-07T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.58
113900,Bakers Ground,2023-06-07T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.42
113900,Bakers Ground,2023-06-07T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.07
113900,Bakers Ground,2023-06-07T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,62.2
113900,Bakers Ground,2023-06-07T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,79.6
113900,Bakers Ground,2023-06-07T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-07T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.0
113900,Bakers Ground,2023-06-07T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-07T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-07T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
113900,Bakers Ground,2023-06-07T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.61
113900,Bakers Ground,2023-06-07T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.11
113900,Bakers Ground,2023-06-07T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.39
113900,Bakers Ground,2023-06-07T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,54.2
113900,Bakers Ground,2023-06-07T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,83.0
113900,Bakers Ground,2023-06-07T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.5
113900,Bakers Ground,2023-06-07T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-07T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
113900,Bakers Ground,2023-06-07T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.58
113900,Bakers Ground,2023-06-07T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-07T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.81
113900,Bakers Ground,2023-06-07T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.18
113900,Bakers Ground,2023-06-07T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.41
113900,Bakers Ground,2023-06-07T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
113900,Bakers Ground,2023-06-07T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-07T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-07T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-07T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-07T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.55
113900,Bakers Ground,2023-06-07T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-07T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.29
113900,Bakers Ground,2023-06-07T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.12
113900,Bakers Ground,2023-06-07T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.86
113900,Bakers Ground,2023-06-07T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,53.5
113900,Bakers Ground,2023-06-07T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.8
113900,Bakers Ground,2023-06-07T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.9
113900,Bakers Ground,2023-06-07T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.7
113900,Bakers Ground,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,33.0
113900,Bakers Ground,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
113900,Bakers Ground,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
113900,Bakers Ground,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
113900,Bakers Ground,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
113900,Bakers Ground,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
113900,Bakers Ground,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.18
113900,Bakers Ground,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,65.29
113900,Bakers Ground,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.47
113900,Bakers Ground,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.74
113900,Bakers Ground,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,141.0
113900,Bakers Ground,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.7
113900,Bakers Ground,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
113900,Bakers Ground,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
113900,Bakers Ground,2023-06-07T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-07T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-07T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-07T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.84
113900,Bakers Ground,2023-06-07T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.35
113900,Bakers Ground,2023-06-07T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.39
113900,Bakers Ground,2023-06-07T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,69.1
113900,Bakers Ground,2023-06-07T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,80.3
113900,Bakers Ground,2023-06-07T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-07T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,87.7
113900,Bakers Ground,2023-06-07T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-07T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-07T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-07T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.89
113900,Bakers Ground,2023-06-07T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.92
113900,Bakers Ground,2023-06-07T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.99
113900,Bakers Ground,2023-06-07T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,52.5
113900,Bakers Ground,2023-06-07T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,83.7
113900,Bakers Ground,2023-06-07T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.0
113900,Bakers Ground,2023-06-07T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-07T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
113900,Bakers Ground,2023-06-07T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.65
113900,Bakers Ground,2023-06-07T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-07T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.26
113900,Bakers Ground,2023-06-07T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.89
113900,Bakers Ground,2023-06-07T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.85
113900,Bakers Ground,2023-06-07T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-06-07T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.3
113900,Bakers Ground,2023-06-07T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-07T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-07T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-07T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.97
113900,Bakers Ground,2023-06-07T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-07T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.22
113900,Bakers Ground,2023-06-07T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.7
113900,Bakers Ground,2023-06-07T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.9
113900,Bakers Ground,2023-06-07T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,58.6
113900,Bakers Ground,2023-06-07T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.6
113900,Bakers Ground,2023-06-07T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,115.6
113900,Bakers Ground,2023-06-07T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.0
113900,Bakers Ground,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,32.9
113900,Bakers Ground,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
113900,Bakers Ground,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
113900,Bakers Ground,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
113900,Bakers Ground,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
113900,Bakers Ground,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
113900,Bakers Ground,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.62
113900,Bakers Ground,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,67.22
113900,Bakers Ground,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.08
113900,Bakers Ground,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.12
113900,Bakers Ground,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,141.1
113900,Bakers Ground,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.0
113900,Bakers Ground,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
113900,Bakers Ground,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
113900,Bakers Ground,2023-06-07T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-07T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-07T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.32
113900,Bakers Ground,2023-06-07T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.85
113900,Bakers Ground,2023-06-07T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.99
113900,Bakers Ground,2023-06-07T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.53
113900,Bakers Ground,2023-06-07T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,62.1
113900,Bakers Ground,2023-06-07T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,68.8
113900,Bakers Ground,2023-06-07T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-07T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,80.1
113900,Bakers Ground,2023-06-07T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-07T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-07T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-07T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.32
113900,Bakers Ground,2023-06-07T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.24
113900,Bakers Ground,2023-06-07T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.92
113900,Bakers Ground,2023-06-07T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,59.5
113900,Bakers Ground,2023-06-07T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,89.6
113900,Bakers Ground,2023-06-07T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.9
113900,Bakers Ground,2023-06-07T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-07T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-07T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.69
113900,Bakers Ground,2023-06-07T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-07T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.99
113900,Bakers Ground,2023-06-07T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.35
113900,Bakers Ground,2023-06-07T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.7
113900,Bakers Ground,2023-06-07T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
113900,Bakers Ground,2023-06-07T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.5
113900,Bakers Ground,2023-06-07T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-07T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-07T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-07T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.23
113900,Bakers Ground,2023-06-07T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-07T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.93
113900,Bakers Ground,2023-06-07T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,28.96
113900,Bakers Ground,2023-06-07T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.16
113900,Bakers Ground,2023-06-07T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,70.3
113900,Bakers Ground,2023-06-07T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.8
113900,Bakers Ground,2023-06-07T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,124.4
113900,Bakers Ground,2023-06-07T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.8
113900,Bakers Ground,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,32.7
113900,Bakers Ground,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
113900,Bakers Ground,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
113900,Bakers Ground,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
113900,Bakers Ground,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
113900,Bakers Ground,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
113900,Bakers Ground,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.22
113900,Bakers Ground,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,65.09
113900,Bakers Ground,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.83
113900,Bakers Ground,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.32
113900,Bakers Ground,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,144.7
113900,Bakers Ground,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
113900,Bakers Ground,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
113900,Bakers Ground,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
113900,Bakers Ground,2023-06-07T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.22
113900,Bakers Ground,2023-06-07T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-07T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-07T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.57
113900,Bakers Ground,2023-06-07T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.02
113900,Bakers Ground,2023-06-07T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.63
113900,Bakers Ground,2023-06-07T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,55.0
113900,Bakers Ground,2023-06-07T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.5
113900,Bakers Ground,2023-06-07T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-07T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,76.4
113900,Bakers Ground,2023-06-07T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-07T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-07T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-07T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.6
113900,Bakers Ground,2023-06-07T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.62
113900,Bakers Ground,2023-06-07T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.17
113900,Bakers Ground,2023-06-07T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,57.2
113900,Bakers Ground,2023-06-07T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,86.5
113900,Bakers Ground,2023-06-07T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.5
113900,Bakers Ground,2023-06-07T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-07T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
113900,Bakers Ground,2023-06-07T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.53
113900,Bakers Ground,2023-06-07T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-07T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.33
113900,Bakers Ground,2023-06-07T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.49
113900,Bakers Ground,2023-06-07T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.89
113900,Bakers Ground,2023-06-07T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
113900,Bakers Ground,2023-06-07T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-07T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-07T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-07T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-07T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.34
113900,Bakers Ground,2023-06-07T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-07T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.23
113900,Bakers Ground,2023-06-07T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.01
113900,Bakers Ground,2023-06-07T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.25
113900,Bakers Ground,2023-06-07T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,60.8
113900,Bakers Ground,2023-06-07T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.0
113900,Bakers Ground,2023-06-07T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,108.5
113900,Bakers Ground,2023-06-07T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.0
113900,Bakers Ground,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,32.6
113900,Bakers Ground,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
113900,Bakers Ground,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
113900,Bakers Ground,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
113900,Bakers Ground,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
113900,Bakers Ground,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
113900,Bakers Ground,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
113900,Bakers Ground,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.72
113900,Bakers Ground,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.16
113900,Bakers Ground,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.94
113900,Bakers Ground,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,135.0
113900,Bakers Ground,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
113900,Bakers Ground,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
113900,Bakers Ground,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
113900,Bakers Ground,2023-06-07T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.27
113900,Bakers Ground,2023-06-07T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-07T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-07T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.19
113900,Bakers Ground,2023-06-07T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.05
113900,Bakers Ground,2023-06-07T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.74
113900,Bakers Ground,2023-06-07T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,63.0
