Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-07T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.1
113900,Bakers Ground,2023-06-07T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-07T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,88.3
113900,Bakers Ground,2023-06-07T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-07T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-07T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-07T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.66
113900,Bakers Ground,2023-06-07T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.39
113900,Bakers Ground,2023-06-07T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.05
113900,Bakers Ground,2023-06-07T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,55.4
113900,Bakers Ground,2023-06-07T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,90.9
113900,Bakers Ground,2023-06-07T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.8
113900,Bakers Ground,2023-06-07T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-07T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-07T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.43
113900,Bakers Ground,2023-06-07T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-07T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.1
113900,Bakers Ground,2023-06-07T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.28
113900,Bakers Ground,2023-06-07T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.05
113900,Bakers Ground,2023-06-07T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
113900,Bakers Ground,2023-06-07T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-07T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-07T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-07T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-07T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.28
113900,Bakers Ground,2023-06-07T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-07T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.88
113900,Bakers Ground,2023-06-07T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.97
113900,Bakers Ground,2023-06-07T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.76
113900,Bakers Ground,2023-06-07T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,50.3
113900,Bakers Ground,2023-06-07T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.8
113900,Bakers Ground,2023-06-07T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.7
113900,Bakers Ground,2023-06-07T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.1
113900,Bakers Ground,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,32.4
113900,Bakers Ground,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
113900,Bakers Ground,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
113900,Bakers Ground,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
113900,Bakers Ground,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.69
113900,Bakers Ground,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
113900,Bakers Ground,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
113900,Bakers Ground,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.82
113900,Bakers Ground,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.14
113900,Bakers Ground,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.6
113900,Bakers Ground,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,132.9
113900,Bakers Ground,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
113900,Bakers Ground,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
113900,Bakers Ground,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
113900,Bakers Ground,2023-06-07T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-07T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-07T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-07T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.44
113900,Bakers Ground,2023-06-07T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.81
113900,Bakers Ground,2023-06-07T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.41
113900,Bakers Ground,2023-06-07T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,58.5
113900,Bakers Ground,2023-06-07T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.4
113900,Bakers Ground,2023-06-07T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-07T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.3
113900,Bakers Ground,2023-06-07T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-07T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-07T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-06-07T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.97
113900,Bakers Ground,2023-06-07T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.76
113900,Bakers Ground,2023-06-07T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.08
113900,Bakers Ground,2023-06-07T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,53.6
113900,Bakers Ground,2023-06-07T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,92.4
113900,Bakers Ground,2023-06-07T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.9
113900,Bakers Ground,2023-06-07T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-07T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
113900,Bakers Ground,2023-06-07T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.15
113900,Bakers Ground,2023-06-07T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-07T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.47
113900,Bakers Ground,2023-06-07T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.99
113900,Bakers Ground,2023-06-07T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.31
113900,Bakers Ground,2023-06-07T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
113900,Bakers Ground,2023-06-07T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-07T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-07T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-07T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-07T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.66
113900,Bakers Ground,2023-06-07T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-07T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.84
113900,Bakers Ground,2023-06-07T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.28
113900,Bakers Ground,2023-06-07T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.1
113900,Bakers Ground,2023-06-07T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,56.8
113900,Bakers Ground,2023-06-07T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.5
113900,Bakers Ground,2023-06-07T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.1
113900,Bakers Ground,2023-06-07T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.0
113900,Bakers Ground,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,32.3
113900,Bakers Ground,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
113900,Bakers Ground,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
113900,Bakers Ground,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
113900,Bakers Ground,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.29
113900,Bakers Ground,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
113900,Bakers Ground,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
113900,Bakers Ground,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,57.73
113900,Bakers Ground,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.86
113900,Bakers Ground,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.9
113900,Bakers Ground,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,130.6
113900,Bakers Ground,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
113900,Bakers Ground,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
113900,Bakers Ground,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
113900,Bakers Ground,2023-06-07T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.58
113900,Bakers Ground,2023-06-07T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-07T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-07T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.43
113900,Bakers Ground,2023-06-07T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.65
113900,Bakers Ground,2023-06-07T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.03
113900,Bakers Ground,2023-06-07T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,65.1
113900,Bakers Ground,2023-06-07T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.0
113900,Bakers Ground,2023-06-07T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
113900,Bakers Ground,2023-06-07T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.7
113900,Bakers Ground,2023-06-07T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-07T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-07T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
113900,Bakers Ground,2023-06-07T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,25.65
113900,Bakers Ground,2023-06-07T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.21
113900,Bakers Ground,2023-06-07T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.31
113900,Bakers Ground,2023-06-07T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,54.0
113900,Bakers Ground,2023-06-07T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,107.3
113900,Bakers Ground,2023-06-07T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.0
113900,Bakers Ground,2023-06-07T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.6
113900,Bakers Ground,2023-06-07T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
113900,Bakers Ground,2023-06-07T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.04
113900,Bakers Ground,2023-06-07T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-07T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.81
113900,Bakers Ground,2023-06-07T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.58
113900,Bakers Ground,2023-06-07T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.13
113900,Bakers Ground,2023-06-07T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
113900,Bakers Ground,2023-06-07T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-07T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-07T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-07T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-07T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.4
113900,Bakers Ground,2023-06-07T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-07T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.15
113900,Bakers Ground,2023-06-07T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.31
113900,Bakers Ground,2023-06-07T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.07
113900,Bakers Ground,2023-06-07T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,50.1
113900,Bakers Ground,2023-06-07T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.1
113900,Bakers Ground,2023-06-07T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.4
113900,Bakers Ground,2023-06-07T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.6
113900,Bakers Ground,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,32.2
113900,Bakers Ground,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
113900,Bakers Ground,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
113900,Bakers Ground,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
113900,Bakers Ground,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
113900,Bakers Ground,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
113900,Bakers Ground,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
113900,Bakers Ground,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,60.03
113900,Bakers Ground,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.59
113900,Bakers Ground,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.55
113900,Bakers Ground,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,124.1
113900,Bakers Ground,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
113900,Bakers Ground,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
113900,Bakers Ground,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
113900,Bakers Ground,2023-06-07T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-06-07T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-07T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-07T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.53
113900,Bakers Ground,2023-06-07T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.87
113900,Bakers Ground,2023-06-07T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.6
113900,Bakers Ground,2023-06-07T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,66.0
113900,Bakers Ground,2023-06-07T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.0
113900,Bakers Ground,2023-06-07T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-07T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,76.2
113900,Bakers Ground,2023-06-07T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-07T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-07T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-07T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.82
113900,Bakers Ground,2023-06-07T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.98
113900,Bakers Ground,2023-06-07T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.29
113900,Bakers Ground,2023-06-07T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,41.3
113900,Bakers Ground,2023-06-07T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,91.9
113900,Bakers Ground,2023-06-07T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.2
113900,Bakers Ground,2023-06-07T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.4
113900,Bakers Ground,2023-06-07T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-07T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.12
113900,Bakers Ground,2023-06-07T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-07T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.38
113900,Bakers Ground,2023-06-07T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.76
113900,Bakers Ground,2023-06-07T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.66
113900,Bakers Ground,2023-06-07T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
113900,Bakers Ground,2023-06-07T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-07T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-07T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-07T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-07T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.83
113900,Bakers Ground,2023-06-07T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-07T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.84
113900,Bakers Ground,2023-06-07T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.62
113900,Bakers Ground,2023-06-07T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.96
113900,Bakers Ground,2023-06-07T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.1
113900,Bakers Ground,2023-06-07T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.4
113900,Bakers Ground,2023-06-07T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.3
113900,Bakers Ground,2023-06-07T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.7
113900,Bakers Ground,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,32.1
113900,Bakers Ground,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
113900,Bakers Ground,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
113900,Bakers Ground,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
113900,Bakers Ground,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.3
113900,Bakers Ground,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
113900,Bakers Ground,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
113900,Bakers Ground,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.58
113900,Bakers Ground,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.71
113900,Bakers Ground,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.51
113900,Bakers Ground,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,122.5
113900,Bakers Ground,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
113900,Bakers Ground,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
113900,Bakers Ground,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
113900,Bakers Ground,2023-06-07T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-07T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-07T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-07T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.35
113900,Bakers Ground,2023-06-07T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.86
113900,Bakers Ground,2023-06-07T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.58
113900,Bakers Ground,2023-06-07T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,71.5
113900,Bakers Ground,2023-06-07T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.4
113900,Bakers Ground,2023-06-07T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-07T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,80.5
113900,Bakers Ground,2023-06-07T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-07T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-07T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-07T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.63
113900,Bakers Ground,2023-06-07T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.55
113900,Bakers Ground,2023-06-07T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.27
113900,Bakers Ground,2023-06-07T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,47.1
113900,Bakers Ground,2023-06-07T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.2
113900,Bakers Ground,2023-06-07T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.1
113900,Bakers Ground,2023-06-07T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.2
113900,Bakers Ground,2023-06-07T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
113900,Bakers Ground,2023-06-07T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.97
113900,Bakers Ground,2023-06-07T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-07T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.02
113900,Bakers Ground,2023-06-07T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.65
113900,Bakers Ground,2023-06-07T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.22
113900,Bakers Ground,2023-06-07T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
113900,Bakers Ground,2023-06-07T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-07T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-07T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-07T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-07T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.69
113900,Bakers Ground,2023-06-07T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-07T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.09
113900,Bakers Ground,2023-06-07T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.35
113900,Bakers Ground,2023-06-07T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.24
113900,Bakers Ground,2023-06-07T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.0
113900,Bakers Ground,2023-06-07T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-07T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.7
113900,Bakers Ground,2023-06-07T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.8
113900,Bakers Ground,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,31.9
113900,Bakers Ground,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
113900,Bakers Ground,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
113900,Bakers Ground,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
113900,Bakers Ground,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
113900,Bakers Ground,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.6
113900,Bakers Ground,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
113900,Bakers Ground,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.09
113900,Bakers Ground,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.11
113900,Bakers Ground,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.32
113900,Bakers Ground,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,127.9
113900,Bakers Ground,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
113900,Bakers Ground,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
113900,Bakers Ground,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
113900,Bakers Ground,2023-06-07T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-07T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-07T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-07T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.18
113900,Bakers Ground,2023-06-07T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.97
113900,Bakers Ground,2023-06-07T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.88
113900,Bakers Ground,2023-06-07T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,54.4
113900,Bakers Ground,2023-06-07T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-07T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.9
113900,Bakers Ground,2023-06-07T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.5
113900,Bakers Ground,2023-06-07T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-07T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-07T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-07T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.21
113900,Bakers Ground,2023-06-07T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.18
113900,Bakers Ground,2023-06-07T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.4
113900,Bakers Ground,2023-06-07T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
113900,Bakers Ground,2023-06-07T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.7
113900,Bakers Ground,2023-06-07T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.9
113900,Bakers Ground,2023-06-07T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.8
113900,Bakers Ground,2023-06-07T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
113900,Bakers Ground,2023-06-07T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.89
113900,Bakers Ground,2023-06-07T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
113900,Bakers Ground,2023-06-07T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.51
113900,Bakers Ground,2023-06-07T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.01
113900,Bakers Ground,2023-06-07T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.4
113900,Bakers Ground,2023-06-07T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
113900,Bakers Ground,2023-06-07T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-07T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-07T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-07T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-07T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.84
113900,Bakers Ground,2023-06-07T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-07T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.06
113900,Bakers Ground,2023-06-07T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.92
113900,Bakers Ground,2023-06-07T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.32
113900,Bakers Ground,2023-06-07T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.2
113900,Bakers Ground,2023-06-07T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.8
113900,Bakers Ground,2023-06-07T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.7
113900,Bakers Ground,2023-06-07T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,98.8
113900,Bakers Ground,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,31.7
113900,Bakers Ground,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
113900,Bakers Ground,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
113900,Bakers Ground,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
113900,Bakers Ground,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
113900,Bakers Ground,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.23
113900,Bakers Ground,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
113900,Bakers Ground,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.96
113900,Bakers Ground,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.06
113900,Bakers Ground,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.99
113900,Bakers Ground,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,128.4
113900,Bakers Ground,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
113900,Bakers Ground,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
113900,Bakers Ground,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
113900,Bakers Ground,2023-06-07T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-07T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-07T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-07T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.48
113900,Bakers Ground,2023-06-07T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.24
113900,Bakers Ground,2023-06-07T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.56
113900,Bakers Ground,2023-06-07T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,61.6
113900,Bakers Ground,2023-06-07T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.3
113900,Bakers Ground,2023-06-07T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-07T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.7
113900,Bakers Ground,2023-06-07T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-07T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-07T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-07T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.27
113900,Bakers Ground,2023-06-07T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.9
113900,Bakers Ground,2023-06-07T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.3
113900,Bakers Ground,2023-06-07T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,40.2
113900,Bakers Ground,2023-06-07T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.3
113900,Bakers Ground,2023-06-07T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.5
113900,Bakers Ground,2023-06-07T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.9
113900,Bakers Ground,2023-06-07T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
113900,Bakers Ground,2023-06-07T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.86
113900,Bakers Ground,2023-06-07T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
113900,Bakers Ground,2023-06-07T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.65
113900,Bakers Ground,2023-06-07T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.98
113900,Bakers Ground,2023-06-07T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.51
113900,Bakers Ground,2023-06-07T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
113900,Bakers Ground,2023-06-07T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.7
113900,Bakers Ground,2023-06-07T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-07T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-07T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-07T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.27
113900,Bakers Ground,2023-06-07T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-07T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.52
113900,Bakers Ground,2023-06-07T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.98
113900,Bakers Ground,2023-06-07T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.68
113900,Bakers Ground,2023-06-07T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,58.1
113900,Bakers Ground,2023-06-07T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-07T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,104.5
113900,Bakers Ground,2023-06-07T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,100.0
113900,Bakers Ground,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,31.6
113900,Bakers Ground,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
113900,Bakers Ground,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
113900,Bakers Ground,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
113900,Bakers Ground,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
113900,Bakers Ground,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.97
113900,Bakers Ground,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
113900,Bakers Ground,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.91
113900,Bakers Ground,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.15
113900,Bakers Ground,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,59.06
113900,Bakers Ground,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,127.9
113900,Bakers Ground,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
113900,Bakers Ground,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
113900,Bakers Ground,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
113900,Bakers Ground,2023-06-07T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-07T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-07T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-07T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.63
113900,Bakers Ground,2023-06-07T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.79
113900,Bakers Ground,2023-06-07T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.11
113900,Bakers Ground,2023-06-07T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,43.1
113900,Bakers Ground,2023-06-07T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.4
113900,Bakers Ground,2023-06-07T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-07T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.8
113900,Bakers Ground,2023-06-07T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-07T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-07T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-07T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.01
113900,Bakers Ground,2023-06-07T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.82
113900,Bakers Ground,2023-06-07T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.39
113900,Bakers Ground,2023-06-07T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,45.5
113900,Bakers Ground,2023-06-07T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.3
113900,Bakers Ground,2023-06-07T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.4
113900,Bakers Ground,2023-06-07T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.7
113900,Bakers Ground,2023-06-07T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.58
113900,Bakers Ground,2023-06-07T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
113900,Bakers Ground,2023-06-07T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
113900,Bakers Ground,2023-06-07T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.68
113900,Bakers Ground,2023-06-07T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.41
113900,Bakers Ground,2023-06-07T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.11
113900,Bakers Ground,2023-06-07T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.9
113900,Bakers Ground,2023-06-07T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.0
113900,Bakers Ground,2023-06-07T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.2
113900,Bakers Ground,2023-06-07T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-07T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-07T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-7.08
113900,Bakers Ground,2023-06-07T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-07T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.89
113900,Bakers Ground,2023-06-07T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.5
113900,Bakers Ground,2023-06-07T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.81
113900,Bakers Ground,2023-06-07T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,51.5
113900,Bakers Ground,2023-06-07T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.7
113900,Bakers Ground,2023-06-07T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,96.7
113900,Bakers Ground,2023-06-07T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,100.1
113900,Bakers Ground,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,31.4
113900,Bakers Ground,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
113900,Bakers Ground,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
113900,Bakers Ground,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
113900,Bakers Ground,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
113900,Bakers Ground,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.77
113900,Bakers Ground,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
113900,Bakers Ground,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.22
113900,Bakers Ground,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.71
113900,Bakers Ground,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.42
113900,Bakers Ground,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,123.6
113900,Bakers Ground,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
113900,Bakers Ground,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
113900,Bakers Ground,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
113900,Bakers Ground,2023-06-07T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-07T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-07T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-07T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.65
113900,Bakers Ground,2023-06-07T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.35
113900,Bakers Ground,2023-06-07T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.34
113900,Bakers Ground,2023-06-07T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.0
113900,Bakers Ground,2023-06-07T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-07T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-07T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-07T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-07T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-07T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-06-07T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.64
113900,Bakers Ground,2023-06-07T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.63
113900,Bakers Ground,2023-06-07T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.66
113900,Bakers Ground,2023-06-07T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,42.2
113900,Bakers Ground,2023-06-07T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.9
113900,Bakers Ground,2023-06-07T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-07T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-07T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.57
113900,Bakers Ground,2023-06-07T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.4
113900,Bakers Ground,2023-06-07T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
113900,Bakers Ground,2023-06-07T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.49
113900,Bakers Ground,2023-06-07T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.91
113900,Bakers Ground,2023-06-07T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.89
113900,Bakers Ground,2023-06-07T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
113900,Bakers Ground,2023-06-07T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.2
113900,Bakers Ground,2023-06-07T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.7
113900,Bakers Ground,2023-06-07T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-07T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-07T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-7.21
113900,Bakers Ground,2023-06-07T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-07T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.52
113900,Bakers Ground,2023-06-07T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.08
113900,Bakers Ground,2023-06-07T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.48
113900,Bakers Ground,2023-06-07T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,47.9
113900,Bakers Ground,2023-06-07T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.1
113900,Bakers Ground,2023-06-07T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.3
113900,Bakers Ground,2023-06-07T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,99.0
113900,Bakers Ground,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,31.3
113900,Bakers Ground,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
113900,Bakers Ground,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
113900,Bakers Ground,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
113900,Bakers Ground,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
113900,Bakers Ground,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.43
113900,Bakers Ground,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
113900,Bakers Ground,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.3
113900,Bakers Ground,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.16
113900,Bakers Ground,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.37
113900,Bakers Ground,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,122.8
113900,Bakers Ground,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
113900,Bakers Ground,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
113900,Bakers Ground,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
113900,Bakers Ground,2023-06-07T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-07T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-07T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-07T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.66
113900,Bakers Ground,2023-06-07T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.52
113900,Bakers Ground,2023-06-07T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.18
113900,Bakers Ground,2023-06-07T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,54.1
113900,Bakers Ground,2023-06-07T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.5
113900,Bakers Ground,2023-06-07T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-07T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.1
113900,Bakers Ground,2023-06-07T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-07T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-07T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-07T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.7
113900,Bakers Ground,2023-06-07T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.68
113900,Bakers Ground,2023-06-07T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.67
113900,Bakers Ground,2023-06-07T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,50.9
113900,Bakers Ground,2023-06-07T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,84.6
113900,Bakers Ground,2023-06-07T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.5
113900,Bakers Ground,2023-06-07T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-07T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.33
113900,Bakers Ground,2023-06-07T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.68
113900,Bakers Ground,2023-06-07T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
113900,Bakers Ground,2023-06-07T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,21.63
113900,Bakers Ground,2023-06-07T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.18
113900,Bakers Ground,2023-06-07T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.69
113900,Bakers Ground,2023-06-07T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,43.6
113900,Bakers Ground,2023-06-07T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,91.9
113900,Bakers Ground,2023-06-07T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.7
113900,Bakers Ground,2023-06-07T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.2
113900,Bakers Ground,2023-06-07T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-07T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.89
113900,Bakers Ground,2023-06-07T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-07T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.82
113900,Bakers Ground,2023-06-07T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.66
113900,Bakers Ground,2023-06-07T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.02
113900,Bakers Ground,2023-06-07T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.7
