Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-07T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.5
113900,Bakers Ground,2023-06-07T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.1
113900,Bakers Ground,2023-06-07T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.8
113900,Bakers Ground,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,31.1
113900,Bakers Ground,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
113900,Bakers Ground,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
113900,Bakers Ground,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
113900,Bakers Ground,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
113900,Bakers Ground,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
113900,Bakers Ground,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
113900,Bakers Ground,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,68.81
113900,Bakers Ground,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.69
113900,Bakers Ground,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.55
113900,Bakers Ground,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,147.6
113900,Bakers Ground,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.5
113900,Bakers Ground,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
113900,Bakers Ground,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
113900,Bakers Ground,2023-06-07T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-07T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-07T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-07T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.66
113900,Bakers Ground,2023-06-07T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.98
113900,Bakers Ground,2023-06-07T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.54
113900,Bakers Ground,2023-06-07T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,53.9
113900,Bakers Ground,2023-06-07T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.0
113900,Bakers Ground,2023-06-07T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
113900,Bakers Ground,2023-06-07T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.2
113900,Bakers Ground,2023-06-07T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-07T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-07T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-07T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.71
113900,Bakers Ground,2023-06-07T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.13
113900,Bakers Ground,2023-06-07T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.16
113900,Bakers Ground,2023-06-07T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,49.0
113900,Bakers Ground,2023-06-07T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.8
113900,Bakers Ground,2023-06-07T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.0
113900,Bakers Ground,2023-06-07T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-07T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.01
113900,Bakers Ground,2023-06-07T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
113900,Bakers Ground,2023-06-07T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
113900,Bakers Ground,2023-06-07T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.95
113900,Bakers Ground,2023-06-07T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.86
113900,Bakers Ground,2023-06-07T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.74
113900,Bakers Ground,2023-06-07T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
113900,Bakers Ground,2023-06-07T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.6
113900,Bakers Ground,2023-06-07T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.6
113900,Bakers Ground,2023-06-07T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.1
113900,Bakers Ground,2023-06-07T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-07T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.39
113900,Bakers Ground,2023-06-07T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-07T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.86
113900,Bakers Ground,2023-06-07T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.51
113900,Bakers Ground,2023-06-07T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.24
113900,Bakers Ground,2023-06-07T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.5
113900,Bakers Ground,2023-06-07T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.5
113900,Bakers Ground,2023-06-07T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.4
113900,Bakers Ground,2023-06-07T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.7
113900,Bakers Ground,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,31.0
113900,Bakers Ground,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
113900,Bakers Ground,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
113900,Bakers Ground,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
113900,Bakers Ground,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
113900,Bakers Ground,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
113900,Bakers Ground,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
113900,Bakers Ground,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,58.18
113900,Bakers Ground,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.76
113900,Bakers Ground,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.67
113900,Bakers Ground,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,135.3
113900,Bakers Ground,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
113900,Bakers Ground,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
113900,Bakers Ground,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
113900,Bakers Ground,2023-06-07T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-07T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-07T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-07T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.85
113900,Bakers Ground,2023-06-07T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.38
113900,Bakers Ground,2023-06-07T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.63
113900,Bakers Ground,2023-06-07T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,49.5
113900,Bakers Ground,2023-06-07T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.3
113900,Bakers Ground,2023-06-07T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-07T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.2
113900,Bakers Ground,2023-06-07T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-07T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-07T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-07T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.38
113900,Bakers Ground,2023-06-07T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.44
113900,Bakers Ground,2023-06-07T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.07
113900,Bakers Ground,2023-06-07T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.7
113900,Bakers Ground,2023-06-07T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.3
113900,Bakers Ground,2023-06-07T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-07T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-07T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.39
113900,Bakers Ground,2023-06-07T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.87
113900,Bakers Ground,2023-06-07T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
113900,Bakers Ground,2023-06-07T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.43
113900,Bakers Ground,2023-06-07T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.28
113900,Bakers Ground,2023-06-07T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.61
113900,Bakers Ground,2023-06-07T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
113900,Bakers Ground,2023-06-07T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.7
113900,Bakers Ground,2023-06-07T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.1
113900,Bakers Ground,2023-06-07T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-07T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.36
113900,Bakers Ground,2023-06-07T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.01
113900,Bakers Ground,2023-06-07T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-07T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.25
113900,Bakers Ground,2023-06-07T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.93
113900,Bakers Ground,2023-06-07T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.52
113900,Bakers Ground,2023-06-07T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.1
113900,Bakers Ground,2023-06-07T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.5
113900,Bakers Ground,2023-06-07T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.8
113900,Bakers Ground,2023-06-07T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.1
113900,Bakers Ground,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,30.9
113900,Bakers Ground,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
113900,Bakers Ground,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
113900,Bakers Ground,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
113900,Bakers Ground,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
113900,Bakers Ground,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
113900,Bakers Ground,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
113900,Bakers Ground,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,51.91
113900,Bakers Ground,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.48
113900,Bakers Ground,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.83
113900,Bakers Ground,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,127.9
113900,Bakers Ground,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
113900,Bakers Ground,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
113900,Bakers Ground,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
113900,Bakers Ground,2023-06-07T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-07T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-07T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.34
113900,Bakers Ground,2023-06-07T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.0
113900,Bakers Ground,2023-06-07T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.88
113900,Bakers Ground,2023-06-07T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.46
113900,Bakers Ground,2023-06-07T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,47.1
113900,Bakers Ground,2023-06-07T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.2
113900,Bakers Ground,2023-06-07T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-07T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-07T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-07T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-07T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-07T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.36
113900,Bakers Ground,2023-06-07T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.73
113900,Bakers Ground,2023-06-07T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.46
113900,Bakers Ground,2023-06-07T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,40.7
113900,Bakers Ground,2023-06-07T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.4
113900,Bakers Ground,2023-06-07T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-07T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-07T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.8
113900,Bakers Ground,2023-06-07T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.62
113900,Bakers Ground,2023-06-07T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
113900,Bakers Ground,2023-06-07T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.67
113900,Bakers Ground,2023-06-07T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.29
113900,Bakers Ground,2023-06-07T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.31
113900,Bakers Ground,2023-06-07T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.3
113900,Bakers Ground,2023-06-07T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.8
113900,Bakers Ground,2023-06-07T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,68.5
113900,Bakers Ground,2023-06-07T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-07T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-07T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.9
113900,Bakers Ground,2023-06-07T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-07T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.87
113900,Bakers Ground,2023-06-07T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.67
113900,Bakers Ground,2023-06-07T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.73
113900,Bakers Ground,2023-06-07T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.5
113900,Bakers Ground,2023-06-07T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.6
113900,Bakers Ground,2023-06-07T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.2
113900,Bakers Ground,2023-06-07T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.1
113900,Bakers Ground,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,30.9
113900,Bakers Ground,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
113900,Bakers Ground,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
113900,Bakers Ground,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
113900,Bakers Ground,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
113900,Bakers Ground,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.21
113900,Bakers Ground,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
113900,Bakers Ground,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.9
113900,Bakers Ground,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.99
113900,Bakers Ground,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.97
113900,Bakers Ground,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,134.0
113900,Bakers Ground,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
113900,Bakers Ground,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
113900,Bakers Ground,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
113900,Bakers Ground,2023-06-07T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-07T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-07T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.22
113900,Bakers Ground,2023-06-07T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.12
113900,Bakers Ground,2023-06-07T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.63
113900,Bakers Ground,2023-06-07T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.14
113900,Bakers Ground,2023-06-07T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.5
113900,Bakers Ground,2023-06-07T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-07T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-07T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-07T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-07T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-07T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-07T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.06
113900,Bakers Ground,2023-06-07T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.13
113900,Bakers Ground,2023-06-07T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.29
113900,Bakers Ground,2023-06-07T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,42.3
113900,Bakers Ground,2023-06-07T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.7
113900,Bakers Ground,2023-06-07T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.2
113900,Bakers Ground,2023-06-07T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-07T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.42
113900,Bakers Ground,2023-06-07T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.64
113900,Bakers Ground,2023-06-07T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
113900,Bakers Ground,2023-06-07T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.88
113900,Bakers Ground,2023-06-07T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.99
113900,Bakers Ground,2023-06-07T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.98
113900,Bakers Ground,2023-06-07T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
113900,Bakers Ground,2023-06-07T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.1
113900,Bakers Ground,2023-06-07T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.4
113900,Bakers Ground,2023-06-07T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.5
113900,Bakers Ground,2023-06-07T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-07T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.46
113900,Bakers Ground,2023-06-07T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-07T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.33
113900,Bakers Ground,2023-06-07T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.99
113900,Bakers Ground,2023-06-07T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.24
113900,Bakers Ground,2023-06-07T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,52.2
113900,Bakers Ground,2023-06-07T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-07T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.6
113900,Bakers Ground,2023-06-07T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.3
113900,Bakers Ground,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,30.8
113900,Bakers Ground,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
113900,Bakers Ground,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
113900,Bakers Ground,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
113900,Bakers Ground,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
113900,Bakers Ground,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
113900,Bakers Ground,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
113900,Bakers Ground,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.39
113900,Bakers Ground,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.76
113900,Bakers Ground,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.65
113900,Bakers Ground,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,123.2
113900,Bakers Ground,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
113900,Bakers Ground,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
113900,Bakers Ground,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
113900,Bakers Ground,2023-06-07T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-07T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-07T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-07T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.16
113900,Bakers Ground,2023-06-07T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.29
113900,Bakers Ground,2023-06-07T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.02
113900,Bakers Ground,2023-06-07T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,49.8
113900,Bakers Ground,2023-06-07T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-07T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.6
113900,Bakers Ground,2023-06-07T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-07T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-07T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-07T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-07T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.03
113900,Bakers Ground,2023-06-07T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.1
113900,Bakers Ground,2023-06-07T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.56
113900,Bakers Ground,2023-06-07T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.5
113900,Bakers Ground,2023-06-07T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-07T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.9
113900,Bakers Ground,2023-06-07T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-07T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.67
113900,Bakers Ground,2023-06-07T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.55
113900,Bakers Ground,2023-06-07T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
113900,Bakers Ground,2023-06-07T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.62
113900,Bakers Ground,2023-06-07T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.07
113900,Bakers Ground,2023-06-07T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.84
113900,Bakers Ground,2023-06-07T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
113900,Bakers Ground,2023-06-07T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-07T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,67.0
113900,Bakers Ground,2023-06-07T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.9
113900,Bakers Ground,2023-06-07T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-07T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.75
113900,Bakers Ground,2023-06-07T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-07T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.5
113900,Bakers Ground,2023-06-07T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.48
113900,Bakers Ground,2023-06-07T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.45
113900,Bakers Ground,2023-06-07T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,59.4
113900,Bakers Ground,2023-06-07T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-07T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,98.6
113900,Bakers Ground,2023-06-07T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.5
113900,Bakers Ground,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,30.8
113900,Bakers Ground,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
113900,Bakers Ground,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
113900,Bakers Ground,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
113900,Bakers Ground,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
113900,Bakers Ground,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
113900,Bakers Ground,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
113900,Bakers Ground,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.32
113900,Bakers Ground,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.8
113900,Bakers Ground,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.88
113900,Bakers Ground,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,129.5
113900,Bakers Ground,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
113900,Bakers Ground,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
113900,Bakers Ground,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
113900,Bakers Ground,2023-06-07T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-07T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-07T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-07T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.2
113900,Bakers Ground,2023-06-07T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.14
113900,Bakers Ground,2023-06-07T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.96
113900,Bakers Ground,2023-06-07T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,45.5
113900,Bakers Ground,2023-06-07T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-07T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
113900,Bakers Ground,2023-06-07T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-07T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-07T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-07T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-07T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.15
113900,Bakers Ground,2023-06-07T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.18
113900,Bakers Ground,2023-06-07T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.49
113900,Bakers Ground,2023-06-07T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,49.5
113900,Bakers Ground,2023-06-07T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.3
113900,Bakers Ground,2023-06-07T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.0
113900,Bakers Ground,2023-06-07T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-07T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.32
113900,Bakers Ground,2023-06-07T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
113900,Bakers Ground,2023-06-07T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-07T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.97
113900,Bakers Ground,2023-06-07T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.26
113900,Bakers Ground,2023-06-07T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.26
113900,Bakers Ground,2023-06-07T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
113900,Bakers Ground,2023-06-07T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.1
113900,Bakers Ground,2023-06-07T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.8
113900,Bakers Ground,2023-06-07T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-07T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-07T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.4
113900,Bakers Ground,2023-06-07T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-07T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.49
113900,Bakers Ground,2023-06-07T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.07
113900,Bakers Ground,2023-06-07T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.4
113900,Bakers Ground,2023-06-07T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
113900,Bakers Ground,2023-06-07T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-07T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.0
113900,Bakers Ground,2023-06-07T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.4
113900,Bakers Ground,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,30.7
113900,Bakers Ground,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
113900,Bakers Ground,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
113900,Bakers Ground,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
113900,Bakers Ground,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
113900,Bakers Ground,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
113900,Bakers Ground,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.46
113900,Bakers Ground,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.81
113900,Bakers Ground,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.13
113900,Bakers Ground,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.12
113900,Bakers Ground,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,130.2
113900,Bakers Ground,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
113900,Bakers Ground,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
113900,Bakers Ground,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
113900,Bakers Ground,2023-06-07T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-07T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-07T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-07T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.01
113900,Bakers Ground,2023-06-07T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.12
113900,Bakers Ground,2023-06-07T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.93
113900,Bakers Ground,2023-06-07T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.1
113900,Bakers Ground,2023-06-07T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-07T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
113900,Bakers Ground,2023-06-07T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.9
113900,Bakers Ground,2023-06-07T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-07T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-07T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-07T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.7
113900,Bakers Ground,2023-06-07T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.75
113900,Bakers Ground,2023-06-07T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.53
113900,Bakers Ground,2023-06-07T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,49.0
113900,Bakers Ground,2023-06-07T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-07T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.1
113900,Bakers Ground,2023-06-07T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-07T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.41
113900,Bakers Ground,2023-06-07T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.9
113900,Bakers Ground,2023-06-07T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-07T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.0
113900,Bakers Ground,2023-06-07T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.42
113900,Bakers Ground,2023-06-07T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.34
113900,Bakers Ground,2023-06-07T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.9
113900,Bakers Ground,2023-06-07T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.0
113900,Bakers Ground,2023-06-07T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.5
113900,Bakers Ground,2023-06-07T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-07T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-07T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.76
113900,Bakers Ground,2023-06-07T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-07T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.21
113900,Bakers Ground,2023-06-07T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.27
113900,Bakers Ground,2023-06-07T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.36
113900,Bakers Ground,2023-06-07T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.0
113900,Bakers Ground,2023-06-07T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-07T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.3
113900,Bakers Ground,2023-06-07T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.9
113900,Bakers Ground,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,30.7
113900,Bakers Ground,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
113900,Bakers Ground,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113900,Bakers Ground,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
113900,Bakers Ground,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
113900,Bakers Ground,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
113900,Bakers Ground,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
113900,Bakers Ground,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
113900,Bakers Ground,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.92
113900,Bakers Ground,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.73
113900,Bakers Ground,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.15
113900,Bakers Ground,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,137.3
113900,Bakers Ground,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
113900,Bakers Ground,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
113900,Bakers Ground,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
113900,Bakers Ground,2023-06-07T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.51
113900,Bakers Ground,2023-06-07T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-07T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-07T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.64
113900,Bakers Ground,2023-06-07T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.45
113900,Bakers Ground,2023-06-07T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.15
113900,Bakers Ground,2023-06-07T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,60.6
113900,Bakers Ground,2023-06-07T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-07T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
113900,Bakers Ground,2023-06-07T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-07T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-07T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-07T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-06-07T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.31
113900,Bakers Ground,2023-06-07T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.04
113900,Bakers Ground,2023-06-07T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.83
113900,Bakers Ground,2023-06-07T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.8
113900,Bakers Ground,2023-06-07T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-07T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.9
113900,Bakers Ground,2023-06-07T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-07T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.64
113900,Bakers Ground,2023-06-07T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
113900,Bakers Ground,2023-06-07T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
113900,Bakers Ground,2023-06-07T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.65
113900,Bakers Ground,2023-06-07T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.74
113900,Bakers Ground,2023-06-07T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.76
113900,Bakers Ground,2023-06-07T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
113900,Bakers Ground,2023-06-07T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.6
113900,Bakers Ground,2023-06-07T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.9
113900,Bakers Ground,2023-06-07T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-07T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-07T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.78
113900,Bakers Ground,2023-06-07T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-07T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.1
113900,Bakers Ground,2023-06-07T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.76
113900,Bakers Ground,2023-06-07T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.02
113900,Bakers Ground,2023-06-07T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,55.4
113900,Bakers Ground,2023-06-07T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.3
113900,Bakers Ground,2023-06-07T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.6
113900,Bakers Ground,2023-06-07T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,30.7
113900,Bakers Ground,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
113900,Bakers Ground,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113900,Bakers Ground,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
113900,Bakers Ground,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
113900,Bakers Ground,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
113900,Bakers Ground,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
113900,Bakers Ground,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
113900,Bakers Ground,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.7
113900,Bakers Ground,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.61
113900,Bakers Ground,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.76
113900,Bakers Ground,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,119.9
113900,Bakers Ground,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
113900,Bakers Ground,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
113900,Bakers Ground,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
113900,Bakers Ground,2023-06-07T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.55
113900,Bakers Ground,2023-06-07T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-07T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-07T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.06
113900,Bakers Ground,2023-06-07T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.31
113900,Bakers Ground,2023-06-07T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.93
113900,Bakers Ground,2023-06-07T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.6
113900,Bakers Ground,2023-06-07T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-07T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.9
113900,Bakers Ground,2023-06-07T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-07T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-07T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-07T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-07T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.94
113900,Bakers Ground,2023-06-07T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.92
113900,Bakers Ground,2023-06-07T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.33
113900,Bakers Ground,2023-06-07T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,44.9
113900,Bakers Ground,2023-06-07T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.7
113900,Bakers Ground,2023-06-07T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.1
113900,Bakers Ground,2023-06-07T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-07T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
113900,Bakers Ground,2023-06-07T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
113900,Bakers Ground,2023-06-07T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-07T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.88
113900,Bakers Ground,2023-06-07T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.28
113900,Bakers Ground,2023-06-07T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.81
113900,Bakers Ground,2023-06-07T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
113900,Bakers Ground,2023-06-07T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-07T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-07T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-07T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-07T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.76
113900,Bakers Ground,2023-06-07T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-07T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.59
113900,Bakers Ground,2023-06-07T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.69
113900,Bakers Ground,2023-06-07T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.18
113900,Bakers Ground,2023-06-07T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,56.3
113900,Bakers Ground,2023-06-07T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-07T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.2
113900,Bakers Ground,2023-06-07T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,30.6
113900,Bakers Ground,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
113900,Bakers Ground,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113900,Bakers Ground,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
113900,Bakers Ground,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
113900,Bakers Ground,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
113900,Bakers Ground,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
113900,Bakers Ground,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
113900,Bakers Ground,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.48
113900,Bakers Ground,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.03
113900,Bakers Ground,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.25
113900,Bakers Ground,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,139.5
113900,Bakers Ground,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
113900,Bakers Ground,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
113900,Bakers Ground,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
113900,Bakers Ground,2023-06-07T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-07T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-07T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-07T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.65
113900,Bakers Ground,2023-06-07T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.04
113900,Bakers Ground,2023-06-07T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.5
113900,Bakers Ground,2023-06-07T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.9
113900,Bakers Ground,2023-06-07T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-07T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
113900,Bakers Ground,2023-06-07T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-07T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
