Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-07T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-07T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-07T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.47
113900,Bakers Ground,2023-06-07T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.97
113900,Bakers Ground,2023-06-07T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.99
113900,Bakers Ground,2023-06-07T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,47.5
113900,Bakers Ground,2023-06-07T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.3
113900,Bakers Ground,2023-06-07T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.6
113900,Bakers Ground,2023-06-07T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-07T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.5
113900,Bakers Ground,2023-06-07T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.71
113900,Bakers Ground,2023-06-07T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
113900,Bakers Ground,2023-06-07T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.75
113900,Bakers Ground,2023-06-07T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.03
113900,Bakers Ground,2023-06-07T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.02
113900,Bakers Ground,2023-06-07T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
113900,Bakers Ground,2023-06-07T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-07T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.9
113900,Bakers Ground,2023-06-07T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-07T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-07T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-7.29
113900,Bakers Ground,2023-06-07T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-07T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.18
113900,Bakers Ground,2023-06-07T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.01
113900,Bakers Ground,2023-06-07T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.04
113900,Bakers Ground,2023-06-07T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,63.0
113900,Bakers Ground,2023-06-07T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-07T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.6
113900,Bakers Ground,2023-06-07T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,30.6
113900,Bakers Ground,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
113900,Bakers Ground,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113900,Bakers Ground,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
113900,Bakers Ground,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
113900,Bakers Ground,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
113900,Bakers Ground,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.01
113900,Bakers Ground,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
113900,Bakers Ground,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.05
113900,Bakers Ground,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.9
113900,Bakers Ground,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.55
113900,Bakers Ground,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,150.4
113900,Bakers Ground,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
113900,Bakers Ground,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
113900,Bakers Ground,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
113900,Bakers Ground,2023-06-07T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.14
113900,Bakers Ground,2023-06-07T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-07T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-07T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.89
113900,Bakers Ground,2023-06-07T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.33
113900,Bakers Ground,2023-06-07T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.35
113900,Bakers Ground,2023-06-07T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,51.5
113900,Bakers Ground,2023-06-07T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-07T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.9
113900,Bakers Ground,2023-06-07T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.1
113900,Bakers Ground,2023-06-07T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-07T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-07T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-07T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.23
113900,Bakers Ground,2023-06-07T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.6
113900,Bakers Ground,2023-06-07T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.2
113900,Bakers Ground,2023-06-07T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.2
113900,Bakers Ground,2023-06-07T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-07T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.1
113900,Bakers Ground,2023-06-07T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-07T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
113900,Bakers Ground,2023-06-07T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
113900,Bakers Ground,2023-06-07T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-06-07T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.01
113900,Bakers Ground,2023-06-07T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.44
113900,Bakers Ground,2023-06-07T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.28
113900,Bakers Ground,2023-06-07T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.8
113900,Bakers Ground,2023-06-07T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-07T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.8
113900,Bakers Ground,2023-06-07T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-07T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-07T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-7.35
113900,Bakers Ground,2023-06-07T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-07T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.96
113900,Bakers Ground,2023-06-07T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.01
113900,Bakers Ground,2023-06-07T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.08
113900,Bakers Ground,2023-06-07T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,61.7
113900,Bakers Ground,2023-06-07T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-07T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.0
113900,Bakers Ground,2023-06-07T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,30.6
113900,Bakers Ground,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
113900,Bakers Ground,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113900,Bakers Ground,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
113900,Bakers Ground,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
113900,Bakers Ground,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
113900,Bakers Ground,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.03
113900,Bakers Ground,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
113900,Bakers Ground,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.31
113900,Bakers Ground,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.84
113900,Bakers Ground,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.9
113900,Bakers Ground,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,131.1
113900,Bakers Ground,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
113900,Bakers Ground,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
113900,Bakers Ground,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
113900,Bakers Ground,2023-06-07T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.29
113900,Bakers Ground,2023-06-07T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-07T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-07T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.89
113900,Bakers Ground,2023-06-07T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-3.4
113900,Bakers Ground,2023-06-07T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,-1.68
113900,Bakers Ground,2023-06-07T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
113900,Bakers Ground,2023-06-07T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-07T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-07T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-07T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-07T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-07T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-07T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.89
113900,Bakers Ground,2023-06-07T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.73
113900,Bakers Ground,2023-06-07T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.32
113900,Bakers Ground,2023-06-07T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.9
113900,Bakers Ground,2023-06-07T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-07T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.8
113900,Bakers Ground,2023-06-07T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-07T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.48
113900,Bakers Ground,2023-06-07T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.62
113900,Bakers Ground,2023-06-07T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
113900,Bakers Ground,2023-06-07T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.76
113900,Bakers Ground,2023-06-07T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.26
113900,Bakers Ground,2023-06-07T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.77
113900,Bakers Ground,2023-06-07T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
113900,Bakers Ground,2023-06-07T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-07T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-07T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
113900,Bakers Ground,2023-06-07T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-07T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.69
113900,Bakers Ground,2023-06-07T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-07T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.07
113900,Bakers Ground,2023-06-07T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.02
113900,Bakers Ground,2023-06-07T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.11
113900,Bakers Ground,2023-06-07T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,53.6
113900,Bakers Ground,2023-06-07T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-07T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-07T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,30.6
113900,Bakers Ground,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
113900,Bakers Ground,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113900,Bakers Ground,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
113900,Bakers Ground,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
113900,Bakers Ground,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
113900,Bakers Ground,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
113900,Bakers Ground,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
113900,Bakers Ground,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.83
113900,Bakers Ground,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.09
113900,Bakers Ground,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.52
113900,Bakers Ground,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,138.0
113900,Bakers Ground,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
113900,Bakers Ground,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
113900,Bakers Ground,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
113900,Bakers Ground,2023-06-07T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.37
113900,Bakers Ground,2023-06-07T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-07T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.37
113900,Bakers Ground,2023-06-07T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.75
113900,Bakers Ground,2023-06-07T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-3.87
113900,Bakers Ground,2023-06-07T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.01
113900,Bakers Ground,2023-06-07T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.2
113900,Bakers Ground,2023-06-07T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-07T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-07T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-07T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-07T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-07T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-07T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.02
113900,Bakers Ground,2023-06-07T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.82
113900,Bakers Ground,2023-06-07T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.67
113900,Bakers Ground,2023-06-07T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.1
113900,Bakers Ground,2023-06-07T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-07T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-07T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-07T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.51
113900,Bakers Ground,2023-06-07T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.89
113900,Bakers Ground,2023-06-07T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
113900,Bakers Ground,2023-06-07T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.66
113900,Bakers Ground,2023-06-07T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.5
113900,Bakers Ground,2023-06-07T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.41
113900,Bakers Ground,2023-06-07T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
113900,Bakers Ground,2023-06-07T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-07T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-07T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-07T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-07T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.48
113900,Bakers Ground,2023-06-07T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-07T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.77
113900,Bakers Ground,2023-06-07T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.18
113900,Bakers Ground,2023-06-07T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.8
113900,Bakers Ground,2023-06-07T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.9
113900,Bakers Ground,2023-06-07T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-07T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.6
113900,Bakers Ground,2023-06-07T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,30.6
113900,Bakers Ground,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
113900,Bakers Ground,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113900,Bakers Ground,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
113900,Bakers Ground,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
113900,Bakers Ground,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
113900,Bakers Ground,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
113900,Bakers Ground,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
113900,Bakers Ground,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.72
113900,Bakers Ground,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.37
113900,Bakers Ground,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.9
113900,Bakers Ground,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,121.7
113900,Bakers Ground,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
113900,Bakers Ground,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
113900,Bakers Ground,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
113900,Bakers Ground,2023-06-07T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.34
113900,Bakers Ground,2023-06-07T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-07T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-06-07T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.81
113900,Bakers Ground,2023-06-07T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.28
113900,Bakers Ground,2023-06-07T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.74
113900,Bakers Ground,2023-06-07T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.5
113900,Bakers Ground,2023-06-07T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-07T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
113900,Bakers Ground,2023-06-07T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-07T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-07T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-07T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-07T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.66
113900,Bakers Ground,2023-06-07T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.41
113900,Bakers Ground,2023-06-07T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.88
113900,Bakers Ground,2023-06-07T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.4
113900,Bakers Ground,2023-06-07T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-07T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.9
113900,Bakers Ground,2023-06-07T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-07T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
113900,Bakers Ground,2023-06-07T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.09
113900,Bakers Ground,2023-06-07T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-07T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.86
113900,Bakers Ground,2023-06-07T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.19
113900,Bakers Ground,2023-06-07T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.91
113900,Bakers Ground,2023-06-07T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
113900,Bakers Ground,2023-06-07T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-07T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-07T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-07T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-07T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.22
113900,Bakers Ground,2023-06-07T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-07T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.4
113900,Bakers Ground,2023-06-07T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.29
113900,Bakers Ground,2023-06-07T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.16
113900,Bakers Ground,2023-06-07T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,53.9
113900,Bakers Ground,2023-06-07T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-07T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-07T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,30.6
113900,Bakers Ground,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
113900,Bakers Ground,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
113900,Bakers Ground,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
113900,Bakers Ground,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
113900,Bakers Ground,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
113900,Bakers Ground,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
113900,Bakers Ground,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.11
113900,Bakers Ground,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.23
113900,Bakers Ground,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.7
113900,Bakers Ground,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,125.9
113900,Bakers Ground,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
113900,Bakers Ground,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
113900,Bakers Ground,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
113900,Bakers Ground,2023-06-07T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.44
113900,Bakers Ground,2023-06-07T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-07T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.29
113900,Bakers Ground,2023-06-07T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.38
113900,Bakers Ground,2023-06-07T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.5
113900,Bakers Ground,2023-06-07T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.67
113900,Bakers Ground,2023-06-07T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.4
113900,Bakers Ground,2023-06-07T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-07T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.9
113900,Bakers Ground,2023-06-07T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-07T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-07T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-07T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-07T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.17
113900,Bakers Ground,2023-06-07T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.59
113900,Bakers Ground,2023-06-07T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.18
113900,Bakers Ground,2023-06-07T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
113900,Bakers Ground,2023-06-07T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-07T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-07T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-07T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.98
113900,Bakers Ground,2023-06-07T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.97
113900,Bakers Ground,2023-06-07T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
113900,Bakers Ground,2023-06-07T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.19
113900,Bakers Ground,2023-06-07T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.01
113900,Bakers Ground,2023-06-07T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.52
113900,Bakers Ground,2023-06-07T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
113900,Bakers Ground,2023-06-07T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-07T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-07T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-07T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-07T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.28
113900,Bakers Ground,2023-06-07T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-07T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.79
113900,Bakers Ground,2023-06-07T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.23
113900,Bakers Ground,2023-06-07T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.17
113900,Bakers Ground,2023-06-07T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,53.5
113900,Bakers Ground,2023-06-07T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-07T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-07T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
113900,Bakers Ground,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,30.6
113900,Bakers Ground,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
113900,Bakers Ground,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
113900,Bakers Ground,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
113900,Bakers Ground,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
113900,Bakers Ground,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
113900,Bakers Ground,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
113900,Bakers Ground,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
113900,Bakers Ground,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.77
113900,Bakers Ground,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.3
113900,Bakers Ground,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.2
113900,Bakers Ground,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,117.3
113900,Bakers Ground,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
113900,Bakers Ground,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
113900,Bakers Ground,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
113900,Bakers Ground,2023-06-07T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-07T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-07T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-07T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.13
113900,Bakers Ground,2023-06-07T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.13
113900,Bakers Ground,2023-06-07T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.49
113900,Bakers Ground,2023-06-07T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.8
113900,Bakers Ground,2023-06-07T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-07T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
113900,Bakers Ground,2023-06-07T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-07T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-07T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-07T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
113900,Bakers Ground,2023-06-07T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.2
113900,Bakers Ground,2023-06-07T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.43
113900,Bakers Ground,2023-06-07T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.78
113900,Bakers Ground,2023-06-07T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
113900,Bakers Ground,2023-06-07T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-07T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-07T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-07T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
113900,Bakers Ground,2023-06-07T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.88
113900,Bakers Ground,2023-06-07T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
113900,Bakers Ground,2023-06-07T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.24
113900,Bakers Ground,2023-06-07T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.57
113900,Bakers Ground,2023-06-07T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.5
113900,Bakers Ground,2023-06-07T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
113900,Bakers Ground,2023-06-07T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-07T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-07T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-07T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-07T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.29
113900,Bakers Ground,2023-06-07T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-07T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.57
113900,Bakers Ground,2023-06-07T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.54
113900,Bakers Ground,2023-06-07T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.51
113900,Bakers Ground,2023-06-07T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,56.3
113900,Bakers Ground,2023-06-07T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-07T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-07T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,30.6
113900,Bakers Ground,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
113900,Bakers Ground,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
113900,Bakers Ground,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
113900,Bakers Ground,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
113900,Bakers Ground,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.82
113900,Bakers Ground,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.31
113900,Bakers Ground,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.88
113900,Bakers Ground,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.27
113900,Bakers Ground,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.28
113900,Bakers Ground,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,123.2
113900,Bakers Ground,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
113900,Bakers Ground,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
113900,Bakers Ground,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
113900,Bakers Ground,2023-06-07T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-07T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-07T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-07T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.78
113900,Bakers Ground,2023-06-07T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-3.85
113900,Bakers Ground,2023-06-07T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.56
113900,Bakers Ground,2023-06-07T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
113900,Bakers Ground,2023-06-07T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-07T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-07T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-07T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-07T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-07T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
113900,Bakers Ground,2023-06-07T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.87
113900,Bakers Ground,2023-06-07T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.24
113900,Bakers Ground,2023-06-07T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.23
113900,Bakers Ground,2023-06-07T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
113900,Bakers Ground,2023-06-07T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-07T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-07T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
113900,Bakers Ground,2023-06-07T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.94
113900,Bakers Ground,2023-06-07T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.84
113900,Bakers Ground,2023-06-07T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-07T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.94
113900,Bakers Ground,2023-06-07T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.1
113900,Bakers Ground,2023-06-07T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.48
113900,Bakers Ground,2023-06-07T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
113900,Bakers Ground,2023-06-07T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-07T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-07T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-07T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-07T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.56
113900,Bakers Ground,2023-06-07T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-07T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.69
113900,Bakers Ground,2023-06-07T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.18
113900,Bakers Ground,2023-06-07T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.66
113900,Bakers Ground,2023-06-07T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,57.5
113900,Bakers Ground,2023-06-07T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.3
113900,Bakers Ground,2023-06-07T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-07T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,30.5
113900,Bakers Ground,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
113900,Bakers Ground,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
113900,Bakers Ground,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
113900,Bakers Ground,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
113900,Bakers Ground,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.25
113900,Bakers Ground,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
113900,Bakers Ground,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.29
113900,Bakers Ground,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.47
113900,Bakers Ground,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.93
113900,Bakers Ground,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,129.2
113900,Bakers Ground,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
113900,Bakers Ground,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
113900,Bakers Ground,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
113900,Bakers Ground,2023-06-07T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-07T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-07T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.38
113900,Bakers Ground,2023-06-07T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.36
113900,Bakers Ground,2023-06-07T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-4.12
113900,Bakers Ground,2023-06-07T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.98
113900,Bakers Ground,2023-06-07T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.8
113900,Bakers Ground,2023-06-07T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-07T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-07T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-07T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-07T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-07T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
113900,Bakers Ground,2023-06-07T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.65
113900,Bakers Ground,2023-06-07T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.29
113900,Bakers Ground,2023-06-07T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.19
113900,Bakers Ground,2023-06-07T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
113900,Bakers Ground,2023-06-07T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-07T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-07T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-07T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.57
113900,Bakers Ground,2023-06-07T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.22
113900,Bakers Ground,2023-06-07T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
113900,Bakers Ground,2023-06-07T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.54
113900,Bakers Ground,2023-06-07T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.9
113900,Bakers Ground,2023-06-07T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.19
113900,Bakers Ground,2023-06-07T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
113900,Bakers Ground,2023-06-07T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-07T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-07T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-07T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-07T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.19
113900,Bakers Ground,2023-06-07T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-06-07T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.18
113900,Bakers Ground,2023-06-07T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.67
113900,Bakers Ground,2023-06-07T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.57
113900,Bakers Ground,2023-06-07T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.9
113900,Bakers Ground,2023-06-07T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-07T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-07T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,30.4
113900,Bakers Ground,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
113900,Bakers Ground,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
113900,Bakers Ground,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
113900,Bakers Ground,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
113900,Bakers Ground,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.17
113900,Bakers Ground,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
113900,Bakers Ground,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.01
113900,Bakers Ground,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.93
113900,Bakers Ground,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.92
113900,Bakers Ground,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,115.4
113900,Bakers Ground,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
113900,Bakers Ground,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
113900,Bakers Ground,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
113900,Bakers Ground,2023-06-07T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-07T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-07T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.56
113900,Bakers Ground,2023-06-07T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.24
113900,Bakers Ground,2023-06-07T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-3.41
113900,Bakers Ground,2023-06-07T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.01
113900,Bakers Ground,2023-06-07T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.7
113900,Bakers Ground,2023-06-07T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-07T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-07T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-07T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-07T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-07T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
113900,Bakers Ground,2023-06-07T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.12
113900,Bakers Ground,2023-06-07T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.96
113900,Bakers Ground,2023-06-07T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.7
113900,Bakers Ground,2023-06-07T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
113900,Bakers Ground,2023-06-07T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-07T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-07T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-07T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
113900,Bakers Ground,2023-06-07T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.82
113900,Bakers Ground,2023-06-07T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
113900,Bakers Ground,2023-06-07T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.74
113900,Bakers Ground,2023-06-07T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.7
113900,Bakers Ground,2023-06-07T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.03
113900,Bakers Ground,2023-06-07T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
113900,Bakers Ground,2023-06-07T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-07T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-07T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-07T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-07T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.2
113900,Bakers Ground,2023-06-07T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.24
113900,Bakers Ground,2023-06-07T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.24
113900,Bakers Ground,2023-06-07T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.8
113900,Bakers Ground,2023-06-07T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.92
113900,Bakers Ground,2023-06-07T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
113900,Bakers Ground,2023-06-07T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-07T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-07T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,30.2
113900,Bakers Ground,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
