Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
113900,Bakers Ground,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113900,Bakers Ground,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
113900,Bakers Ground,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113900,Bakers Ground,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
113900,Bakers Ground,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
113900,Bakers Ground,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
113900,Bakers Ground,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.64
113900,Bakers Ground,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.86
113900,Bakers Ground,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.65
113900,Bakers Ground,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.64
113900,Bakers Ground,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
113900,Bakers Ground,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
113900,Bakers Ground,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
113900,Bakers Ground,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
113900,Bakers Ground,2023-06-07T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-07T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-07T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.56
113900,Bakers Ground,2023-06-07T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.88
113900,Bakers Ground,2023-06-07T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.59
113900,Bakers Ground,2023-06-07T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.0
113900,Bakers Ground,2023-06-07T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.4
113900,Bakers Ground,2023-06-07T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-07T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
113900,Bakers Ground,2023-06-07T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-07T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-07T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-07T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-06-07T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.67
113900,Bakers Ground,2023-06-07T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.67
113900,Bakers Ground,2023-06-07T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.07
113900,Bakers Ground,2023-06-07T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
113900,Bakers Ground,2023-06-07T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-07T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-07T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.9
113900,Bakers Ground,2023-06-07T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.21
113900,Bakers Ground,2023-06-07T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.05
113900,Bakers Ground,2023-06-07T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
113900,Bakers Ground,2023-06-07T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.29
113900,Bakers Ground,2023-06-07T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.28
113900,Bakers Ground,2023-06-07T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.31
113900,Bakers Ground,2023-06-07T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
113900,Bakers Ground,2023-06-07T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.9
113900,Bakers Ground,2023-06-07T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.2
113900,Bakers Ground,2023-06-07T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-07T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-07T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.83
113900,Bakers Ground,2023-06-07T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-07T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.7
113900,Bakers Ground,2023-06-07T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.52
113900,Bakers Ground,2023-06-07T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.48
113900,Bakers Ground,2023-06-07T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
113900,Bakers Ground,2023-06-07T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-07T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.5
113900,Bakers Ground,2023-06-07T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,30.1
113900,Bakers Ground,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
113900,Bakers Ground,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
113900,Bakers Ground,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
113900,Bakers Ground,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
113900,Bakers Ground,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
113900,Bakers Ground,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
113900,Bakers Ground,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.78
113900,Bakers Ground,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.32
113900,Bakers Ground,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.86
113900,Bakers Ground,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,118.3
113900,Bakers Ground,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
113900,Bakers Ground,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
113900,Bakers Ground,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
113900,Bakers Ground,2023-06-07T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-06-07T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-07T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.44
113900,Bakers Ground,2023-06-07T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-3.53
113900,Bakers Ground,2023-06-07T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.42
113900,Bakers Ground,2023-06-07T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,-2.19
113900,Bakers Ground,2023-06-07T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
113900,Bakers Ground,2023-06-07T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-07T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.7
113900,Bakers Ground,2023-06-07T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-07T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-07T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-07T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-06-07T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.6
113900,Bakers Ground,2023-06-07T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.35
113900,Bakers Ground,2023-06-07T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.51
113900,Bakers Ground,2023-06-07T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.9
113900,Bakers Ground,2023-06-07T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-07T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-07T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-07T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.16
113900,Bakers Ground,2023-06-07T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
113900,Bakers Ground,2023-06-07T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
113900,Bakers Ground,2023-06-07T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.61
113900,Bakers Ground,2023-06-07T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.54
113900,Bakers Ground,2023-06-07T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.88
113900,Bakers Ground,2023-06-07T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
113900,Bakers Ground,2023-06-07T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-07T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.6
113900,Bakers Ground,2023-06-07T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-07T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-07T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.78
113900,Bakers Ground,2023-06-07T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-07T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.95
113900,Bakers Ground,2023-06-07T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.94
113900,Bakers Ground,2023-06-07T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.72
113900,Bakers Ground,2023-06-07T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.1
113900,Bakers Ground,2023-06-07T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-07T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-07T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,30.0
113900,Bakers Ground,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
113900,Bakers Ground,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
113900,Bakers Ground,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
113900,Bakers Ground,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
113900,Bakers Ground,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
113900,Bakers Ground,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
113900,Bakers Ground,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.63
113900,Bakers Ground,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.33
113900,Bakers Ground,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.92
113900,Bakers Ground,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,126.2
113900,Bakers Ground,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
113900,Bakers Ground,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
113900,Bakers Ground,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
113900,Bakers Ground,2023-06-07T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.27
113900,Bakers Ground,2023-06-07T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-07T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.89
113900,Bakers Ground,2023-06-07T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-4.24
113900,Bakers Ground,2023-06-07T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.32
113900,Bakers Ground,2023-06-07T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,-3.97
113900,Bakers Ground,2023-06-07T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.5
113900,Bakers Ground,2023-06-07T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-07T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
113900,Bakers Ground,2023-06-07T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-07T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-07T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-07T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-07T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.55
113900,Bakers Ground,2023-06-07T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.0
113900,Bakers Ground,2023-06-07T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.05
113900,Bakers Ground,2023-06-07T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
113900,Bakers Ground,2023-06-07T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-07T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-07T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.9
113900,Bakers Ground,2023-06-07T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
113900,Bakers Ground,2023-06-07T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.73
113900,Bakers Ground,2023-06-07T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
113900,Bakers Ground,2023-06-07T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.77
113900,Bakers Ground,2023-06-07T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.2
113900,Bakers Ground,2023-06-07T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.05
113900,Bakers Ground,2023-06-07T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
113900,Bakers Ground,2023-06-07T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-07T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-07T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-07T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-07T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.8
113900,Bakers Ground,2023-06-07T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.31
113900,Bakers Ground,2023-06-07T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.57
113900,Bakers Ground,2023-06-07T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.23
113900,Bakers Ground,2023-06-07T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.25
113900,Bakers Ground,2023-06-07T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.4
113900,Bakers Ground,2023-06-07T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-07T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.9
113900,Bakers Ground,2023-06-07T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,29.9
113900,Bakers Ground,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
113900,Bakers Ground,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
113900,Bakers Ground,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
113900,Bakers Ground,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
113900,Bakers Ground,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
113900,Bakers Ground,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
113900,Bakers Ground,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.82
113900,Bakers Ground,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.65
113900,Bakers Ground,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.71
113900,Bakers Ground,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.38
113900,Bakers Ground,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,123.6
113900,Bakers Ground,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
113900,Bakers Ground,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
113900,Bakers Ground,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
113900,Bakers Ground,2023-06-07T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-07T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-07T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.31
113900,Bakers Ground,2023-06-07T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-4.43
113900,Bakers Ground,2023-06-07T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.91
113900,Bakers Ground,2023-06-07T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,-2.66
113900,Bakers Ground,2023-06-07T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.3
113900,Bakers Ground,2023-06-07T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-07T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-07T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-07T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-07T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-07T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
113900,Bakers Ground,2023-06-07T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.08
113900,Bakers Ground,2023-06-07T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.57
113900,Bakers Ground,2023-06-07T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.93
113900,Bakers Ground,2023-06-07T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.8
113900,Bakers Ground,2023-06-07T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-07T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-07T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-07T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
113900,Bakers Ground,2023-06-07T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
113900,Bakers Ground,2023-06-07T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
113900,Bakers Ground,2023-06-07T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.31
113900,Bakers Ground,2023-06-07T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.85
113900,Bakers Ground,2023-06-07T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.06
113900,Bakers Ground,2023-06-07T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
113900,Bakers Ground,2023-06-07T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-07T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.4
113900,Bakers Ground,2023-06-07T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-07T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-07T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.19
113900,Bakers Ground,2023-06-07T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-06-07T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.54
113900,Bakers Ground,2023-06-07T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.99
113900,Bakers Ground,2023-06-07T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.64
113900,Bakers Ground,2023-06-07T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
113900,Bakers Ground,2023-06-07T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-07T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-07T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,29.8
113900,Bakers Ground,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
113900,Bakers Ground,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
113900,Bakers Ground,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
113900,Bakers Ground,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
113900,Bakers Ground,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
113900,Bakers Ground,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
113900,Bakers Ground,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.5
113900,Bakers Ground,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.2
113900,Bakers Ground,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.97
113900,Bakers Ground,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,116.7
113900,Bakers Ground,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
113900,Bakers Ground,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
113900,Bakers Ground,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
113900,Bakers Ground,2023-06-07T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-07T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-07T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-07T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-3.56
113900,Bakers Ground,2023-06-07T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.82
113900,Bakers Ground,2023-06-07T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,-3.92
113900,Bakers Ground,2023-06-07T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
113900,Bakers Ground,2023-06-07T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-07T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-07T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-07T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-07T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-07T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
113900,Bakers Ground,2023-06-07T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.7
113900,Bakers Ground,2023-06-07T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.79
113900,Bakers Ground,2023-06-07T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.18
113900,Bakers Ground,2023-06-07T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,44.1
113900,Bakers Ground,2023-06-07T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.9
113900,Bakers Ground,2023-06-07T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-07T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
113900,Bakers Ground,2023-06-07T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.64
113900,Bakers Ground,2023-06-07T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.81
113900,Bakers Ground,2023-06-07T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
113900,Bakers Ground,2023-06-07T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.18
113900,Bakers Ground,2023-06-07T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.76
113900,Bakers Ground,2023-06-07T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.9
113900,Bakers Ground,2023-06-07T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
113900,Bakers Ground,2023-06-07T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-07T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-07T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-07T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-07T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.5
113900,Bakers Ground,2023-06-07T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.36
113900,Bakers Ground,2023-06-07T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.87
113900,Bakers Ground,2023-06-07T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.81
113900,Bakers Ground,2023-06-07T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.2
113900,Bakers Ground,2023-06-07T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
113900,Bakers Ground,2023-06-07T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-07T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-07T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,29.6
113900,Bakers Ground,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
113900,Bakers Ground,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
113900,Bakers Ground,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
113900,Bakers Ground,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
113900,Bakers Ground,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.15
113900,Bakers Ground,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
113900,Bakers Ground,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.18
113900,Bakers Ground,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.02
113900,Bakers Ground,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.37
113900,Bakers Ground,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,115.4
113900,Bakers Ground,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
113900,Bakers Ground,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
113900,Bakers Ground,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
113900,Bakers Ground,2023-06-07T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-07T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-07T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-07T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-3.9
113900,Bakers Ground,2023-06-07T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.38
113900,Bakers Ground,2023-06-07T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,-3.22
113900,Bakers Ground,2023-06-07T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.3
113900,Bakers Ground,2023-06-07T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-07T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
113900,Bakers Ground,2023-06-07T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-07T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-07T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-07T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
113900,Bakers Ground,2023-06-07T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.19
113900,Bakers Ground,2023-06-07T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.05
113900,Bakers Ground,2023-06-07T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.28
113900,Bakers Ground,2023-06-07T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.0
113900,Bakers Ground,2023-06-07T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-07T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.7
113900,Bakers Ground,2023-06-07T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-07T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.43
113900,Bakers Ground,2023-06-07T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.21
113900,Bakers Ground,2023-06-07T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
113900,Bakers Ground,2023-06-07T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.29
113900,Bakers Ground,2023-06-07T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.52
113900,Bakers Ground,2023-06-07T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.54
113900,Bakers Ground,2023-06-07T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
113900,Bakers Ground,2023-06-07T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-07T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.9
113900,Bakers Ground,2023-06-07T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-07T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-07T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.63
113900,Bakers Ground,2023-06-07T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-07T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.68
113900,Bakers Ground,2023-06-07T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.76
113900,Bakers Ground,2023-06-07T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.75
113900,Bakers Ground,2023-06-07T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.4
113900,Bakers Ground,2023-06-07T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-07T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-07T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,29.5
113900,Bakers Ground,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
113900,Bakers Ground,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113900,Bakers Ground,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
113900,Bakers Ground,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
113900,Bakers Ground,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
113900,Bakers Ground,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.09
113900,Bakers Ground,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
113900,Bakers Ground,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.26
113900,Bakers Ground,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.91
113900,Bakers Ground,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.36
113900,Bakers Ground,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,133.1
113900,Bakers Ground,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
113900,Bakers Ground,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
113900,Bakers Ground,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
113900,Bakers Ground,2023-06-07T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-07T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-07T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-07T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.54
113900,Bakers Ground,2023-06-07T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.36
113900,Bakers Ground,2023-06-07T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,-2.52
113900,Bakers Ground,2023-06-07T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.1
113900,Bakers Ground,2023-06-07T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-07T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
113900,Bakers Ground,2023-06-07T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-07T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-07T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-07T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
113900,Bakers Ground,2023-06-07T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.65
113900,Bakers Ground,2023-06-07T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.13
113900,Bakers Ground,2023-06-07T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.66
113900,Bakers Ground,2023-06-07T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.6
113900,Bakers Ground,2023-06-07T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-07T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-07T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-07T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
113900,Bakers Ground,2023-06-07T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.42
113900,Bakers Ground,2023-06-07T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
113900,Bakers Ground,2023-06-07T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.93
113900,Bakers Ground,2023-06-07T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.37
113900,Bakers Ground,2023-06-07T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.68
113900,Bakers Ground,2023-06-07T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
113900,Bakers Ground,2023-06-07T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-07T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.5
113900,Bakers Ground,2023-06-07T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-07T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-07T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.32
113900,Bakers Ground,2023-06-07T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-07T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.35
113900,Bakers Ground,2023-06-07T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.98
113900,Bakers Ground,2023-06-07T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.19
113900,Bakers Ground,2023-06-07T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,51.9
113900,Bakers Ground,2023-06-07T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-07T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-07T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,29.3
113900,Bakers Ground,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
113900,Bakers Ground,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113900,Bakers Ground,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
113900,Bakers Ground,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
113900,Bakers Ground,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
113900,Bakers Ground,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
113900,Bakers Ground,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
113900,Bakers Ground,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.38
113900,Bakers Ground,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.38
113900,Bakers Ground,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.63
113900,Bakers Ground,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,135.1
113900,Bakers Ground,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
113900,Bakers Ground,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
113900,Bakers Ground,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
113900,Bakers Ground,2023-06-07T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-07T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-07T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-07T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.01
113900,Bakers Ground,2023-06-07T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.35
113900,Bakers Ground,2023-06-07T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,-3.17
113900,Bakers Ground,2023-06-07T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.6
113900,Bakers Ground,2023-06-07T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.9
113900,Bakers Ground,2023-06-07T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
113900,Bakers Ground,2023-06-07T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-07T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-07T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-07T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
113900,Bakers Ground,2023-06-07T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.56
113900,Bakers Ground,2023-06-07T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.69
113900,Bakers Ground,2023-06-07T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.31
113900,Bakers Ground,2023-06-07T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
113900,Bakers Ground,2023-06-07T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-07T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-07T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-07T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
113900,Bakers Ground,2023-06-07T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.1
113900,Bakers Ground,2023-06-07T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
113900,Bakers Ground,2023-06-07T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.35
113900,Bakers Ground,2023-06-07T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.94
113900,Bakers Ground,2023-06-07T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.37
113900,Bakers Ground,2023-06-07T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
113900,Bakers Ground,2023-06-07T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-07T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-07T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-07T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-07T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.04
113900,Bakers Ground,2023-06-07T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-07T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.87
113900,Bakers Ground,2023-06-07T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.49
113900,Bakers Ground,2023-06-07T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.51
113900,Bakers Ground,2023-06-07T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,50.4
113900,Bakers Ground,2023-06-07T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-07T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-07T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,29.1
113900,Bakers Ground,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
113900,Bakers Ground,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113900,Bakers Ground,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
113900,Bakers Ground,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
113900,Bakers Ground,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
113900,Bakers Ground,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
113900,Bakers Ground,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
113900,Bakers Ground,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.77
113900,Bakers Ground,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.59
113900,Bakers Ground,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.02
113900,Bakers Ground,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,129.7
113900,Bakers Ground,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
113900,Bakers Ground,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
113900,Bakers Ground,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
113900,Bakers Ground,2023-06-07T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.85
113900,Bakers Ground,2023-06-07T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-07T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-07T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-4.14
113900,Bakers Ground,2023-06-07T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.14
113900,Bakers Ground,2023-06-07T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,-4.74
113900,Bakers Ground,2023-06-07T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.4
113900,Bakers Ground,2023-06-07T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-07T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
113900,Bakers Ground,2023-06-07T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-07T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-07T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-07T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-06-07T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.43
113900,Bakers Ground,2023-06-07T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.29
113900,Bakers Ground,2023-06-07T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.82
113900,Bakers Ground,2023-06-07T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.5
113900,Bakers Ground,2023-06-07T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-07T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-07T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-07T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.36
113900,Bakers Ground,2023-06-07T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
113900,Bakers Ground,2023-06-07T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
113900,Bakers Ground,2023-06-07T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.31
113900,Bakers Ground,2023-06-07T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.69
113900,Bakers Ground,2023-06-07T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.84
113900,Bakers Ground,2023-06-07T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
113900,Bakers Ground,2023-06-07T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-07T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-07T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-07T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-07T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.56
113900,Bakers Ground,2023-06-07T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-07T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.3
113900,Bakers Ground,2023-06-07T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.02
113900,Bakers Ground,2023-06-07T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.59
113900,Bakers Ground,2023-06-07T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,57.4
113900,Bakers Ground,2023-06-07T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-07T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-07T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,28.9
113900,Bakers Ground,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
113900,Bakers Ground,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
113900,Bakers Ground,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
113900,Bakers Ground,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
113900,Bakers Ground,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.34
113900,Bakers Ground,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
113900,Bakers Ground,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.89
113900,Bakers Ground,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.76
113900,Bakers Ground,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.33
113900,Bakers Ground,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,128.7
113900,Bakers Ground,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
113900,Bakers Ground,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
113900,Bakers Ground,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
113900,Bakers Ground,2023-06-07T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.15
113900,Bakers Ground,2023-06-07T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-07T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-07T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-5.31
113900,Bakers Ground,2023-06-07T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.61
113900,Bakers Ground,2023-06-07T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,-4.5
113900,Bakers Ground,2023-06-07T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.3
113900,Bakers Ground,2023-06-07T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-07T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.6
113900,Bakers Ground,2023-06-07T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-07T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-07T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-07T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-07T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.05
113900,Bakers Ground,2023-06-07T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.74
113900,Bakers Ground,2023-06-07T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.03
